,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
Unit,��,��/h,��/d,��,��/h,��/d,��,��/h,��/d,��,��/h,��/d,��,��/h,��/d,��,��/h,��/d,��,��/h,��/d,m3/h,m3/h,Bq/cc,Bq/cc,""
2011/12/19 0:00,32.5 ,,,34.3 ,,,34.5 ,,,33.6 ,,,,,,,,,,,,,,,,""
2011/12/19 1:00,32.5 ,0.0 ,-1.3 ,34.3 ,0.0 ,-1.3 ,34.5 ,0.0 ,-1.2 ,33.6 ,0.0 ,-1.2 ,,,,,,,,,,4.8 ,2.0 ,,,""
2011/12/19 2:00,32.6 ,0.1 ,-1.1 ,34.4 ,0.1 ,-1.2 ,34.6 ,0.1 ,-1.0 ,33.7 ,0.1 ,-1.0 ,,,,,,,,,,4.8 ,2.0 ,,,""
2011/12/19 3:00,32.6 ,0.0 ,-1.1 ,34.4 ,0.0 ,-1.1 ,34.5 ,-0.1 ,-1.2 ,33.6 ,-0.1 ,-1.2 ,,,,,,,,,,4.8 ,2.0 ,,,""
2011/12/19 4:00,32.6 ,0.0 ,-1.0 ,34.3 ,-0.1 ,-1.1 ,34.5 ,0.0 ,-1.0 ,33.6 ,0.0 ,-1.0 ,,,,,,,,,,4.8 ,2.0 ,,,""
2011/12/19 5:00,32.6 ,0.0 ,-0.9 ,34.4 ,0.1 ,-0.9 ,34.5 ,0.0 ,-1.0 ,33.6 ,0.0 ,-0.9 ,,,,,,,,,,4.8 ,2.0 ,,,""
2011/12/19 6:00,32.5 ,-0.1 ,-0.9 ,34.3 ,-0.1 ,-0.9 ,34.4 ,-0.1 ,-1.0 ,33.5 ,-0.1 ,-0.9 ,,,,,,,,,,4.8 ,2.0 ,,,""
2011/12/19 7:00,32.4 ,-0.1 ,-1.0 ,34.2 ,-0.1 ,-1.0 ,34.4 ,0.0 ,-1.0 ,33.5 ,0.0 ,-1.0 ,,,,,,,,,,4.8 ,2.0 ,,,""
2011/12/19 8:00,32.4 ,0.0 ,-1.0 ,34.2 ,0.0 ,-1.0 ,34.3 ,-0.1 ,-1.1 ,33.4 ,-0.1 ,-1.0 ,,,,,,,,,,4.8 ,2.0 ,,,""
2011/12/19 9:00,32.4 ,0.0 ,-1.0 ,34.2 ,0.0 ,-1.0 ,34.3 ,0.0 ,-1.1 ,33.4 ,0.0 ,-1.1 ,,,,,,,,,,4.8 ,2.0 ,,,""
2011/12/19 10:00,32.4 ,0.0 ,-1.1 ,34.1 ,-0.1 ,-1.2 ,34.3 ,0.0 ,-1.1 ,33.4 ,0.0 ,-1.1 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/19 11:00,32.4 ,0.0 ,-1.1 ,34.2 ,0.1 ,-1.0 ,34.3 ,0.0 ,-1.1 ,33.5 ,0.1 ,-1.0 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/19 12:00,32.4 ,0.0 ,-1.1 ,34.2 ,0.0 ,-1.0 ,34.3 ,0.0 ,-1.0 ,33.5 ,0.0 ,-1.0 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/19 13:00,32.5 ,0.1 ,-1.0 ,34.2 ,0.0 ,-1.0 ,34.3 ,0.0 ,-1.0 ,33.5 ,0.0 ,-1.0 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/19 14:00,32.6 ,0.1 ,-0.9 ,34.3 ,0.1 ,-0.9 ,34.4 ,0.1 ,-0.9 ,33.5 ,0.0 ,-0.9 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/19 15:00,32.6 ,0.0 ,-0.8 ,34.3 ,0.0 ,-0.9 ,34.4 ,0.0 ,-0.8 ,33.5 ,0.0 ,-0.9 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/19 16:00,32.5 ,-0.1 ,-0.9 ,34.3 ,0.0 ,-0.8 ,34.3 ,-0.1 ,-0.9 ,33.5 ,0.0 ,-0.8 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/19 17:00,32.5 ,0.0 ,-0.8 ,34.2 ,-0.1 ,-0.9 ,34.3 ,0.0 ,-0.9 ,33.5 ,0.0 ,-0.8 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/19 18:00,32.4 ,-0.1 ,-0.9 ,34.2 ,0.0 ,-0.9 ,34.2 ,-0.1 ,-1.0 ,33.4 ,-0.1 ,-0.9 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/19 19:00,32.4 ,0.0 ,-0.9 ,34.1 ,-0.1 ,-0.9 ,34.2 ,0.0 ,-0.9 ,33.3 ,-0.1 ,-1.0 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/19 20:00,32.2 ,-0.2 ,-1.6 ,33.6 ,-0.5 ,-1.4 ,34.1 ,-0.1 ,-0.9 ,33.2 ,-0.1 ,-1.0 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/19 21:00,32.2 ,0.0 ,-0.8 ,33.9 ,0.3 ,-0.9 ,34.0 ,-0.1 ,-0.9 ,33.1 ,-0.1 ,-0.9 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/19 22:00,32.1 ,-0.1 ,-0.8 ,33.8 ,-0.1 ,-0.9 ,33.9 ,-0.1 ,-0.9 ,33.0 ,-0.1 ,-0.9 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/19 23:00,32.0 ,-0.1 ,-0.7 ,33.7 ,-0.1 ,-0.8 ,33.8 ,-0.1 ,-0.8 ,32.9 ,-0.1 ,-0.8 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/20 0:00,31.9 ,-0.1 ,-0.6 ,33.7 ,0.0 ,-0.6 ,33.7 ,-0.1 ,-0.8 ,32.9 ,0.0 ,-0.7 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/20 1:00,31.9 ,0.0 ,-0.6 ,33.6 ,-0.1 ,-0.7 ,33.7 ,0.0 ,-0.8 ,32.8 ,-0.1 ,-0.8 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/20 2:00,31.9 ,0.0 ,-0.7 ,33.6 ,0.0 ,-0.8 ,33.6 ,-0.1 ,-1.0 ,32.8 ,0.0 ,-0.9 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/20 3:00,31.8 ,-0.1 ,-0.8 ,33.6 ,0.0 ,-0.8 ,33.6 ,0.0 ,-0.9 ,32.7 ,-0.1 ,-0.9 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/20 4:00,31.7 ,-0.1 ,-0.9 ,33.4 ,-0.2 ,-0.9 ,33.5 ,-0.1 ,-1.0 ,32.6 ,-0.1 ,-1.0 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/20 5:00,31.6 ,-0.1 ,-1.0 ,33.3 ,-0.1 ,-1.1 ,33.4 ,-0.1 ,-1.1 ,32.6 ,0.0 ,-1.0 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/20 6:00,31.6 ,0.0 ,-0.9 ,33.3 ,0.0 ,-1.0 ,33.5 ,0.1 ,-0.9 ,32.6 ,0.0 ,-0.9 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/20 7:00,31.5 ,-0.1 ,-0.9 ,33.3 ,0.0 ,-0.9 ,33.4 ,-0.1 ,-1.0 ,32.5 ,-0.1 ,-1.0 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/20 8:00,31.5 ,0.0 ,-0.9 ,33.2 ,-0.1 ,-1.0 ,33.4 ,0.0 ,-0.9 ,32.5 ,0.0 ,-0.9 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/20 9:00,31.5 ,0.0 ,-0.9 ,33.2 ,0.0 ,-1.0 ,33.3 ,-0.1 ,-1.0 ,32.4 ,-0.1 ,-1.0 ,,,,,,,,,,4.7 ,2.0 ,,,""
2011/12/20 10:00,31.5 ,0.0 ,-0.9 ,33.2 ,0.0 ,-0.9 ,33.3 ,0.0 ,-1.0 ,32.5 ,0.1 ,-0.9 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/20 11:00,31.4 ,-0.1 ,-1.0 ,33.2 ,0.0 ,-1.0 ,33.3 ,0.0 ,-1.0 ,32.4 ,-0.1 ,-1.1 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/20 12:00,31.4 ,0.0 ,-1.0 ,33.2 ,0.0 ,-1.0 ,33.3 ,0.0 ,-1.0 ,32.4 ,0.0 ,-1.1 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/20 13:00,31.5 ,0.1 ,-1.0 ,33.2 ,0.0 ,-1.0 ,33.3 ,0.0 ,-1.0 ,32.4 ,0.0 ,-1.1 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/20 14:00,31.4 ,-0.1 ,-1.2 ,33.1 ,-0.1 ,-1.2 ,33.2 ,-0.1 ,-1.2 ,32.3 ,-0.1 ,-1.2 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/20 15:00,31.4 ,0.0 ,-1.2 ,33.1 ,0.0 ,-1.2 ,33.2 ,0.0 ,-1.2 ,32.4 ,0.1 ,-1.1 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/20 16:00,31.4 ,0.0 ,-1.1 ,33.1 ,0.0 ,-1.2 ,33.2 ,0.0 ,-1.1 ,32.3 ,-0.1 ,-1.2 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/20 17:00,31.5 ,0.1 ,-1.0 ,33.1 ,0.0 ,-1.1 ,33.1 ,-0.1 ,-1.2 ,32.2 ,-0.1 ,-1.3 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/20 18:00,31.4 ,-0.1 ,-1.0 ,32.6 ,-0.5 ,-1.6 ,33.1 ,0.0 ,-1.1 ,32.2 ,0.0 ,-1.2 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/20 19:00,31.2 ,-0.2 ,-1.2 ,32.9 ,0.3 ,-1.2 ,33.0 ,-0.1 ,-1.2 ,32.2 ,0.0 ,-1.1 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/20 20:00,31.1 ,-0.1 ,-1.1 ,32.8 ,-0.1 ,-0.8 ,33.0 ,0.0 ,-1.1 ,32.1 ,-0.1 ,-1.1 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/20 21:00,31.0 ,-0.1 ,-1.2 ,32.8 ,0.0 ,-1.1 ,32.9 ,-0.1 ,-1.1 ,32.0 ,-0.1 ,-1.1 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/20 22:00,31.0 ,0.0 ,-1.1 ,32.7 ,-0.1 ,-1.1 ,32.8 ,-0.1 ,-1.1 ,31.9 ,-0.1 ,-1.1 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/20 23:00,30.9 ,-0.1 ,-1.1 ,32.6 ,-0.1 ,-1.1 ,32.7 ,-0.1 ,-1.1 ,31.9 ,0.0 ,-1.0 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 0:00,30.8 ,-0.1 ,-1.1 ,32.5 ,-0.1 ,-1.2 ,32.7 ,0.0 ,-1.0 ,31.8 ,-0.1 ,-1.1 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 1:00,30.7 ,-0.1 ,-1.2 ,32.4 ,-0.1 ,-1.2 ,32.6 ,-0.1 ,-1.1 ,31.7 ,-0.1 ,-1.1 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 2:00,30.7 ,0.0 ,-1.2 ,32.4 ,0.0 ,-1.2 ,32.6 ,0.0 ,-1.0 ,31.6 ,-0.1 ,-1.2 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 3:00,30.6 ,-0.1 ,-1.2 ,32.3 ,-0.1 ,-1.3 ,32.5 ,-0.1 ,-1.1 ,31.6 ,0.0 ,-1.1 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/21 4:00,30.6 ,0.0 ,-1.1 ,31.8 ,-0.5 ,-1.6 ,32.4 ,-0.1 ,-1.1 ,31.5 ,-0.1 ,-1.1 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/21 5:00,30.5 ,-0.1 ,-1.1 ,32.2 ,0.4 ,-1.1 ,32.4 ,0.0 ,-1.0 ,31.5 ,0.0 ,-1.1 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/21 6:00,30.4 ,-0.1 ,-1.2 ,32.2 ,0.0 ,-1.1 ,32.3 ,-0.1 ,-1.2 ,31.4 ,-0.1 ,-1.2 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/21 7:00,30.5 ,0.1 ,-1.0 ,32.2 ,0.0 ,-1.1 ,32.3 ,0.0 ,-1.1 ,31.4 ,0.0 ,-1.1 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/21 8:00,30.5 ,0.0 ,-1.0 ,32.2 ,0.0 ,-1.0 ,32.4 ,0.1 ,-1.0 ,31.4 ,0.0 ,-1.1 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/21 9:00,30.5 ,0.0 ,-1.0 ,32.1 ,-0.1 ,-1.1 ,32.3 ,-0.1 ,-1.0 ,31.4 ,0.0 ,-1.0 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 10:00,30.5 ,0.0 ,-1.0 ,32.2 ,0.1 ,-1.0 ,32.3 ,0.0 ,-1.0 ,31.4 ,0.0 ,-1.1 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 11:00,30.5 ,0.0 ,-0.9 ,32.3 ,0.1 ,-0.9 ,32.4 ,0.1 ,-0.9 ,31.6 ,0.2 ,-0.8 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 12:00,30.7 ,0.2 ,-0.7 ,32.3 ,0.0 ,-0.9 ,32.5 ,0.1 ,-0.8 ,31.7 ,0.1 ,-0.7 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 13:00,30.8 ,0.1 ,-0.7 ,32.4 ,0.1 ,-0.8 ,32.5 ,0.0 ,-0.8 ,31.7 ,0.0 ,-0.7 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 14:00,30.8 ,0.0 ,-0.6 ,32.5 ,0.1 ,-0.6 ,32.6 ,0.1 ,-0.6 ,31.8 ,0.1 ,-0.5 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 15:00,30.9 ,0.1 ,-0.5 ,32.5 ,0.0 ,-0.6 ,32.6 ,0.0 ,-0.6 ,31.8 ,0.0 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 16:00,31.0 ,0.1 ,-0.4 ,32.6 ,0.1 ,-0.5 ,32.7 ,0.1 ,-0.5 ,31.9 ,0.1 ,-0.4 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/21 17:00,31.0 ,0.0 ,-0.5 ,32.5 ,-0.1 ,-0.6 ,32.7 ,0.0 ,-0.4 ,31.9 ,0.0 ,-0.3 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/21 18:00,30.9 ,-0.1 ,-0.5 ,32.5 ,0.0 ,-0.1 ,32.6 ,-0.1 ,-0.5 ,31.8 ,-0.1 ,-0.4 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/21 19:00,30.8 ,-0.1 ,-0.4 ,32.4 ,-0.1 ,-0.5 ,32.6 ,0.0 ,-0.4 ,31.8 ,0.0 ,-0.4 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/21 20:00,30.8 ,0.0 ,-0.3 ,32.4 ,0.0 ,-0.4 ,32.6 ,0.0 ,-0.4 ,31.7 ,-0.1 ,-0.4 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/21 21:00,30.8 ,0.0 ,-0.2 ,32.4 ,0.0 ,-0.4 ,32.5 ,-0.1 ,-0.4 ,31.7 ,0.0 ,-0.3 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/21 22:00,30.8 ,0.0 ,-0.2 ,32.4 ,0.0 ,-0.3 ,32.5 ,0.0 ,-0.3 ,31.6 ,-0.1 ,-0.3 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/21 23:00,30.7 ,-0.1 ,-0.2 ,32.3 ,-0.1 ,-0.3 ,32.4 ,-0.1 ,-0.3 ,31.6 ,0.0 ,-0.3 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/22 0:00,30.6 ,-0.1 ,-0.2 ,32.2 ,-0.1 ,-0.3 ,32.3 ,-0.1 ,-0.4 ,31.5 ,-0.1 ,-0.3 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 1:00,30.6 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.2 ,32.3 ,0.0 ,-0.3 ,31.5 ,0.0 ,-0.2 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 2:00,30.6 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.2 ,32.3 ,0.0 ,-0.3 ,31.5 ,0.0 ,-0.1 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 3:00,30.5 ,-0.1 ,-0.1 ,32.1 ,-0.1 ,-0.2 ,32.2 ,-0.1 ,-0.3 ,31.4 ,-0.1 ,-0.2 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 4:00,30.5 ,0.0 ,-0.1 ,32.1 ,0.0 ,0.3 ,32.2 ,0.0 ,-0.2 ,31.3 ,-0.1 ,-0.2 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 5:00,30.4 ,-0.1 ,-0.1 ,32.0 ,-0.1 ,-0.2 ,32.1 ,-0.1 ,-0.3 ,31.2 ,-0.1 ,-0.3 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 6:00,30.3 ,-0.1 ,-0.1 ,31.9 ,-0.1 ,-0.3 ,32.0 ,-0.1 ,-0.3 ,31.1 ,-0.1 ,-0.3 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 7:00,30.2 ,-0.1 ,-0.3 ,31.8 ,-0.1 ,-0.4 ,31.9 ,-0.1 ,-0.4 ,31.0 ,-0.1 ,-0.4 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 8:00,30.1 ,-0.1 ,-0.4 ,31.8 ,0.0 ,-0.4 ,31.9 ,0.0 ,-0.5 ,31.0 ,0.0 ,-0.4 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 9:00,30.1 ,0.0 ,-0.4 ,31.7 ,-0.1 ,-0.4 ,31.9 ,0.0 ,-0.4 ,31.0 ,0.0 ,-0.4 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 10:00,30.1 ,0.0 ,-0.4 ,31.7 ,0.0 ,-0.5 ,31.9 ,0.0 ,-0.4 ,31.1 ,0.1 ,-0.3 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/22 11:00,30.2 ,0.1 ,-0.3 ,31.8 ,0.1 ,-0.5 ,32.0 ,0.1 ,-0.4 ,31.1 ,0.0 ,-0.5 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/22 12:00,30.3 ,0.1 ,-0.4 ,31.9 ,0.1 ,-0.4 ,32.0 ,0.0 ,-0.5 ,31.2 ,0.1 ,-0.5 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/22 13:00,30.3 ,0.0 ,-0.5 ,31.9 ,0.0 ,-0.5 ,32.1 ,0.1 ,-0.4 ,31.2 ,0.0 ,-0.5 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/22 14:00,30.3 ,0.0 ,-0.5 ,32.0 ,0.1 ,-0.5 ,32.1 ,0.0 ,-0.5 ,31.3 ,0.1 ,-0.5 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/22 15:00,30.4 ,0.1 ,-0.5 ,32.0 ,0.0 ,-0.5 ,32.1 ,0.0 ,-0.5 ,31.3 ,0.0 ,-0.5 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/22 16:00,30.3 ,-0.1 ,-0.7 ,31.9 ,-0.1 ,-0.7 ,32.1 ,0.0 ,-0.6 ,31.3 ,0.0 ,-0.6 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/22 17:00,30.3 ,0.0 ,-0.7 ,31.9 ,0.0 ,-0.6 ,32.1 ,0.0 ,-0.6 ,31.3 ,0.0 ,-0.6 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/22 18:00,30.2 ,-0.1 ,-0.7 ,31.8 ,-0.1 ,-0.7 ,32.0 ,-0.1 ,-0.6 ,31.2 ,-0.1 ,-0.6 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 19:00,30.3 ,0.1 ,-0.5 ,31.8 ,0.0 ,-0.6 ,32.0 ,0.0 ,-0.6 ,31.2 ,0.0 ,-0.6 ,,,,,,,,,,4.6 ,2.0 ,,,""
2011/12/22 20:00,30.2 ,-0.1 ,-0.6 ,31.8 ,0.0 ,-0.6 ,32.0 ,0.0 ,-0.6 ,31.2 ,0.0 ,-0.5 ,,,,,,,,,,4.8 ,2.0 ,,,""
2011/12/22 21:00,30.2 ,0.0 ,-0.6 ,31.7 ,-0.1 ,-0.7 ,31.9 ,-0.1 ,-0.6 ,31.1 ,-0.1 ,-0.6 ,,,,,,,,,,4.6 ,1.9 ,,,""
2011/12/22 22:00,30.2 ,0.0 ,-0.6 ,31.7 ,0.0 ,-0.7 ,31.9 ,0.0 ,-0.6 ,31.1 ,0.0 ,-0.5 ,,,,,,,,,,4.6 ,1.9 ,,,""
2011/12/22 23:00,30.2 ,0.0 ,-0.5 ,31.8 ,0.1 ,-0.5 ,31.9 ,0.0 ,-0.5 ,31.1 ,0.0 ,-0.5 ,,,,,,,,,,4.5 ,2.0 ,,,""
2011/12/23 0:00,30.2 ,0.0 ,-0.4 ,31.8 ,0.0 ,-0.4 ,31.9 ,0.0 ,-0.4 ,31.1 ,0.0 ,-0.4 ,,,,,,,,,,4.5 ,1.9 ,,,""
2011/12/23 1:00,30.2 ,0.0 ,-0.4 ,31.8 ,0.0 ,-0.4 ,31.9 ,0.0 ,-0.4 ,31.1 ,0.0 ,-0.4 ,,,,,,,,,,4.5 ,1.9 ,,,""
2011/12/23 2:00,30.2 ,0.0 ,-0.4 ,31.8 ,0.0 ,-0.4 ,31.9 ,0.0 ,-0.4 ,31.1 ,0.0 ,-0.4 ,,,,,,,,,,4.5 ,1.9 ,,,""
2011/12/23 3:00,30.1 ,-0.1 ,-0.4 ,31.7 ,-0.1 ,-0.4 ,31.9 ,0.0 ,-0.3 ,31.0 ,-0.1 ,-0.4 ,,,,,,,,,,4.5 ,1.9 ,,,""
2011/12/23 4:00,30.1 ,0.0 ,-0.4 ,31.7 ,0.0 ,-0.4 ,31.9 ,0.0 ,-0.3 ,31.0 ,0.0 ,-0.3 ,,,,,,,,,,4.5 ,1.9 ,,,""
2011/12/23 5:00,30.1 ,0.0 ,-0.3 ,31.7 ,0.0 ,-0.3 ,31.9 ,0.0 ,-0.2 ,31.0 ,0.0 ,-0.2 ,,,,,,,,,,4.5 ,1.9 ,,,""
2011/12/23 6:00,30.1 ,0.0 ,-0.2 ,31.7 ,0.0 ,-0.2 ,31.8 ,-0.1 ,-0.2 ,30.9 ,-0.1 ,-0.2 ,,,,,,,,,,4.5 ,1.9 ,,,""
2011/12/23 7:00,30.0 ,-0.1 ,-0.2 ,31.7 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,,,,,,,,,,4.5 ,1.9 ,,,""
2011/12/23 8:00,30.0 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/23 9:00,30.0 ,0.0 ,-0.1 ,31.6 ,-0.1 ,-0.1 ,31.7 ,-0.1 ,-0.2 ,30.8 ,-0.1 ,-0.2 ,,,,,,,,,,4.4 ,1.8 ,,,""
2011/12/23 10:00,29.9 ,-0.1 ,-0.2 ,31.5 ,-0.1 ,-0.2 ,31.6 ,-0.1 ,-0.3 ,30.7 ,-0.1 ,-0.4 ,,,,,,,,,,4.4 ,1.8 ,,,""
2011/12/23 11:00,29.9 ,0.0 ,-0.3 ,31.6 ,0.1 ,-0.2 ,31.6 ,0.0 ,-0.4 ,30.7 ,0.0 ,-0.4 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/23 12:00,29.9 ,0.0 ,-0.4 ,31.5 ,-0.1 ,-0.4 ,31.5 ,-0.1 ,-0.5 ,30.6 ,-0.1 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/23 13:00,29.8 ,-0.1 ,-0.5 ,31.5 ,0.0 ,-0.4 ,31.5 ,0.0 ,-0.6 ,30.6 ,0.0 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/23 14:00,29.8 ,0.0 ,-0.5 ,31.4 ,-0.1 ,-0.6 ,31.5 ,0.0 ,-0.6 ,30.6 ,0.0 ,-0.7 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/23 15:00,29.7 ,-0.1 ,-0.7 ,31.4 ,0.0 ,-0.6 ,31.5 ,0.0 ,-0.6 ,30.5 ,-0.1 ,-0.8 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/23 16:00,29.8 ,0.1 ,-0.5 ,31.5 ,0.1 ,-0.4 ,31.6 ,0.1 ,-0.5 ,30.6 ,0.1 ,-0.7 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/23 17:00,29.8 ,0.0 ,-0.5 ,31.5 ,0.0 ,-0.4 ,31.5 ,-0.1 ,-0.6 ,30.6 ,0.0 ,-0.7 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/23 18:00,29.7 ,-0.1 ,-0.5 ,31.5 ,0.0 ,-0.3 ,31.6 ,0.1 ,-0.4 ,30.6 ,0.0 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/23 19:00,29.8 ,0.1 ,-0.5 ,31.5 ,0.0 ,-0.3 ,31.6 ,0.0 ,-0.4 ,30.6 ,0.0 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/23 20:00,29.7 ,-0.1 ,-0.5 ,31.4 ,-0.1 ,-0.4 ,31.6 ,0.0 ,-0.4 ,30.6 ,0.0 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/23 21:00,29.7 ,0.0 ,-0.5 ,31.4 ,0.0 ,-0.3 ,31.5 ,-0.1 ,-0.4 ,30.5 ,-0.1 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/23 22:00,29.6 ,-0.1 ,-0.6 ,31.4 ,0.0 ,-0.3 ,31.4 ,-0.1 ,-0.5 ,30.5 ,0.0 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/23 23:00,29.6 ,0.0 ,-0.6 ,31.3 ,-0.1 ,-0.5 ,31.4 ,0.0 ,-0.5 ,30.4 ,-0.1 ,-0.7 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 0:00,29.5 ,-0.1 ,-0.7 ,31.3 ,0.0 ,-0.5 ,31.4 ,0.0 ,-0.5 ,30.3 ,-0.1 ,-0.8 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 1:00,29.5 ,0.0 ,-0.7 ,31.2 ,-0.1 ,-0.6 ,31.4 ,0.0 ,-0.5 ,30.4 ,0.1 ,-0.7 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 2:00,29.6 ,0.1 ,-0.6 ,31.2 ,0.0 ,-0.6 ,31.4 ,0.0 ,-0.5 ,30.3 ,-0.1 ,-0.8 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 3:00,29.6 ,0.0 ,-0.5 ,31.2 ,0.0 ,-0.5 ,31.4 ,0.0 ,-0.5 ,30.3 ,0.0 ,-0.7 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 4:00,29.4 ,-0.2 ,-0.7 ,31.2 ,0.0 ,-0.5 ,31.3 ,-0.1 ,-0.6 ,30.3 ,0.0 ,-0.7 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 5:00,29.3 ,-0.1 ,-0.8 ,31.1 ,-0.1 ,-0.6 ,31.2 ,-0.1 ,-0.7 ,30.2 ,-0.1 ,-0.8 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 6:00,29.2 ,-0.1 ,-0.9 ,31.0 ,-0.1 ,-0.7 ,31.1 ,-0.1 ,-0.7 ,30.1 ,-0.1 ,-0.8 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 7:00,29.2 ,0.0 ,-0.8 ,31.0 ,0.0 ,-0.7 ,31.1 ,0.0 ,-0.7 ,30.1 ,0.0 ,-0.8 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 8:00,29.1 ,-0.1 ,-0.9 ,31.0 ,0.0 ,-0.7 ,31.0 ,-0.1 ,-0.8 ,30.0 ,-0.1 ,-0.9 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 9:00,29.1 ,0.0 ,-0.9 ,30.9 ,-0.1 ,-0.7 ,31.0 ,0.0 ,-0.7 ,29.9 ,-0.1 ,-0.9 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 10:00,29.1 ,0.0 ,-0.8 ,30.9 ,0.0 ,-0.6 ,31.1 ,0.1 ,-0.5 ,30.0 ,0.1 ,-0.7 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 11:00,29.3 ,0.2 ,-0.6 ,31.0 ,0.1 ,-0.6 ,31.1 ,0.0 ,-0.5 ,30.1 ,0.1 ,-0.6 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 12:00,29.2 ,-0.1 ,-0.7 ,31.0 ,0.0 ,-0.5 ,31.2 ,0.1 ,-0.3 ,30.2 ,0.1 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 13:00,29.4 ,0.2 ,-0.4 ,31.1 ,0.1 ,-0.4 ,31.2 ,0.0 ,-0.3 ,30.2 ,0.0 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 14:00,29.4 ,0.0 ,-0.4 ,31.2 ,0.1 ,-0.2 ,31.3 ,0.1 ,-0.2 ,30.3 ,0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 15:00,29.6 ,0.2 ,-0.1 ,31.4 ,0.2 ,0.0 ,31.4 ,0.1 ,-0.1 ,30.4 ,0.1 ,-0.1 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 16:00,29.7 ,0.1 ,-0.1 ,31.5 ,0.1 ,0.0 ,31.5 ,0.1 ,-0.1 ,30.5 ,0.1 ,-0.1 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 17:00,29.8 ,0.1 ,0.0 ,31.6 ,0.1 ,0.1 ,31.6 ,0.1 ,0.1 ,30.6 ,0.1 ,0.0 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 18:00,29.7 ,-0.1 ,0.0 ,31.5 ,-0.1 ,0.0 ,31.4 ,-0.2 ,-0.2 ,30.5 ,-0.1 ,-0.1 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 19:00,29.6 ,-0.1 ,-0.2 ,31.4 ,-0.1 ,-0.1 ,31.3 ,-0.1 ,-0.3 ,30.3 ,-0.2 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 20:00,29.5 ,-0.1 ,-0.2 ,31.3 ,-0.1 ,-0.1 ,31.3 ,0.0 ,-0.3 ,30.3 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 21:00,29.4 ,-0.1 ,-0.3 ,31.2 ,-0.1 ,-0.2 ,31.3 ,0.0 ,-0.2 ,30.3 ,0.0 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 22:00,29.4 ,0.0 ,-0.2 ,31.2 ,0.0 ,-0.2 ,31.2 ,-0.1 ,-0.2 ,30.2 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/24 23:00,29.4 ,0.0 ,-0.2 ,31.2 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.2 ,30.2 ,0.0 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 0:00,29.3 ,-0.1 ,-0.2 ,31.2 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.2 ,30.2 ,0.0 ,-0.1 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 1:00,29.3 ,0.0 ,-0.2 ,31.1 ,-0.1 ,-0.1 ,31.1 ,-0.1 ,-0.3 ,30.1 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 2:00,29.3 ,0.0 ,-0.3 ,31.1 ,0.0 ,-0.1 ,31.1 ,0.0 ,-0.3 ,30.1 ,0.0 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 3:00,29.2 ,-0.1 ,-0.4 ,31.0 ,-0.1 ,-0.2 ,31.1 ,0.0 ,-0.3 ,30.0 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 4:00,29.1 ,-0.1 ,-0.3 ,31.0 ,0.0 ,-0.2 ,30.9 ,-0.2 ,-0.4 ,29.9 ,-0.1 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 5:00,29.0 ,-0.1 ,-0.3 ,30.9 ,-0.1 ,-0.2 ,30.9 ,0.0 ,-0.3 ,29.8 ,-0.1 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 6:00,29.0 ,0.0 ,-0.2 ,30.9 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.2 ,29.8 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 7:00,29.0 ,0.0 ,-0.2 ,30.9 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.2 ,29.8 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 8:00,28.9 ,-0.1 ,-0.2 ,30.8 ,-0.1 ,-0.2 ,30.8 ,-0.1 ,-0.2 ,29.7 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 9:00,28.9 ,0.0 ,-0.2 ,30.8 ,0.0 ,-0.1 ,30.9 ,0.1 ,-0.1 ,29.8 ,0.1 ,-0.1 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 10:00,28.9 ,0.0 ,-0.2 ,30.8 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.2 ,29.8 ,0.0 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 11:00,29.0 ,0.1 ,-0.3 ,30.9 ,0.1 ,-0.1 ,30.9 ,0.0 ,-0.2 ,29.8 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 12:00,29.1 ,0.1 ,-0.1 ,31.0 ,0.1 ,0.0 ,31.0 ,0.1 ,-0.2 ,29.9 ,0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 13:00,29.1 ,0.0 ,-0.3 ,31.0 ,0.0 ,-0.1 ,30.9 ,-0.1 ,-0.3 ,29.9 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 14:00,29.1 ,0.0 ,-0.3 ,31.1 ,0.1 ,-0.1 ,31.0 ,0.1 ,-0.3 ,29.9 ,0.0 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 15:00,29.1 ,0.0 ,-0.5 ,31.1 ,0.0 ,-0.3 ,31.0 ,0.0 ,-0.4 ,29.9 ,0.0 ,-0.5 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 16:00,29.2 ,0.1 ,-0.5 ,31.2 ,0.1 ,-0.3 ,31.0 ,0.0 ,-0.5 ,29.9 ,0.0 ,-0.6 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 17:00,29.1 ,-0.1 ,-0.7 ,31.1 ,-0.1 ,-0.5 ,31.0 ,0.0 ,-0.6 ,29.9 ,0.0 ,-0.7 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 18:00,29.0 ,-0.1 ,-0.7 ,31.0 ,-0.1 ,-0.5 ,30.8 ,-0.2 ,-0.6 ,29.7 ,-0.2 ,-0.8 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 19:00,28.9 ,-0.1 ,-0.7 ,30.9 ,-0.1 ,-0.5 ,30.8 ,0.0 ,-0.5 ,29.7 ,0.0 ,-0.6 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 20:00,28.8 ,-0.1 ,-0.7 ,30.8 ,-0.1 ,-0.5 ,30.7 ,-0.1 ,-0.6 ,29.6 ,-0.1 ,-0.7 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 21:00,28.8 ,0.0 ,-0.6 ,30.7 ,-0.1 ,-0.5 ,30.6 ,-0.1 ,-0.7 ,29.5 ,-0.1 ,-0.8 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 22:00,28.7 ,-0.1 ,-0.7 ,30.7 ,0.0 ,-0.5 ,30.6 ,0.0 ,-0.6 ,29.4 ,-0.1 ,-0.8 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/25 23:00,28.7 ,0.0 ,-0.7 ,30.7 ,0.0 ,-0.5 ,30.6 ,0.0 ,-0.6 ,29.4 ,0.0 ,-0.8 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 0:00,28.6 ,-0.1 ,-0.7 ,30.6 ,-0.1 ,-0.6 ,30.6 ,0.0 ,-0.6 ,29.4 ,0.0 ,-0.8 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 1:00,28.6 ,0.0 ,-0.7 ,30.6 ,0.0 ,-0.5 ,30.6 ,0.0 ,-0.5 ,29.4 ,0.0 ,-0.7 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 2:00,28.6 ,0.0 ,-0.7 ,30.6 ,0.0 ,-0.5 ,30.5 ,-0.1 ,-0.6 ,29.4 ,0.0 ,-0.7 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 3:00,28.5 ,-0.1 ,-0.7 ,30.6 ,0.0 ,-0.4 ,30.5 ,0.0 ,-0.6 ,29.3 ,-0.1 ,-0.7 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 4:00,28.5 ,0.0 ,-0.6 ,30.6 ,0.0 ,-0.4 ,30.5 ,0.0 ,-0.4 ,29.4 ,0.1 ,-0.5 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 5:00,28.5 ,0.0 ,-0.5 ,30.6 ,0.0 ,-0.3 ,30.6 ,0.1 ,-0.3 ,29.4 ,0.0 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 6:00,28.5 ,0.0 ,-0.5 ,30.6 ,0.0 ,-0.3 ,30.5 ,-0.1 ,-0.4 ,29.3 ,-0.1 ,-0.5 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 7:00,28.5 ,0.0 ,-0.5 ,30.6 ,0.0 ,-0.3 ,30.5 ,0.0 ,-0.4 ,29.3 ,0.0 ,-0.5 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 8:00,28.5 ,0.0 ,-0.4 ,30.5 ,-0.1 ,-0.3 ,30.5 ,0.0 ,-0.3 ,29.3 ,0.0 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 9:00,28.5 ,0.0 ,-0.4 ,30.5 ,0.0 ,-0.3 ,30.5 ,0.0 ,-0.4 ,29.3 ,0.0 ,-0.5 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 10:00,28.4 ,-0.1 ,-0.5 ,30.5 ,0.0 ,-0.3 ,30.5 ,0.0 ,-0.4 ,29.2 ,-0.1 ,-0.6 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 11:00,28.5 ,0.1 ,-0.5 ,30.6 ,0.1 ,-0.3 ,30.5 ,0.0 ,-0.4 ,29.3 ,0.1 ,-0.5 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 12:00,28.5 ,0.0 ,-0.6 ,30.6 ,0.0 ,-0.4 ,30.5 ,0.0 ,-0.5 ,29.3 ,0.0 ,-0.6 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 13:00,28.6 ,0.1 ,-0.5 ,30.7 ,0.1 ,-0.3 ,30.6 ,0.1 ,-0.3 ,29.4 ,0.1 ,-0.5 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 14:00,28.7 ,0.1 ,-0.4 ,30.8 ,0.1 ,-0.3 ,30.5 ,-0.1 ,-0.5 ,29.3 ,-0.1 ,-0.6 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 15:00,28.6 ,-0.1 ,-0.5 ,30.8 ,0.0 ,-0.3 ,30.6 ,0.1 ,-0.4 ,29.3 ,0.0 ,-0.6 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 16:00,28.6 ,0.0 ,-0.6 ,30.7 ,-0.1 ,-0.5 ,30.6 ,0.0 ,-0.4 ,29.3 ,0.0 ,-0.6 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 17:00,28.7 ,0.1 ,-0.4 ,30.8 ,0.1 ,-0.3 ,30.6 ,0.0 ,-0.4 ,29.4 ,0.1 ,-0.5 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 18:00,28.6 ,-0.1 ,-0.4 ,30.8 ,0.0 ,-0.2 ,30.7 ,0.1 ,-0.1 ,29.4 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 19:00,28.8 ,0.2 ,-0.1 ,31.0 ,0.2 ,0.1 ,30.6 ,-0.1 ,-0.2 ,29.3 ,-0.1 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 20:00,28.7 ,-0.1 ,-0.1 ,31.0 ,0.0 ,0.2 ,30.6 ,0.0 ,-0.1 ,29.3 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 21:00,28.6 ,-0.1 ,-0.2 ,30.9 ,-0.1 ,0.2 ,30.6 ,0.0 ,0.0 ,29.3 ,0.0 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 22:00,28.5 ,-0.1 ,-0.2 ,30.8 ,-0.1 ,0.1 ,30.5 ,-0.1 ,-0.1 ,29.2 ,-0.1 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/26 23:00,28.5 ,0.0 ,-0.2 ,30.9 ,0.1 ,0.2 ,30.5 ,0.0 ,-0.1 ,29.3 ,0.1 ,-0.1 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 0:00,28.5 ,0.0 ,-0.1 ,30.8 ,-0.1 ,0.2 ,30.5 ,0.0 ,-0.1 ,29.2 ,-0.1 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 1:00,28.5 ,0.0 ,-0.1 ,30.8 ,0.0 ,0.2 ,30.5 ,0.0 ,-0.1 ,29.1 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 2:00,28.4 ,-0.1 ,-0.2 ,30.7 ,-0.1 ,0.1 ,30.5 ,0.0 ,0.0 ,29.0 ,-0.1 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 3:00,28.3 ,-0.1 ,-0.2 ,30.7 ,0.0 ,0.1 ,30.5 ,0.0 ,0.0 ,29.0 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 4:00,28.3 ,0.0 ,-0.2 ,30.6 ,-0.1 ,0.0 ,30.4 ,-0.1 ,-0.1 ,28.9 ,-0.1 ,-0.5 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 5:00,28.3 ,0.0 ,-0.2 ,30.6 ,0.0 ,0.0 ,30.4 ,0.0 ,-0.2 ,28.9 ,0.0 ,-0.5 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/27 6:00,28.3 ,0.0 ,-0.2 ,30.6 ,0.0 ,0.0 ,30.4 ,0.0 ,-0.1 ,29.0 ,0.1 ,-0.3 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/27 7:00,28.2 ,-0.1 ,-0.3 ,30.6 ,0.0 ,0.0 ,30.4 ,0.0 ,-0.1 ,28.9 ,-0.1 ,-0.4 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/27 8:00,28.2 ,0.0 ,-0.3 ,30.5 ,-0.1 ,0.0 ,30.3 ,-0.1 ,-0.2 ,28.9 ,0.0 ,-0.4 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/27 9:00,28.2 ,0.0 ,-0.3 ,30.5 ,0.0 ,0.0 ,30.4 ,0.1 ,-0.1 ,28.9 ,0.0 ,-0.4 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/27 10:00,28.2 ,0.0 ,-0.2 ,30.6 ,0.1 ,0.1 ,30.5 ,0.1 ,0.0 ,28.9 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 11:00,28.3 ,0.1 ,-0.2 ,30.6 ,0.0 ,0.0 ,30.5 ,0.0 ,0.0 ,29.0 ,0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 12:00,28.4 ,0.1 ,-0.1 ,30.7 ,0.1 ,0.1 ,30.6 ,0.1 ,0.1 ,29.1 ,0.1 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 13:00,28.5 ,0.1 ,-0.1 ,30.8 ,0.1 ,0.1 ,30.7 ,0.1 ,0.1 ,29.2 ,0.1 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 14:00,28.5 ,0.0 ,-0.2 ,30.9 ,0.1 ,0.1 ,30.7 ,0.0 ,0.2 ,29.2 ,0.0 ,-0.1 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 15:00,28.6 ,0.1 ,0.0 ,31.0 ,0.1 ,0.2 ,30.8 ,0.1 ,0.2 ,29.3 ,0.1 ,0.0 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 16:00,28.7 ,0.1 ,0.1 ,31.1 ,0.1 ,0.4 ,31.0 ,0.2 ,0.4 ,29.4 ,0.1 ,0.1 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 17:00,28.7 ,0.0 ,0.0 ,31.1 ,0.0 ,0.3 ,30.9 ,-0.1 ,0.3 ,29.4 ,0.0 ,0.0 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 18:00,28.7 ,0.0 ,0.1 ,31.0 ,-0.1 ,0.2 ,30.9 ,0.0 ,0.2 ,29.4 ,0.0 ,0.0 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 19:00,28.6 ,-0.1 ,-0.2 ,31.0 ,0.0 ,0.0 ,30.9 ,0.0 ,0.3 ,29.3 ,-0.1 ,0.0 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 20:00,28.5 ,-0.1 ,-0.2 ,30.9 ,-0.1 ,-0.1 ,30.8 ,-0.1 ,0.2 ,29.2 ,-0.1 ,-0.1 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 21:00,28.4 ,-0.1 ,-0.2 ,30.8 ,-0.1 ,-0.1 ,30.7 ,-0.1 ,0.1 ,29.1 ,-0.1 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 22:00,28.4 ,0.0 ,-0.1 ,30.7 ,-0.1 ,-0.1 ,30.7 ,0.0 ,0.2 ,29.0 ,-0.1 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/27 23:00,28.3 ,-0.1 ,-0.2 ,30.6 ,-0.1 ,-0.3 ,30.6 ,-0.1 ,0.1 ,29.0 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 0:00,28.2 ,-0.1 ,-0.3 ,30.5 ,-0.1 ,-0.3 ,30.6 ,0.0 ,0.1 ,28.9 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 1:00,28.1 ,-0.1 ,-0.4 ,30.5 ,0.0 ,-0.3 ,30.5 ,-0.1 ,0.0 ,28.8 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 2:00,28.0 ,-0.1 ,-0.4 ,30.4 ,-0.1 ,-0.3 ,30.5 ,0.0 ,0.0 ,28.8 ,0.0 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 3:00,27.9 ,-0.1 ,-0.4 ,30.3 ,-0.1 ,-0.4 ,30.4 ,-0.1 ,-0.1 ,28.7 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 4:00,27.9 ,0.0 ,-0.4 ,30.3 ,0.0 ,-0.3 ,30.4 ,0.0 ,0.0 ,28.7 ,0.0 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 5:00,27.8 ,-0.1 ,-0.5 ,30.1 ,-0.2 ,-0.5 ,30.3 ,-0.1 ,-0.1 ,28.6 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 6:00,27.7 ,-0.1 ,-0.6 ,30.1 ,0.0 ,-0.5 ,30.3 ,0.0 ,-0.1 ,28.5 ,-0.1 ,-0.5 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 7:00,27.6 ,-0.1 ,-0.6 ,30.0 ,-0.1 ,-0.6 ,30.3 ,0.0 ,-0.1 ,28.5 ,0.0 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 8:00,27.6 ,0.0 ,-0.6 ,30.0 ,0.0 ,-0.5 ,30.2 ,-0.1 ,-0.1 ,28.4 ,-0.1 ,-0.5 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 9:00,27.6 ,0.0 ,-0.6 ,29.9 ,-0.1 ,-0.6 ,30.3 ,0.1 ,-0.1 ,28.5 ,0.1 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 10:00,27.7 ,0.1 ,-0.5 ,30.0 ,0.1 ,-0.6 ,30.4 ,0.1 ,-0.1 ,28.5 ,0.0 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 11:00,27.8 ,0.1 ,-0.5 ,30.1 ,0.1 ,-0.5 ,30.5 ,0.1 ,0.0 ,28.7 ,0.2 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 12:00,27.9 ,0.1 ,-0.5 ,30.2 ,0.1 ,-0.5 ,30.6 ,0.1 ,0.0 ,28.8 ,0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 13:00,28.1 ,0.2 ,-0.4 ,30.3 ,0.1 ,-0.5 ,30.7 ,0.1 ,0.0 ,28.9 ,0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 14:00,28.1 ,0.0 ,-0.4 ,30.3 ,0.0 ,-0.6 ,30.7 ,0.0 ,0.0 ,28.9 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 15:00,28.2 ,0.1 ,-0.4 ,30.3 ,0.0 ,-0.7 ,30.8 ,0.1 ,0.0 ,28.9 ,0.0 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 16:00,28.2 ,0.0 ,-0.5 ,30.3 ,0.0 ,-0.8 ,30.8 ,0.0 ,-0.2 ,29.1 ,0.2 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 17:00,28.3 ,0.1 ,-0.4 ,30.4 ,0.1 ,-0.7 ,30.8 ,0.0 ,-0.1 ,29.0 ,-0.1 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 18:00,28.3 ,0.0 ,-0.4 ,30.3 ,-0.1 ,-0.7 ,30.8 ,0.0 ,-0.1 ,29.0 ,0.0 ,-0.4 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 19:00,28.2 ,-0.1 ,-0.4 ,30.3 ,0.0 ,-0.7 ,30.8 ,0.0 ,-0.1 ,29.0 ,0.0 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 20:00,28.1 ,-0.1 ,-0.4 ,30.1 ,-0.2 ,-0.8 ,30.7 ,-0.1 ,-0.1 ,28.9 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 21:00,28.1 ,0.0 ,-0.3 ,30.1 ,0.0 ,-0.7 ,30.7 ,0.0 ,0.0 ,28.9 ,0.0 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 22:00,28.0 ,-0.1 ,-0.4 ,30.0 ,-0.1 ,-0.7 ,30.7 ,0.0 ,0.0 ,28.8 ,-0.1 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/28 23:00,27.9 ,-0.1 ,-0.4 ,29.9 ,-0.1 ,-0.7 ,30.6 ,-0.1 ,0.0 ,28.7 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/29 0:00,27.8 ,-0.1 ,-0.4 ,29.8 ,-0.1 ,-0.7 ,30.5 ,-0.1 ,-0.1 ,28.7 ,0.0 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/29 1:00,27.7 ,-0.1 ,-0.4 ,29.7 ,-0.1 ,-0.8 ,30.4 ,-0.1 ,-0.1 ,28.6 ,-0.1 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/29 2:00,27.7 ,0.0 ,-0.3 ,29.6 ,-0.1 ,-0.8 ,30.3 ,-0.1 ,-0.2 ,28.5 ,-0.1 ,-0.3 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/29 3:00,27.6 ,-0.1 ,-0.3 ,29.5 ,-0.1 ,-0.8 ,30.3 ,0.0 ,-0.1 ,28.5 ,0.0 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/29 4:00,27.7 ,0.1 ,-0.2 ,29.5 ,0.0 ,-0.8 ,30.3 ,0.0 ,-0.1 ,28.5 ,0.0 ,-0.2 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/29 5:00,27.7 ,0.0 ,-0.1 ,29.5 ,0.0 ,-0.6 ,30.3 ,0.0 ,0.0 ,28.5 ,0.0 ,-0.1 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/29 6:00,27.6 ,-0.1 ,-0.1 ,29.4 ,-0.1 ,-0.7 ,30.3 ,0.0 ,0.0 ,28.5 ,0.0 ,0.0 ,,,,,,,,,,4.3 ,2.0 ,,,""
2011/12/29 7:00,27.5 ,-0.1 ,-0.1 ,29.3 ,-0.1 ,-0.7 ,30.2 ,-0.1 ,-0.1 ,28.4 ,-0.1 ,-0.1 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 8:00,27.5 ,0.0 ,-0.1 ,29.3 ,0.0 ,-0.7 ,30.2 ,0.0 ,0.0 ,28.4 ,0.0 ,0.0 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 9:00,27.6 ,0.1 ,0.0 ,29.4 ,0.1 ,-0.5 ,30.3 ,0.1 ,0.0 ,28.4 ,0.0 ,-0.1 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 10:00,27.7 ,0.1 ,0.0 ,29.5 ,0.1 ,-0.5 ,30.5 ,0.2 ,0.1 ,28.7 ,0.3 ,0.2 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 11:00,27.9 ,0.2 ,0.1 ,29.6 ,0.1 ,-0.5 ,30.7 ,0.2 ,0.2 ,28.9 ,0.2 ,0.2 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 12:00,28.1 ,0.2 ,0.2 ,29.8 ,0.2 ,-0.4 ,30.8 ,0.1 ,0.2 ,29.1 ,0.2 ,0.3 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 13:00,28.3 ,0.2 ,0.2 ,30.0 ,0.2 ,-0.3 ,30.9 ,0.1 ,0.2 ,29.3 ,0.2 ,0.4 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 14:00,28.5 ,0.2 ,0.4 ,30.1 ,0.1 ,-0.2 ,31.0 ,0.1 ,0.3 ,29.4 ,0.1 ,0.5 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 15:00,28.6 ,0.1 ,0.4 ,30.2 ,0.1 ,-0.1 ,31.1 ,0.1 ,0.3 ,29.5 ,0.1 ,0.6 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 16:00,28.8 ,0.2 ,0.6 ,30.4 ,0.2 ,0.1 ,31.2 ,0.1 ,0.4 ,29.6 ,0.1 ,0.5 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 17:00,28.9 ,0.1 ,0.6 ,30.5 ,0.1 ,0.1 ,31.3 ,0.1 ,0.5 ,29.7 ,0.1 ,0.7 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 18:00,28.8 ,-0.1 ,0.5 ,30.5 ,0.0 ,0.2 ,31.3 ,0.0 ,0.5 ,29.6 ,-0.1 ,0.6 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 19:00,28.8 ,0.0 ,0.6 ,30.4 ,-0.1 ,0.1 ,31.2 ,-0.1 ,0.4 ,29.6 ,0.0 ,0.6 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 20:00,28.7 ,-0.1 ,0.6 ,30.3 ,-0.1 ,0.2 ,31.1 ,-0.1 ,0.4 ,29.5 ,-0.1 ,0.6 ,,,,,,,,,,4.3 ,1.9 ,,,""
2011/12/29 21:00,28.6 ,-0.1 ,0.5 ,30.1 ,-0.2 ,0.0 ,30.8 ,-0.3 ,0.1 ,29.3 ,-0.2 ,0.4 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/29 22:00,28.5 ,-0.1 ,0.5 ,30.0 ,-0.1 ,0.0 ,30.8 ,0.0 ,0.1 ,29.2 ,-0.1 ,0.4 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/29 23:00,28.5 ,0.0 ,0.6 ,30.0 ,0.0 ,0.1 ,30.7 ,-0.1 ,0.1 ,29.1 ,-0.1 ,0.4 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/30 0:00,28.5 ,0.0 ,0.7 ,29.9 ,-0.1 ,0.1 ,30.8 ,0.1 ,0.3 ,29.1 ,0.0 ,0.4 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/30 1:00,28.5 ,0.0 ,0.8 ,29.9 ,0.0 ,0.2 ,30.8 ,0.0 ,0.4 ,29.2 ,0.1 ,0.6 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/30 2:00,28.5 ,0.0 ,0.8 ,29.9 ,0.0 ,0.3 ,30.8 ,0.0 ,0.5 ,29.1 ,-0.1 ,0.6 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/30 3:00,28.4 ,-0.1 ,0.8 ,29.9 ,0.0 ,0.4 ,30.7 ,-0.1 ,0.4 ,29.1 ,0.0 ,0.6 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/30 4:00,28.4 ,0.0 ,0.7 ,29.8 ,-0.1 ,0.3 ,30.7 ,0.0 ,0.4 ,29.0 ,-0.1 ,0.5 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/30 5:00,28.4 ,0.0 ,0.7 ,29.8 ,0.0 ,0.3 ,30.6 ,-0.1 ,0.3 ,29.0 ,0.0 ,0.5 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/30 6:00,28.3 ,-0.1 ,0.7 ,29.7 ,-0.1 ,0.3 ,30.5 ,-0.1 ,0.2 ,28.9 ,-0.1 ,0.4 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/30 7:00,28.2 ,-0.1 ,0.7 ,29.7 ,0.0 ,0.4 ,30.5 ,0.0 ,0.3 ,28.9 ,0.0 ,0.5 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/30 8:00,28.1 ,-0.1 ,0.6 ,29.6 ,-0.1 ,0.3 ,30.4 ,-0.1 ,0.2 ,28.8 ,-0.1 ,0.4 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/30 9:00,28.1 ,0.0 ,0.5 ,29.5 ,-0.1 ,0.1 ,30.4 ,0.0 ,0.1 ,28.8 ,0.0 ,0.4 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/30 10:00,28.1 ,0.0 ,0.4 ,29.6 ,0.1 ,0.1 ,30.4 ,0.0 ,-0.1 ,28.8 ,0.0 ,0.1 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 11:00,28.2 ,0.1 ,0.3 ,29.6 ,0.0 ,0.0 ,30.5 ,0.1 ,-0.2 ,28.9 ,0.1 ,0.0 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 12:00,28.2 ,0.0 ,0.1 ,29.6 ,0.0 ,-0.2 ,30.5 ,0.0 ,-0.3 ,28.9 ,0.0 ,-0.2 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 13:00,28.1 ,-0.1 ,-0.2 ,29.6 ,0.0 ,-0.4 ,30.4 ,-0.1 ,-0.5 ,28.8 ,-0.1 ,-0.5 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 14:00,28.0 ,-0.1 ,-0.5 ,29.5 ,-0.1 ,-0.6 ,30.3 ,-0.1 ,-0.7 ,28.8 ,0.0 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 15:00,28.1 ,0.1 ,-0.5 ,29.5 ,0.0 ,-0.7 ,30.3 ,0.0 ,-0.8 ,28.7 ,-0.1 ,-0.8 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 16:00,28.1 ,0.0 ,-0.7 ,29.5 ,0.0 ,-0.9 ,30.3 ,0.0 ,-0.9 ,28.7 ,0.0 ,-0.9 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 17:00,28.1 ,0.0 ,-0.8 ,29.5 ,0.0 ,-1.0 ,30.4 ,0.1 ,-0.9 ,28.8 ,0.1 ,-0.9 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 18:00,28.1 ,0.0 ,-0.7 ,29.4 ,-0.1 ,-1.1 ,30.2 ,-0.2 ,-1.1 ,28.7 ,-0.1 ,-0.9 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 19:00,28.0 ,-0.1 ,-0.8 ,29.4 ,0.0 ,-1.0 ,30.2 ,0.0 ,-1.0 ,28.7 ,0.0 ,-0.9 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 20:00,28.0 ,0.0 ,-0.7 ,29.4 ,0.0 ,-0.9 ,30.3 ,0.1 ,-0.8 ,28.8 ,0.1 ,-0.7 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 21:00,28.0 ,0.0 ,-0.6 ,29.4 ,0.0 ,-0.7 ,30.2 ,-0.1 ,-0.6 ,28.7 ,-0.1 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 22:00,28.0 ,0.0 ,-0.5 ,29.4 ,0.0 ,-0.6 ,30.2 ,0.0 ,-0.6 ,28.6 ,-0.1 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/30 23:00,27.9 ,-0.1 ,-0.6 ,29.3 ,-0.1 ,-0.7 ,30.2 ,0.0 ,-0.5 ,28.6 ,0.0 ,-0.5 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 0:00,27.9 ,0.0 ,-0.6 ,29.3 ,0.0 ,-0.6 ,30.1 ,-0.1 ,-0.7 ,28.7 ,0.1 ,-0.4 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 1:00,28.0 ,0.1 ,-0.5 ,29.4 ,0.1 ,-0.5 ,30.1 ,0.0 ,-0.7 ,28.5 ,-0.2 ,-0.7 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 2:00,27.9 ,-0.1 ,-0.6 ,29.3 ,-0.1 ,-0.6 ,30.1 ,0.0 ,-0.7 ,28.5 ,0.0 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 3:00,27.9 ,0.0 ,-0.5 ,29.3 ,0.0 ,-0.6 ,30.0 ,-0.1 ,-0.7 ,28.5 ,0.0 ,-0.6 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 4:00,27.8 ,-0.1 ,-0.6 ,29.2 ,-0.1 ,-0.6 ,30.0 ,0.0 ,-0.7 ,28.5 ,0.0 ,-0.5 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 5:00,27.8 ,0.0 ,-0.6 ,29.2 ,0.0 ,-0.6 ,30.0 ,0.0 ,-0.6 ,28.5 ,0.0 ,-0.5 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 6:00,27.8 ,0.0 ,-0.5 ,29.2 ,0.0 ,-0.5 ,30.0 ,0.0 ,-0.5 ,28.4 ,-0.1 ,-0.5 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 7:00,27.8 ,0.0 ,-0.4 ,29.2 ,0.0 ,-0.5 ,29.9 ,-0.1 ,-0.6 ,28.4 ,0.0 ,-0.5 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 8:00,27.8 ,0.0 ,-0.3 ,29.1 ,-0.1 ,-0.5 ,29.9 ,0.0 ,-0.5 ,28.4 ,0.0 ,-0.4 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 9:00,27.7 ,-0.1 ,-0.4 ,29.1 ,0.0 ,-0.4 ,29.9 ,0.0 ,-0.5 ,28.4 ,0.0 ,-0.4 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 10:00,27.8 ,0.1 ,-0.3 ,29.1 ,0.0 ,-0.5 ,30.0 ,0.1 ,-0.4 ,28.4 ,0.0 ,-0.4 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 11:00,27.8 ,0.0 ,-0.4 ,29.2 ,0.1 ,-0.4 ,29.9 ,-0.1 ,-0.6 ,28.4 ,0.0 ,-0.5 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 12:00,27.9 ,0.1 ,-0.3 ,29.2 ,0.0 ,-0.4 ,30.0 ,0.1 ,-0.5 ,28.5 ,0.1 ,-0.4 ,,,,,,,,,,4.4 ,2.0 ,,,""
2011/12/31 13:00,27.9 ,0.0 ,-0.2 ,29.3 ,0.1 ,-0.3 ,30.0 ,0.0 ,-0.4 ,28.5 ,0.0 ,-0.3 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/31 14:00,28.0 ,0.1 ,0.0 ,29.3 ,0.0 ,-0.2 ,30.1 ,0.1 ,-0.2 ,28.7 ,0.2 ,-0.1 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/31 15:00,28.1 ,0.1 ,0.0 ,29.4 ,0.1 ,-0.1 ,30.1 ,0.0 ,-0.2 ,28.7 ,0.0 ,0.0 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/31 16:00,28.2 ,0.1 ,0.1 ,29.4 ,0.0 ,-0.1 ,30.2 ,0.1 ,-0.1 ,28.7 ,0.0 ,0.0 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/31 17:00,28.1 ,-0.1 ,0.0 ,29.4 ,0.0 ,-0.1 ,30.1 ,-0.1 ,-0.3 ,28.7 ,0.0 ,-0.1 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/31 18:00,28.1 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,30.1 ,0.0 ,-0.1 ,28.7 ,0.0 ,0.0 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/31 19:00,28.0 ,-0.1 ,0.0 ,29.4 ,0.0 ,0.0 ,30.1 ,0.0 ,-0.1 ,28.6 ,-0.1 ,-0.1 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/31 20:00,28.1 ,0.1 ,0.1 ,29.4 ,0.0 ,0.0 ,30.1 ,0.0 ,-0.2 ,28.6 ,0.0 ,-0.2 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/31 21:00,28.0 ,-0.1 ,0.0 ,29.4 ,0.0 ,0.0 ,30.1 ,0.0 ,-0.1 ,28.6 ,0.0 ,-0.1 ,,,,,,,,,,4.4 ,1.9 ,,,""
2011/12/31 22:00,27.9 ,-0.1 ,-0.1 ,29.3 ,-0.1 ,-0.1 ,30.0 ,-0.1 ,-0.2 ,28.5 ,-0.1 ,-0.1 ,,,,,,,,,,4.5 ,1.9 ,,,""
2011/12/31 23:00,27.9 ,0.0 ,0.0 ,29.2 ,-0.1 ,-0.1 ,29.9 ,-0.1 ,-0.3 ,28.4 ,-0.1 ,-0.2 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 0:00,27.8 ,-0.1 ,-0.1 ,29.2 ,0.0 ,-0.1 ,29.9 ,0.0 ,-0.2 ,28.4 ,0.0 ,-0.3 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 1:00,27.8 ,0.0 ,-0.2 ,29.2 ,0.0 ,-0.2 ,29.9 ,0.0 ,-0.2 ,28.4 ,0.0 ,-0.1 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 2:00,27.7 ,-0.1 ,-0.2 ,29.1 ,-0.1 ,-0.2 ,29.8 ,-0.1 ,-0.3 ,28.3 ,-0.1 ,-0.2 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 3:00,27.7 ,0.0 ,-0.2 ,29.1 ,0.0 ,-0.2 ,29.8 ,0.0 ,-0.2 ,28.3 ,0.0 ,-0.2 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 4:00,27.6 ,-0.1 ,-0.2 ,29.0 ,-0.1 ,-0.2 ,29.7 ,-0.1 ,-0.3 ,28.2 ,-0.1 ,-0.3 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 5:00,27.5 ,-0.1 ,-0.3 ,28.9 ,-0.1 ,-0.3 ,29.6 ,-0.1 ,-0.4 ,28.1 ,-0.1 ,-0.4 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 6:00,27.5 ,0.0 ,-0.3 ,28.9 ,0.0 ,-0.3 ,29.6 ,0.0 ,-0.4 ,28.1 ,0.0 ,-0.3 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 7:00,27.5 ,0.0 ,-0.3 ,28.8 ,-0.1 ,-0.4 ,29.6 ,0.0 ,-0.3 ,28.0 ,-0.1 ,-0.4 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 8:00,27.5 ,0.0 ,-0.3 ,28.8 ,0.0 ,-0.3 ,29.6 ,0.0 ,-0.3 ,28.1 ,0.1 ,-0.3 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 9:00,27.5 ,0.0 ,-0.2 ,28.8 ,0.0 ,-0.3 ,29.6 ,0.0 ,-0.3 ,28.1 ,0.0 ,-0.3 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 10:00,27.5 ,0.0 ,-0.3 ,28.8 ,0.0 ,-0.3 ,29.7 ,0.1 ,-0.3 ,28.2 ,0.1 ,-0.2 ,,,,,,,,,,4.5 ,1.9 ,,,""
2012/1/1 11:00,27.7 ,0.2 ,-0.1 ,29.0 ,0.2 ,-0.2 ,29.9 ,0.2 ,0.0 ,28.4 ,0.2 ,0.0 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/1 12:00,27.9 ,0.2 ,0.0 ,29.2 ,0.2 ,0.0 ,30.0 ,0.1 ,0.0 ,28.6 ,0.2 ,0.1 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/1 13:00,28.1 ,0.2 ,0.2 ,29.3 ,0.1 ,0.0 ,30.1 ,0.1 ,0.1 ,28.7 ,0.1 ,0.2 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/1 14:00,28.2 ,0.1 ,0.2 ,29.4 ,0.1 ,0.1 ,30.2 ,0.1 ,0.1 ,28.9 ,0.2 ,0.2 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/1 15:00,28.4 ,0.2 ,0.3 ,29.7 ,0.3 ,0.3 ,30.3 ,0.1 ,0.2 ,29.0 ,0.1 ,0.3 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/1 16:00,28.5 ,0.1 ,0.3 ,29.8 ,0.1 ,0.4 ,30.4 ,0.1 ,0.2 ,29.0 ,0.0 ,0.3 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/1 17:00,28.5 ,0.0 ,0.4 ,29.9 ,0.1 ,0.5 ,30.4 ,0.0 ,0.3 ,29.0 ,0.0 ,0.3 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/1 18:00,28.5 ,0.0 ,0.4 ,29.8 ,-0.1 ,0.4 ,30.3 ,-0.1 ,0.2 ,28.9 ,-0.1 ,0.2 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/1 19:00,28.4 ,-0.1 ,0.4 ,29.7 ,-0.1 ,0.3 ,30.2 ,-0.1 ,0.1 ,28.9 ,0.0 ,0.3 ,,,,,,,,,,4.6 ,2.0 ,,,""
2012/1/1 20:00,28.3 ,-0.1 ,0.2 ,29.6 ,-0.1 ,0.2 ,30.1 ,-0.1 ,0.0 ,28.7 ,-0.2 ,0.1 ,,,,,,,,,,4.6 ,2.0 ,,,""
2012/1/1 21:00,28.2 ,-0.1 ,0.2 ,29.6 ,0.0 ,0.2 ,30.1 ,0.0 ,0.0 ,28.6 ,-0.1 ,0.0 ,,,,,,,,,,4.6 ,2.0 ,,,""
2012/1/1 22:00,28.1 ,-0.1 ,0.2 ,29.5 ,-0.1 ,0.2 ,29.9 ,-0.2 ,-0.1 ,28.5 ,-0.1 ,0.0 ,,,,,,,,,,4.6 ,2.0 ,,,""
2012/1/1 23:00,28.0 ,-0.1 ,0.1 ,29.3 ,-0.2 ,0.1 ,29.8 ,-0.1 ,-0.1 ,28.4 ,-0.1 ,0.0 ,,,,,,,,,,4.7 ,2.0 ,,,""
2012/1/2 0:00,27.9 ,-0.1 ,0.1 ,29.2 ,-0.1 ,0.0 ,29.8 ,0.0 ,-0.1 ,28.4 ,0.0 ,0.0 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 1:00,27.8 ,-0.1 ,0.0 ,29.2 ,0.0 ,0.0 ,29.7 ,-0.1 ,-0.2 ,28.3 ,-0.1 ,-0.1 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 2:00,27.7 ,-0.1 ,0.0 ,29.1 ,-0.1 ,0.0 ,29.6 ,-0.1 ,-0.2 ,28.2 ,-0.1 ,-0.1 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 3:00,27.7 ,0.0 ,0.0 ,29.1 ,0.0 ,0.0 ,29.6 ,0.0 ,-0.2 ,28.1 ,-0.1 ,-0.2 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 4:00,27.6 ,-0.1 ,0.0 ,28.9 ,-0.2 ,-0.1 ,29.5 ,-0.1 ,-0.2 ,28.0 ,-0.1 ,-0.2 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 5:00,27.5 ,-0.1 ,0.0 ,28.8 ,-0.1 ,-0.1 ,29.4 ,-0.1 ,-0.2 ,28.0 ,0.0 ,-0.1 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 6:00,27.4 ,-0.1 ,-0.1 ,28.8 ,0.0 ,-0.1 ,29.4 ,0.0 ,-0.2 ,27.9 ,-0.1 ,-0.2 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 7:00,27.4 ,0.0 ,-0.1 ,28.7 ,-0.1 ,-0.1 ,29.3 ,-0.1 ,-0.3 ,27.9 ,0.0 ,-0.1 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 8:00,27.4 ,0.0 ,-0.1 ,28.7 ,0.0 ,-0.1 ,29.3 ,0.0 ,-0.3 ,27.9 ,0.0 ,-0.2 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 9:00,27.5 ,0.1 ,0.0 ,28.8 ,0.1 ,0.0 ,29.3 ,0.0 ,-0.3 ,27.9 ,0.0 ,-0.2 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 10:00,27.5 ,0.0 ,0.0 ,28.8 ,0.0 ,0.0 ,29.4 ,0.1 ,-0.3 ,28.0 ,0.1 ,-0.2 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 11:00,27.6 ,0.1 ,-0.1 ,28.9 ,0.1 ,-0.1 ,29.5 ,0.1 ,-0.4 ,28.0 ,0.0 ,-0.4 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 12:00,27.7 ,0.1 ,-0.2 ,29.0 ,0.1 ,-0.2 ,29.7 ,0.2 ,-0.3 ,28.3 ,0.3 ,-0.3 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 13:00,27.8 ,0.1 ,-0.3 ,29.0 ,0.0 ,-0.3 ,29.6 ,-0.1 ,-0.5 ,28.3 ,0.0 ,-0.4 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 14:00,27.8 ,0.0 ,-0.4 ,29.1 ,0.1 ,-0.3 ,29.6 ,0.0 ,-0.6 ,28.3 ,0.0 ,-0.6 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 15:00,27.7 ,-0.1 ,-0.7 ,29.0 ,-0.1 ,-0.7 ,29.6 ,0.0 ,-0.7 ,28.2 ,-0.1 ,-0.8 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 16:00,27.7 ,0.0 ,-0.8 ,29.0 ,0.0 ,-0.8 ,29.6 ,0.0 ,-0.8 ,28.2 ,0.0 ,-0.8 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 17:00,27.6 ,-0.1 ,-0.9 ,28.9 ,-0.1 ,-1.0 ,29.4 ,-0.2 ,-1.0 ,28.1 ,-0.1 ,-0.9 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 18:00,27.6 ,0.0 ,-0.9 ,28.9 ,0.0 ,-0.9 ,29.5 ,0.1 ,-0.8 ,28.1 ,0.0 ,-0.8 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 19:00,27.6 ,0.0 ,-0.8 ,28.9 ,0.0 ,-0.8 ,29.5 ,0.0 ,-0.7 ,28.1 ,0.0 ,-0.8 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 20:00,27.6 ,0.0 ,-0.7 ,28.9 ,0.0 ,-0.7 ,29.4 ,-0.1 ,-0.7 ,28.1 ,0.0 ,-0.6 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 21:00,27.6 ,0.0 ,-0.6 ,28.9 ,0.0 ,-0.7 ,29.5 ,0.1 ,-0.6 ,28.1 ,0.0 ,-0.5 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 22:00,27.7 ,0.1 ,-0.4 ,29.0 ,0.1 ,-0.5 ,29.5 ,0.0 ,-0.4 ,28.1 ,0.0 ,-0.4 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/2 23:00,27.6 ,-0.1 ,-0.4 ,28.9 ,-0.1 ,-0.4 ,29.4 ,-0.1 ,-0.4 ,28.0 ,-0.1 ,-0.4 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/3 0:00,27.5 ,-0.1 ,-0.4 ,28.8 ,-0.1 ,-0.4 ,29.4 ,0.0 ,-0.4 ,27.9 ,-0.1 ,-0.5 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/3 1:00,27.5 ,0.0 ,-0.3 ,28.8 ,0.0 ,-0.4 ,29.3 ,-0.1 ,-0.4 ,27.9 ,0.0 ,-0.4 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/3 2:00,27.4 ,-0.1 ,-0.3 ,28.7 ,-0.1 ,-0.4 ,29.3 ,0.0 ,-0.3 ,27.9 ,0.0 ,-0.3 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/3 3:00,27.4 ,0.0 ,-0.3 ,28.8 ,0.1 ,-0.3 ,29.4 ,0.1 ,-0.2 ,27.9 ,0.0 ,-0.2 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/3 4:00,27.5 ,0.1 ,-0.1 ,28.8 ,0.0 ,-0.1 ,29.3 ,-0.1 ,-0.2 ,27.9 ,0.0 ,-0.1 ,,,,,,,,,,4.8 ,2.0 ,,,""
2012/1/3 5:00,27.4 ,-0.1 ,-0.1 ,28.8 ,0.0 ,0.0 ,29.3 ,0.0 ,-0.1 ,27.9 ,0.0 ,-0.1 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 6:00,27.4 ,0.0 ,0.0 ,28.7 ,-0.1 ,-0.1 ,29.3 ,0.0 ,-0.1 ,27.8 ,-0.1 ,-0.1 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 7:00,27.3 ,-0.1 ,-0.1 ,28.7 ,0.0 ,0.0 ,29.2 ,-0.1 ,-0.1 ,27.7 ,-0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 8:00,27.3 ,0.0 ,-0.1 ,28.6 ,-0.1 ,-0.1 ,29.2 ,0.0 ,-0.1 ,27.7 ,0.0 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 9:00,27.3 ,0.0 ,-0.2 ,28.6 ,0.0 ,-0.2 ,29.2 ,0.0 ,-0.1 ,27.7 ,0.0 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 10:00,27.4 ,0.1 ,-0.1 ,28.7 ,0.1 ,-0.1 ,29.3 ,0.1 ,-0.1 ,27.8 ,0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 11:00,27.4 ,0.0 ,-0.2 ,28.7 ,0.0 ,-0.2 ,29.3 ,0.0 ,-0.2 ,27.9 ,0.1 ,-0.1 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 12:00,27.5 ,0.1 ,-0.2 ,28.8 ,0.1 ,-0.2 ,29.3 ,0.0 ,-0.4 ,27.9 ,0.0 ,-0.4 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 13:00,27.6 ,0.1 ,-0.2 ,28.9 ,0.1 ,-0.1 ,29.4 ,0.1 ,-0.2 ,28.0 ,0.1 ,-0.3 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 14:00,27.6 ,0.0 ,-0.2 ,28.9 ,0.0 ,-0.2 ,29.4 ,0.0 ,-0.2 ,28.1 ,0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 15:00,27.6 ,0.0 ,-0.1 ,28.9 ,0.0 ,-0.1 ,29.4 ,0.0 ,-0.2 ,28.1 ,0.0 ,-0.1 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 16:00,27.6 ,0.0 ,-0.1 ,28.9 ,0.0 ,-0.1 ,29.4 ,0.0 ,-0.2 ,28.0 ,-0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 17:00,27.5 ,-0.1 ,-0.1 ,28.8 ,-0.1 ,-0.1 ,29.3 ,-0.1 ,-0.1 ,27.9 ,-0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 18:00,27.6 ,0.1 ,0.0 ,28.9 ,0.1 ,0.0 ,29.4 ,0.1 ,-0.1 ,28.0 ,0.1 ,-0.1 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 19:00,27.5 ,-0.1 ,-0.1 ,28.8 ,-0.1 ,-0.1 ,29.3 ,-0.1 ,-0.2 ,28.0 ,0.0 ,-0.1 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 20:00,27.6 ,0.1 ,0.0 ,28.9 ,0.1 ,0.0 ,29.3 ,0.0 ,-0.1 ,27.9 ,-0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 21:00,27.5 ,-0.1 ,-0.1 ,28.8 ,-0.1 ,-0.1 ,29.3 ,0.0 ,-0.2 ,28.0 ,0.1 ,-0.1 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 22:00,27.5 ,0.0 ,-0.2 ,28.8 ,0.0 ,-0.2 ,29.3 ,0.0 ,-0.2 ,28.0 ,0.0 ,-0.1 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/3 23:00,27.5 ,0.0 ,-0.1 ,28.8 ,0.0 ,-0.1 ,29.2 ,-0.1 ,-0.2 ,27.8 ,-0.2 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 0:00,27.4 ,-0.1 ,-0.1 ,28.7 ,-0.1 ,-0.1 ,29.2 ,0.0 ,-0.2 ,27.8 ,0.0 ,-0.1 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 1:00,27.3 ,-0.1 ,-0.2 ,28.7 ,0.0 ,-0.1 ,29.1 ,-0.1 ,-0.2 ,27.7 ,-0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 2:00,27.4 ,0.1 ,0.0 ,28.7 ,0.0 ,0.0 ,29.2 ,0.1 ,-0.1 ,27.8 ,0.1 ,-0.1 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 3:00,27.3 ,-0.1 ,-0.1 ,28.6 ,-0.1 ,-0.2 ,29.1 ,-0.1 ,-0.3 ,27.7 ,-0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 4:00,27.3 ,0.0 ,-0.2 ,28.6 ,0.0 ,-0.2 ,29.1 ,0.0 ,-0.2 ,27.7 ,0.0 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 5:00,27.2 ,-0.1 ,-0.2 ,28.5 ,-0.1 ,-0.3 ,29.0 ,-0.1 ,-0.3 ,27.6 ,-0.1 ,-0.3 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 6:00,27.2 ,0.0 ,-0.2 ,28.5 ,0.0 ,-0.2 ,29.0 ,0.0 ,-0.3 ,27.6 ,0.0 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 7:00,27.1 ,-0.1 ,-0.2 ,28.5 ,0.0 ,-0.2 ,29.0 ,0.0 ,-0.2 ,27.6 ,0.0 ,-0.1 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 8:00,27.1 ,0.0 ,-0.2 ,28.4 ,-0.1 ,-0.2 ,28.9 ,-0.1 ,-0.3 ,27.5 ,-0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 9:00,27.1 ,0.0 ,-0.2 ,28.5 ,0.1 ,-0.1 ,29.0 ,0.1 ,-0.2 ,27.5 ,0.0 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 10:00,27.2 ,0.1 ,-0.2 ,28.5 ,0.0 ,-0.2 ,29.0 ,0.0 ,-0.3 ,27.6 ,0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 11:00,27.3 ,0.1 ,-0.1 ,28.6 ,0.1 ,-0.1 ,29.1 ,0.1 ,-0.2 ,27.7 ,0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.9 ,,,""
2012/1/4 12:00,27.3 ,0.0 ,-0.2 ,28.6 ,0.0 ,-0.2 ,29.1 ,0.0 ,-0.2 ,27.7 ,0.0 ,-0.2 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/4 13:00,27.4 ,0.1 ,-0.2 ,28.7 ,0.1 ,-0.2 ,29.2 ,0.1 ,-0.2 ,27.8 ,0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/4 14:00,27.4 ,0.0 ,-0.2 ,28.7 ,0.0 ,-0.2 ,29.3 ,0.1 ,-0.1 ,27.9 ,0.1 ,-0.2 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/4 15:00,27.5 ,0.1 ,-0.1 ,28.8 ,0.1 ,-0.1 ,29.3 ,0.0 ,-0.1 ,28.0 ,0.1 ,-0.1 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/4 16:00,27.5 ,0.0 ,-0.1 ,28.8 ,0.0 ,-0.1 ,29.4 ,0.1 ,0.0 ,28.0 ,0.0 ,0.0 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/4 17:00,27.5 ,0.0 ,0.0 ,28.8 ,0.0 ,0.0 ,29.2 ,-0.2 ,-0.1 ,27.8 ,-0.2 ,-0.1 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/4 18:00,27.4 ,-0.1 ,-0.2 ,28.7 ,-0.1 ,-0.2 ,29.1 ,-0.1 ,-0.3 ,27.7 ,-0.1 ,-0.3 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/4 19:00,27.3 ,-0.1 ,-0.2 ,28.6 ,-0.1 ,-0.2 ,29.0 ,-0.1 ,-0.3 ,27.6 ,-0.1 ,-0.4 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/4 20:00,27.2 ,-0.1 ,-0.4 ,28.5 ,-0.1 ,-0.4 ,29.0 ,0.0 ,-0.3 ,27.6 ,0.0 ,-0.3 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/4 21:00,27.1 ,-0.1 ,-0.4 ,28.4 ,-0.1 ,-0.4 ,28.9 ,-0.1 ,-0.4 ,27.5 ,-0.1 ,-0.5 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/4 22:00,27.0 ,-0.1 ,-0.5 ,28.3 ,-0.1 ,-0.5 ,28.8 ,-0.1 ,-0.5 ,27.4 ,-0.1 ,-0.6 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/4 23:00,26.9 ,-0.1 ,-0.6 ,28.3 ,0.0 ,-0.5 ,28.7 ,-0.1 ,-0.5 ,27.3 ,-0.1 ,-0.5 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 0:00,26.8 ,-0.1 ,-0.6 ,28.2 ,-0.1 ,-0.5 ,28.7 ,0.0 ,-0.5 ,27.3 ,0.0 ,-0.5 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 1:00,26.8 ,0.0 ,-0.5 ,28.2 ,0.0 ,-0.5 ,28.7 ,0.0 ,-0.4 ,27.3 ,0.0 ,-0.4 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 2:00,26.8 ,0.0 ,-0.6 ,28.2 ,0.0 ,-0.5 ,28.6 ,-0.1 ,-0.6 ,27.2 ,-0.1 ,-0.6 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 3:00,26.7 ,-0.1 ,-0.6 ,28.1 ,-0.1 ,-0.5 ,28.6 ,0.0 ,-0.5 ,27.2 ,0.0 ,-0.5 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 4:00,26.6 ,-0.1 ,-0.7 ,28.0 ,-0.1 ,-0.6 ,28.5 ,-0.1 ,-0.6 ,27.1 ,-0.1 ,-0.6 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 5:00,26.5 ,-0.1 ,-0.7 ,27.9 ,-0.1 ,-0.6 ,28.5 ,0.0 ,-0.5 ,27.0 ,-0.1 ,-0.6 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 6:00,26.6 ,0.1 ,-0.6 ,28.0 ,0.1 ,-0.5 ,28.5 ,0.0 ,-0.5 ,27.0 ,0.0 ,-0.6 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 7:00,26.6 ,0.0 ,-0.5 ,28.0 ,0.0 ,-0.5 ,28.5 ,0.0 ,-0.5 ,27.0 ,0.0 ,-0.6 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 8:00,26.5 ,-0.1 ,-0.6 ,27.9 ,-0.1 ,-0.5 ,28.4 ,-0.1 ,-0.5 ,27.0 ,0.0 ,-0.5 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 9:00,26.4 ,-0.1 ,-0.7 ,27.8 ,-0.1 ,-0.7 ,28.4 ,0.0 ,-0.6 ,27.0 ,0.0 ,-0.5 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 10:00,26.4 ,0.0 ,-0.8 ,27.8 ,0.0 ,-0.7 ,28.4 ,0.0 ,-0.6 ,27.0 ,0.0 ,-0.6 ,,,,,,,,,,4.8 ,1.8 ,,,""
2012/1/5 11:00,26.4 ,0.0 ,-0.9 ,27.8 ,0.0 ,-0.8 ,28.4 ,0.0 ,-0.7 ,27.0 ,0.0 ,-0.7 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 12:00,26.3 ,-0.1 ,-1.0 ,27.7 ,-0.1 ,-0.9 ,28.3 ,-0.1 ,-0.8 ,26.9 ,-0.1 ,-0.8 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 13:00,26.4 ,0.1 ,-1.0 ,27.8 ,0.1 ,-0.9 ,28.4 ,0.1 ,-0.8 ,26.9 ,0.0 ,-0.9 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 14:00,26.4 ,0.0 ,-1.0 ,27.8 ,0.0 ,-0.9 ,28.3 ,-0.1 ,-1.0 ,26.9 ,0.0 ,-1.0 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 15:00,26.5 ,0.1 ,-1.0 ,27.8 ,0.0 ,-1.0 ,28.4 ,0.1 ,-0.9 ,27.0 ,0.1 ,-1.0 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 16:00,26.6 ,0.1 ,-0.9 ,27.9 ,0.1 ,-0.9 ,28.6 ,0.2 ,-0.8 ,27.1 ,0.1 ,-0.9 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 17:00,26.7 ,0.1 ,-0.8 ,28.0 ,0.1 ,-0.8 ,28.5 ,-0.1 ,-0.7 ,27.1 ,0.0 ,-0.7 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 18:00,26.6 ,-0.1 ,-0.8 ,28.0 ,0.0 ,-0.7 ,28.5 ,0.0 ,-0.6 ,27.1 ,0.0 ,-0.6 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 19:00,26.6 ,0.0 ,-0.7 ,28.0 ,0.0 ,-0.6 ,28.5 ,0.0 ,-0.5 ,27.1 ,0.0 ,-0.5 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 20:00,26.7 ,0.1 ,-0.5 ,28.0 ,0.0 ,-0.5 ,28.5 ,0.0 ,-0.5 ,27.1 ,0.0 ,-0.5 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 21:00,26.7 ,0.0 ,-0.4 ,28.0 ,0.0 ,-0.4 ,28.6 ,0.1 ,-0.3 ,27.2 ,0.1 ,-0.3 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 22:00,26.6 ,-0.1 ,-0.4 ,27.9 ,-0.1 ,-0.4 ,28.5 ,-0.1 ,-0.3 ,27.1 ,-0.1 ,-0.3 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/5 23:00,26.6 ,0.0 ,-0.3 ,28.0 ,0.1 ,-0.3 ,28.5 ,0.0 ,-0.2 ,27.1 ,0.0 ,-0.2 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/6 0:00,26.6 ,0.0 ,-0.2 ,28.0 ,0.0 ,-0.2 ,28.5 ,0.0 ,-0.2 ,27.1 ,0.0 ,-0.2 ,,,,,,,,,,4.5 ,2.0 ,,,""
2012/1/6 1:00,26.6 ,0.0 ,-0.2 ,27.9 ,-0.1 ,-0.3 ,28.5 ,0.0 ,-0.2 ,27.1 ,0.0 ,-0.2 ,27.5 ,0.0 ,-0.2 ,27.4 ,0.0 ,-0.2 ,26.2 ,-0.2 ,-0.2 ,4.5 ,2.0 ,2.15E-03,2.46E-03,""
2012/1/6 2:00,26.6 ,0.0 ,-0.2 ,27.9 ,0.0 ,-0.3 ,28.5 ,0.0 ,-0.1 ,27.0 ,-0.1 ,-0.2 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.2 ,4.5 ,2.0 ,2.41E-03,2.32E-03,""
