,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/1/6 3:00,26.6 ,0.0 ,-0.1 ,27.9 ,0.0 ,-0.2 ,28.5 ,0.0 ,-0.1 ,27.1 ,0.1 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.3 ,-0.1 ,-0.2 ,26.2 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.51E-03,2.52E-03,""
2012/1/6 4:00,26.6 ,0.0 ,0.0 ,27.9 ,0.0 ,-0.1 ,28.5 ,0.0 ,0.0 ,27.1 ,0.0 ,0.0 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.1 ,0.0 ,26.3 ,0.1 ,0.0 ,4.5 ,2.0 ,2.36E-03,2.47E-03,""
2012/1/6 5:00,26.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.0 ,28.4 ,-0.1 ,-0.1 ,27.0 ,-0.1 ,0.0 ,27.5 ,0.0 ,0.0 ,27.3 ,-0.1 ,-0.1 ,26.2 ,-0.1 ,0.0 ,4.5 ,2.0 ,2.78E-03,2.44E-03,""
2012/1/6 6:00,26.4 ,-0.2 ,-0.2 ,27.8 ,-0.1 ,-0.2 ,28.4 ,0.0 ,-0.1 ,26.9 ,-0.1 ,-0.1 ,27.4 ,-0.1 ,-0.1 ,27.3 ,0.0 ,-0.1 ,26.1 ,-0.1 ,-0.1 ,4.5 ,2.0 ,2.58E-03,2.87E-03,""
2012/1/6 7:00,26.4 ,0.0 ,-0.2 ,27.8 ,0.0 ,-0.2 ,28.3 ,-0.1 ,-0.2 ,26.9 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.2 ,-0.1 ,-0.2 ,26.1 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.51E-03,2.36E-03,""
2012/1/6 8:00,26.3 ,-0.1 ,-0.2 ,27.7 ,-0.1 ,-0.2 ,28.2 ,-0.1 ,-0.2 ,26.8 ,-0.1 ,-0.2 ,27.3 ,-0.1 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.0 ,-0.1 ,-0.2 ,4.5 ,2.0 ,2.71E-03,2.36E-03,""
2012/1/6 9:00,26.3 ,0.0 ,-0.1 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.1 ,-0.1 ,26.8 ,0.0 ,-0.2 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.0 ,0.0 ,-0.2 ,4.5 ,2.0 ,2.76E-03,2.36E-03,""
2012/1/6 10:00,26.4 ,0.1 ,0.0 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.1 ,26.9 ,0.1 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.0 ,0.0 ,-0.2 ,4.5 ,2.0 ,2.59E-03,2.56E-03,""
2012/1/6 11:00,26.5 ,0.1 ,0.1 ,27.8 ,0.1 ,0.0 ,28.4 ,0.1 ,0.0 ,27.0 ,0.1 ,0.0 ,27.4 ,0.1 ,0.0 ,27.2 ,0.0 ,-0.1 ,26.1 ,0.1 ,0.0 ,4.6 ,1.9 ,2.50E-03,2.40E-03,""
2012/1/6 12:00,26.6 ,0.1 ,0.3 ,27.9 ,0.1 ,0.2 ,28.6 ,0.2 ,0.3 ,27.2 ,0.2 ,0.3 ,27.6 ,0.2 ,0.3 ,27.4 ,0.2 ,0.2 ,26.4 ,0.3 ,0.3 ,4.6 ,1.9 ,2.26E-03,2.45E-03,""
2012/1/6 13:00,26.8 ,0.2 ,0.4 ,28.2 ,0.3 ,0.4 ,28.7 ,0.1 ,0.3 ,27.4 ,0.2 ,0.5 ,27.7 ,0.1 ,0.4 ,27.6 ,0.2 ,0.4 ,26.6 ,0.2 ,0.5 ,4.6 ,1.9 ,2.34E-03,2.37E-03,""
2012/1/6 14:00,26.9 ,0.1 ,0.5 ,28.2 ,0.0 ,0.4 ,28.8 ,0.1 ,0.5 ,27.4 ,0.0 ,0.5 ,27.8 ,0.1 ,0.5 ,27.6 ,0.0 ,0.4 ,26.6 ,0.0 ,0.5 ,4.5 ,1.9 ,2.34E-03,2.40E-03,""
2012/1/6 15:00,27.0 ,0.1 ,0.5 ,28.3 ,0.1 ,0.5 ,28.8 ,0.0 ,0.4 ,27.5 ,0.1 ,0.5 ,27.8 ,0.0 ,0.4 ,27.7 ,0.1 ,0.4 ,26.7 ,0.1 ,0.5 ,4.5 ,1.9 ,2.35E-03,2.09E-03,""
2012/1/6 16:00,27.0 ,0.0 ,0.4 ,28.3 ,0.0 ,0.4 ,28.8 ,0.0 ,0.2 ,27.5 ,0.0 ,0.4 ,27.8 ,0.0 ,0.3 ,27.7 ,0.0 ,0.3 ,26.7 ,0.0 ,0.4 ,4.5 ,1.9 ,2.47E-03,2.42E-03,""
2012/1/6 17:00,27.0 ,0.0 ,0.3 ,28.3 ,0.0 ,0.3 ,28.8 ,0.0 ,0.3 ,27.4 ,-0.1 ,0.3 ,27.8 ,0.0 ,0.2 ,27.7 ,0.0 ,0.3 ,26.7 ,0.0 ,0.4 ,4.6 ,1.9 ,2.59E-03,2.37E-03,""
2012/1/6 18:00,26.9 ,-0.1 ,0.3 ,28.3 ,0.0 ,0.3 ,28.7 ,-0.1 ,0.2 ,27.4 ,0.0 ,0.3 ,27.8 ,0.0 ,0.2 ,27.6 ,-0.1 ,0.2 ,26.6 ,-0.1 ,0.3 ,4.6 ,1.9 ,2.14E-03,2.12E-03,""
2012/1/6 19:00,26.9 ,0.0 ,0.3 ,28.2 ,-0.1 ,0.2 ,28.7 ,0.0 ,0.2 ,27.3 ,-0.1 ,0.2 ,27.7 ,-0.1 ,0.1 ,27.6 ,0.0 ,0.2 ,26.6 ,0.0 ,0.3 ,4.6 ,1.9 ,2.23E-03,2.77E-03,""
2012/1/6 20:00,26.9 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,27.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,26.6 ,0.0 ,0.2 ,4.6 ,2.0 ,2.17E-03,2.36E-03,""
2012/1/6 21:00,26.8 ,-0.1 ,0.1 ,28.2 ,0.0 ,0.2 ,28.7 ,0.0 ,0.1 ,27.3 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,27.5 ,-0.1 ,0.1 ,26.5 ,-0.1 ,0.2 ,4.6 ,2.0 ,2.21E-03,2.51E-03,""
2012/1/6 22:00,26.8 ,0.0 ,0.2 ,28.1 ,-0.1 ,0.2 ,28.6 ,-0.1 ,0.1 ,27.2 ,-0.1 ,0.1 ,27.6 ,-0.1 ,0.0 ,27.5 ,0.0 ,0.1 ,26.4 ,-0.1 ,0.1 ,4.6 ,2.0 ,1.98E-03,2.52E-03,""
2012/1/6 23:00,26.7 ,-0.1 ,0.1 ,28.1 ,0.0 ,0.1 ,28.5 ,-0.1 ,0.0 ,27.1 ,-0.1 ,0.0 ,27.6 ,0.0 ,0.0 ,27.4 ,-0.1 ,0.0 ,26.4 ,0.0 ,0.1 ,4.6 ,2.0 ,2.11E-03,2.69E-03,""
2012/1/7 0:00,26.6 ,-0.1 ,0.0 ,27.9 ,-0.2 ,-0.1 ,28.4 ,-0.1 ,-0.1 ,27.0 ,-0.1 ,-0.1 ,27.5 ,-0.1 ,0.0 ,27.4 ,0.0 ,0.0 ,26.3 ,-0.1 ,-0.1 ,4.6 ,2.0 ,2.14E-03,2.83E-03,""
2012/1/7 1:00,26.4 ,-0.2 ,-0.2 ,27.9 ,0.0 ,0.0 ,28.3 ,-0.1 ,-0.2 ,26.9 ,-0.1 ,-0.2 ,27.4 ,-0.1 ,-0.1 ,27.2 ,-0.2 ,-0.2 ,26.1 ,-0.2 ,-0.1 ,4.6 ,2.0 ,2.62E-03,2.39E-03,""
2012/1/7 2:00,26.4 ,0.0 ,-0.2 ,27.8 ,-0.1 ,-0.1 ,28.4 ,0.1 ,-0.1 ,26.9 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.2 ,26.1 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.71E-03,2.22E-03,""
2012/1/7 3:00,26.4 ,0.0 ,-0.2 ,27.8 ,0.0 ,-0.1 ,28.3 ,-0.1 ,-0.2 ,26.9 ,0.0 ,-0.2 ,27.3 ,-0.1 ,-0.2 ,27.2 ,0.0 ,-0.1 ,26.0 ,-0.1 ,-0.2 ,4.6 ,2.0 ,2.39E-03,2.41E-03,""
2012/1/7 4:00,26.4 ,0.0 ,-0.2 ,27.9 ,0.1 ,0.0 ,28.3 ,0.0 ,-0.2 ,26.8 ,-0.1 ,-0.3 ,27.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.2 ,26.0 ,0.0 ,-0.3 ,4.6 ,2.0 ,2.25E-03,2.70E-03,""
2012/1/7 5:00,26.4 ,0.0 ,-0.2 ,27.9 ,0.0 ,0.0 ,28.3 ,0.0 ,-0.1 ,26.9 ,0.1 ,-0.1 ,27.3 ,0.0 ,-0.2 ,27.1 ,-0.1 ,-0.2 ,26.0 ,0.0 ,-0.2 ,4.6 ,2.0 ,2.51E-03,2.74E-03,""
2012/1/7 6:00,26.4 ,0.0 ,0.0 ,27.8 ,-0.1 ,0.0 ,28.3 ,0.0 ,-0.1 ,26.8 ,-0.1 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.1 ,-0.1 ,26.0 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.03E-03,2.69E-03,""
2012/1/7 7:00,26.4 ,0.0 ,0.0 ,27.9 ,0.1 ,0.1 ,28.3 ,0.0 ,0.0 ,26.8 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.1 ,-0.1 ,-0.1 ,26.0 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.34E-03,1.82E-03,""
2012/1/7 8:00,26.3 ,-0.1 ,0.0 ,27.7 ,-0.2 ,0.0 ,28.2 ,-0.1 ,0.0 ,26.7 ,-0.1 ,-0.1 ,27.2 ,-0.1 ,-0.1 ,27.1 ,0.0 ,-0.1 ,25.9 ,-0.1 ,-0.1 ,4.6 ,1.9 ,2.34E-03,2.55E-03,""
2012/1/7 9:00,26.3 ,0.0 ,0.0 ,27.7 ,0.0 ,0.0 ,28.2 ,0.0 ,-0.1 ,26.8 ,0.1 ,0.0 ,27.2 ,0.0 ,-0.1 ,27.1 ,0.0 ,-0.1 ,25.9 ,0.0 ,-0.1 ,4.6 ,1.9 ,2.56E-03,2.12E-03,""
2012/1/7 10:00,26.3 ,0.0 ,-0.1 ,27.7 ,0.0 ,0.0 ,28.3 ,0.1 ,0.0 ,26.8 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,27.1 ,0.0 ,-0.1 ,26.0 ,0.1 ,0.0 ,4.6 ,1.9 ,2.15E-03,2.63E-03,""
2012/1/7 11:00,26.3 ,0.0 ,-0.2 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.1 ,26.8 ,0.0 ,-0.2 ,27.3 ,0.1 ,-0.1 ,27.1 ,0.0 ,-0.1 ,26.0 ,0.0 ,-0.1 ,4.6 ,1.9 ,1.84E-03,2.81E-03,""
2012/1/7 12:00,26.4 ,0.1 ,-0.2 ,27.8 ,0.1 ,-0.1 ,28.3 ,0.0 ,-0.3 ,26.9 ,0.1 ,-0.3 ,27.3 ,0.0 ,-0.3 ,27.2 ,0.1 ,-0.2 ,26.1 ,0.1 ,-0.3 ,4.5 ,1.9 ,2.15E-03,2.51E-03,""
2012/1/7 13:00,26.4 ,0.0 ,-0.4 ,27.8 ,0.0 ,-0.4 ,28.3 ,0.0 ,-0.4 ,26.9 ,0.0 ,-0.5 ,27.3 ,0.0 ,-0.4 ,27.2 ,0.0 ,-0.4 ,26.1 ,0.0 ,-0.5 ,4.5 ,1.9 ,2.14E-03,2.80E-03,""
2012/1/7 14:00,26.5 ,0.1 ,-0.4 ,27.8 ,0.0 ,-0.4 ,28.4 ,0.1 ,-0.4 ,27.0 ,0.1 ,-0.4 ,27.4 ,0.1 ,-0.4 ,27.3 ,0.1 ,-0.3 ,26.2 ,0.1 ,-0.4 ,4.6 ,1.9 ,2.13E-03,2.91E-03,""
2012/1/7 15:00,26.5 ,0.0 ,-0.5 ,27.8 ,0.0 ,-0.5 ,28.4 ,0.0 ,-0.4 ,26.9 ,-0.1 ,-0.6 ,27.4 ,0.0 ,-0.4 ,27.2 ,-0.1 ,-0.5 ,26.2 ,0.0 ,-0.5 ,4.6 ,1.9 ,2.38E-03,2.56E-03,""
2012/1/7 16:00,26.5 ,0.0 ,-0.5 ,27.8 ,0.0 ,-0.5 ,28.4 ,0.0 ,-0.4 ,26.9 ,0.0 ,-0.6 ,27.4 ,0.0 ,-0.4 ,27.3 ,0.1 ,-0.4 ,26.2 ,0.0 ,-0.5 ,4.6 ,1.9 ,1.85E-03,1.79E-03,""
2012/1/7 17:00,26.6 ,0.1 ,-0.4 ,27.9 ,0.1 ,-0.4 ,28.4 ,0.0 ,-0.4 ,27.0 ,0.1 ,-0.4 ,27.4 ,0.0 ,-0.4 ,27.3 ,0.0 ,-0.4 ,26.2 ,0.0 ,-0.5 ,4.6 ,1.9 ,2.34E-03,2.43E-03,""
2012/1/7 18:00,26.6 ,0.0 ,-0.3 ,27.9 ,0.0 ,-0.4 ,28.4 ,0.0 ,-0.3 ,27.0 ,0.0 ,-0.4 ,27.4 ,0.0 ,-0.4 ,27.3 ,0.0 ,-0.3 ,26.2 ,0.0 ,-0.4 ,4.6 ,1.9 ,2.25E-03,2.47E-03,""
2012/1/7 19:00,26.6 ,0.0 ,-0.3 ,27.9 ,0.0 ,-0.3 ,28.5 ,0.1 ,-0.2 ,27.0 ,0.0 ,-0.3 ,27.5 ,0.1 ,-0.2 ,27.3 ,0.0 ,-0.3 ,26.2 ,0.0 ,-0.4 ,4.6 ,1.9 ,2.10E-03,2.23E-03,""
2012/1/7 20:00,26.6 ,0.0 ,-0.3 ,27.8 ,-0.1 ,-0.4 ,28.5 ,0.0 ,-0.2 ,27.0 ,0.0 ,-0.3 ,27.4 ,-0.1 ,-0.3 ,27.3 ,0.0 ,-0.3 ,26.2 ,0.0 ,-0.4 ,4.6 ,1.9 ,2.15E-03,2.48E-03,""
2012/1/7 21:00,26.6 ,0.0 ,-0.2 ,27.8 ,0.0 ,-0.4 ,28.5 ,0.0 ,-0.2 ,27.0 ,0.0 ,-0.3 ,27.5 ,0.1 ,-0.2 ,27.3 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.3 ,4.6 ,1.9 ,2.23E-03,2.17E-03,""
2012/1/7 22:00,26.5 ,-0.1 ,-0.3 ,27.8 ,0.0 ,-0.3 ,28.5 ,0.0 ,-0.1 ,27.0 ,0.0 ,-0.2 ,27.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.2 ,4.6 ,1.9 ,2.65E-03,2.43E-03,""
2012/1/7 23:00,26.5 ,0.0 ,-0.2 ,27.7 ,-0.1 ,-0.4 ,28.4 ,-0.1 ,-0.1 ,26.9 ,-0.1 ,-0.2 ,27.4 ,-0.1 ,-0.2 ,27.2 ,-0.1 ,-0.2 ,26.1 ,-0.1 ,-0.3 ,4.6 ,1.9 ,2.46E-03,2.88E-03,""
2012/1/8 0:00,26.4 ,-0.1 ,-0.2 ,27.6 ,-0.1 ,-0.3 ,28.4 ,0.0 ,0.0 ,26.8 ,-0.1 ,-0.2 ,27.3 ,-0.1 ,-0.2 ,27.2 ,0.0 ,-0.2 ,26.0 ,-0.1 ,-0.3 ,4.6 ,1.9 ,2.29E-03,2.09E-03,""
2012/1/8 1:00,26.3 ,-0.1 ,-0.1 ,27.6 ,0.0 ,-0.3 ,28.3 ,-0.1 ,0.0 ,26.7 ,-0.1 ,-0.2 ,27.2 ,-0.1 ,-0.2 ,27.1 ,-0.1 ,-0.1 ,25.9 ,-0.1 ,-0.2 ,4.6 ,1.9 ,2.58E-03,2.33E-03,""
2012/1/8 2:00,26.2 ,-0.1 ,-0.2 ,27.5 ,-0.1 ,-0.3 ,28.2 ,-0.1 ,-0.2 ,26.7 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.2 ,27.0 ,-0.1 ,-0.2 ,25.8 ,-0.1 ,-0.3 ,4.6 ,1.9 ,2.26E-03,1.75E-03,""
2012/1/8 3:00,26.1 ,-0.1 ,-0.3 ,27.4 ,-0.1 ,-0.4 ,28.1 ,-0.1 ,-0.2 ,26.6 ,-0.1 ,-0.3 ,27.1 ,-0.1 ,-0.2 ,26.9 ,-0.1 ,-0.3 ,25.7 ,-0.1 ,-0.3 ,4.6 ,1.9 ,2.01E-03,2.63E-03,""
2012/1/8 4:00,26.1 ,0.0 ,-0.3 ,27.3 ,-0.1 ,-0.6 ,28.0 ,-0.1 ,-0.3 ,26.5 ,-0.1 ,-0.3 ,27.0 ,-0.1 ,-0.3 ,26.8 ,-0.1 ,-0.4 ,25.6 ,-0.1 ,-0.4 ,4.6 ,1.9 ,2.44E-03,2.15E-03,""
2012/1/8 5:00,26.0 ,-0.1 ,-0.4 ,27.3 ,0.0 ,-0.6 ,28.0 ,0.0 ,-0.3 ,26.4 ,-0.1 ,-0.5 ,26.9 ,-0.1 ,-0.4 ,26.8 ,0.0 ,-0.3 ,25.6 ,0.0 ,-0.4 ,4.6 ,1.9 ,2.30E-03,2.74E-03,""
2012/1/8 6:00,25.9 ,-0.1 ,-0.5 ,27.2 ,-0.1 ,-0.6 ,27.9 ,-0.1 ,-0.4 ,26.4 ,0.0 ,-0.4 ,26.9 ,0.0 ,-0.4 ,26.7 ,-0.1 ,-0.5 ,25.5 ,-0.1 ,-0.5 ,4.6 ,1.9 ,2.18E-03,1.37E-03,""
2012/1/8 7:00,25.8 ,-0.1 ,-0.6 ,27.1 ,-0.1 ,-0.8 ,27.9 ,0.0 ,-0.4 ,26.3 ,-0.1 ,-0.5 ,26.8 ,-0.1 ,-0.5 ,26.7 ,0.0 ,-0.4 ,25.4 ,-0.1 ,-0.6 ,4.6 ,1.9 ,2.19E-03,1.92E-03,""
2012/1/8 8:00,25.8 ,0.0 ,-0.5 ,27.0 ,-0.1 ,-0.7 ,27.8 ,-0.1 ,-0.4 ,26.2 ,-0.1 ,-0.5 ,26.7 ,-0.1 ,-0.5 ,26.6 ,-0.1 ,-0.5 ,25.3 ,-0.1 ,-0.6 ,4.6 ,1.9 ,1.71E-03,2.36E-03,""
2012/1/8 9:00,25.7 ,-0.1 ,-0.6 ,27.0 ,0.0 ,-0.7 ,27.8 ,0.0 ,-0.4 ,26.3 ,0.1 ,-0.5 ,26.7 ,0.0 ,-0.5 ,26.6 ,0.0 ,-0.5 ,25.3 ,0.0 ,-0.6 ,4.6 ,1.9 ,2.42E-03,2.05E-03,""
2012/1/8 10:00,25.8 ,0.1 ,-0.5 ,27.1 ,0.1 ,-0.6 ,28.0 ,0.2 ,-0.3 ,26.4 ,0.1 ,-0.4 ,26.8 ,0.1 ,-0.4 ,26.7 ,0.1 ,-0.4 ,25.5 ,0.2 ,-0.5 ,4.6 ,1.9 ,2.01E-03,2.29E-03,""
2012/1/8 11:00,26.0 ,0.2 ,-0.3 ,27.2 ,0.1 ,-0.5 ,28.0 ,0.0 ,-0.3 ,26.4 ,0.0 ,-0.4 ,26.9 ,0.1 ,-0.4 ,26.7 ,0.0 ,-0.4 ,25.5 ,0.0 ,-0.5 ,4.6 ,1.9 ,2.45E-03,2.22E-03,""
2012/1/8 12:00,26.0 ,0.0 ,-0.4 ,27.2 ,0.0 ,-0.6 ,28.1 ,0.1 ,-0.2 ,26.6 ,0.2 ,-0.3 ,27.0 ,0.1 ,-0.3 ,26.8 ,0.1 ,-0.4 ,25.7 ,0.2 ,-0.4 ,4.6 ,1.9 ,2.02E-03,1.89E-03,""
2012/1/8 13:00,26.1 ,0.1 ,-0.3 ,27.3 ,0.1 ,-0.5 ,28.1 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.3 ,27.0 ,0.0 ,-0.3 ,26.8 ,0.0 ,-0.4 ,25.7 ,0.0 ,-0.4 ,4.6 ,1.8 ,2.74E-03,2.70E-03,""
2012/1/8 14:00,26.1 ,0.0 ,-0.4 ,27.3 ,0.0 ,-0.5 ,28.0 ,-0.1 ,-0.4 ,26.6 ,0.0 ,-0.4 ,27.0 ,0.0 ,-0.4 ,26.9 ,0.1 ,-0.4 ,25.7 ,0.0 ,-0.5 ,4.6 ,1.8 ,2.39E-03,2.28E-03,""
2012/1/8 15:00,26.1 ,0.0 ,-0.4 ,27.4 ,0.1 ,-0.4 ,28.1 ,0.1 ,-0.3 ,26.6 ,0.0 ,-0.3 ,27.0 ,0.0 ,-0.4 ,26.9 ,0.0 ,-0.3 ,25.7 ,0.0 ,-0.5 ,4.5 ,1.8 ,2.52E-03,2.18E-03,""
2012/1/8 16:00,26.2 ,0.1 ,-0.3 ,27.4 ,0.0 ,-0.4 ,28.1 ,0.0 ,-0.3 ,26.6 ,0.0 ,-0.3 ,27.1 ,0.1 ,-0.3 ,26.9 ,0.0 ,-0.4 ,25.8 ,0.1 ,-0.4 ,4.5 ,1.8 ,2.59E-03,1.73E-03,""
2012/1/8 17:00,26.2 ,0.0 ,-0.4 ,27.5 ,0.1 ,-0.4 ,28.2 ,0.1 ,-0.2 ,26.7 ,0.1 ,-0.3 ,27.1 ,0.0 ,-0.3 ,27.0 ,0.1 ,-0.3 ,25.9 ,0.1 ,-0.3 ,4.6 ,1.8 ,2.21E-03,2.31E-03,""
2012/1/8 18:00,26.2 ,0.0 ,-0.4 ,27.4 ,-0.1 ,-0.5 ,28.2 ,0.0 ,-0.2 ,26.7 ,0.0 ,-0.3 ,27.1 ,0.0 ,-0.3 ,27.0 ,0.0 ,-0.3 ,25.9 ,0.0 ,-0.3 ,4.6 ,1.8 ,2.62E-03,2.37E-03,""
2012/1/8 19:00,26.3 ,0.1 ,-0.3 ,27.5 ,0.1 ,-0.4 ,28.2 ,0.0 ,-0.3 ,26.7 ,0.0 ,-0.3 ,27.2 ,0.1 ,-0.3 ,27.0 ,0.0 ,-0.3 ,25.9 ,0.0 ,-0.3 ,4.6 ,1.9 ,2.31E-03,2.50E-03,""
2012/1/8 20:00,26.3 ,0.0 ,-0.3 ,27.5 ,0.0 ,-0.3 ,28.2 ,0.0 ,-0.3 ,26.7 ,0.0 ,-0.3 ,27.2 ,0.0 ,-0.2 ,27.0 ,0.0 ,-0.3 ,25.9 ,0.0 ,-0.3 ,4.6 ,1.9 ,2.22E-03,2.86E-03,""
2012/1/8 21:00,26.2 ,-0.1 ,-0.4 ,27.5 ,0.0 ,-0.3 ,28.2 ,0.0 ,-0.3 ,26.6 ,-0.1 ,-0.4 ,27.1 ,-0.1 ,-0.4 ,27.0 ,0.0 ,-0.3 ,25.8 ,-0.1 ,-0.4 ,4.6 ,1.9 ,2.08E-03,2.65E-03,""
2012/1/8 22:00,26.1 ,-0.1 ,-0.4 ,27.3 ,-0.2 ,-0.5 ,28.1 ,-0.1 ,-0.4 ,26.6 ,0.0 ,-0.4 ,27.1 ,0.0 ,-0.4 ,26.9 ,-0.1 ,-0.4 ,25.7 ,-0.1 ,-0.5 ,4.6 ,1.9 ,2.33E-03,2.47E-03,""
2012/1/8 23:00,26.0 ,-0.1 ,-0.5 ,27.3 ,0.0 ,-0.4 ,28.0 ,-0.1 ,-0.4 ,26.5 ,-0.1 ,-0.4 ,27.0 ,-0.1 ,-0.4 ,26.9 ,0.0 ,-0.3 ,25.7 ,0.0 ,-0.4 ,4.6 ,1.9 ,2.35E-03,2.77E-03,""
2012/1/9 0:00,26.0 ,0.0 ,-0.4 ,27.2 ,-0.1 ,-0.4 ,28.0 ,0.0 ,-0.4 ,26.5 ,0.0 ,-0.3 ,26.9 ,-0.1 ,-0.4 ,26.8 ,-0.1 ,-0.4 ,25.6 ,-0.1 ,-0.4 ,4.6 ,1.9 ,2.71E-03,2.84E-03,""
2012/1/9 1:00,26.0 ,0.0 ,-0.3 ,27.2 ,0.0 ,-0.4 ,27.9 ,-0.1 ,-0.4 ,26.4 ,-0.1 ,-0.3 ,26.9 ,0.0 ,-0.3 ,26.7 ,-0.1 ,-0.4 ,25.6 ,0.0 ,-0.3 ,4.6 ,1.8 ,2.68E-03,2.29E-03,""
2012/1/9 2:00,26.0 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.3 ,27.9 ,0.0 ,-0.3 ,26.4 ,0.0 ,-0.3 ,26.9 ,0.0 ,-0.3 ,26.7 ,0.0 ,-0.3 ,25.5 ,-0.1 ,-0.3 ,4.6 ,1.8 ,2.15E-03,2.28E-03,""
2012/1/9 3:00,25.9 ,-0.1 ,-0.2 ,27.1 ,-0.1 ,-0.3 ,27.9 ,0.0 ,-0.2 ,26.3 ,-0.1 ,-0.3 ,26.8 ,-0.1 ,-0.3 ,26.7 ,0.0 ,-0.2 ,25.5 ,0.0 ,-0.2 ,4.6 ,1.8 ,2.23E-03,2.28E-03,""
2012/1/9 4:00,25.9 ,0.0 ,-0.2 ,27.1 ,0.0 ,-0.2 ,27.8 ,-0.1 ,-0.2 ,26.3 ,0.0 ,-0.2 ,26.8 ,0.0 ,-0.2 ,26.7 ,0.0 ,-0.1 ,25.5 ,0.0 ,-0.1 ,4.6 ,1.8 ,2.13E-03,2.40E-03,""
2012/1/9 5:00,25.8 ,-0.1 ,-0.2 ,27.1 ,0.0 ,-0.2 ,27.8 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.1 ,26.8 ,0.0 ,-0.1 ,26.6 ,-0.1 ,-0.2 ,25.4 ,-0.1 ,-0.2 ,4.6 ,1.8 ,2.34E-03,2.39E-03,""
2012/1/9 6:00,25.9 ,0.1 ,0.0 ,27.1 ,0.0 ,-0.1 ,27.8 ,0.0 ,-0.1 ,26.3 ,0.0 ,-0.1 ,26.8 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,4.6 ,1.8 ,2.41E-03,2.07E-03,""
2012/1/9 7:00,25.8 ,-0.1 ,0.0 ,27.0 ,-0.1 ,-0.1 ,27.8 ,0.0 ,-0.1 ,26.3 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,26.6 ,0.0 ,-0.1 ,25.5 ,0.1 ,0.1 ,4.6 ,1.8 ,2.81E-03,2.22E-03,""
2012/1/9 8:00,25.7 ,-0.1 ,-0.1 ,27.0 ,0.0 ,0.0 ,27.8 ,0.0 ,0.0 ,26.3 ,0.0 ,0.1 ,26.8 ,0.0 ,0.1 ,26.6 ,0.0 ,0.0 ,25.4 ,-0.1 ,0.1 ,4.6 ,1.8 ,2.39E-03,2.30E-03,""
2012/1/9 9:00,25.8 ,0.1 ,0.1 ,27.0 ,0.0 ,0.0 ,27.8 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,26.8 ,0.0 ,0.1 ,26.6 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,4.6 ,1.8 ,1.89E-03,2.01E-03,""
2012/1/9 10:00,25.9 ,0.1 ,0.1 ,27.1 ,0.1 ,0.0 ,27.9 ,0.1 ,-0.1 ,26.4 ,0.1 ,0.0 ,26.8 ,0.0 ,0.0 ,26.7 ,0.1 ,0.0 ,25.5 ,0.1 ,0.0 ,4.5 ,1.8 ,2.42E-03,2.44E-03,""
2012/1/9 11:00,26.0 ,0.1 ,0.0 ,27.2 ,0.1 ,0.0 ,28.0 ,0.1 ,0.0 ,26.5 ,0.1 ,0.1 ,26.9 ,0.1 ,0.0 ,26.8 ,0.1 ,0.1 ,25.6 ,0.1 ,0.1 ,4.5 ,1.8 ,2.28E-03,2.22E-03,""
2012/1/9 12:00,26.1 ,0.1 ,0.1 ,27.3 ,0.1 ,0.1 ,28.1 ,0.1 ,0.0 ,26.6 ,0.1 ,0.0 ,27.0 ,0.1 ,0.0 ,26.8 ,0.0 ,0.0 ,25.7 ,0.1 ,0.0 ,4.5 ,1.8 ,2.19E-03,2.47E-03,""
2012/1/9 13:00,26.3 ,0.2 ,0.2 ,27.4 ,0.1 ,0.1 ,28.2 ,0.1 ,0.1 ,26.7 ,0.1 ,0.1 ,27.1 ,0.1 ,0.1 ,26.9 ,0.1 ,0.1 ,25.9 ,0.2 ,0.2 ,4.5 ,1.8 ,2.15E-03,2.55E-03,""
2012/1/9 14:00,26.3 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,28.3 ,0.1 ,0.3 ,26.8 ,0.1 ,0.2 ,27.2 ,0.1 ,0.2 ,27.0 ,0.1 ,0.1 ,26.0 ,0.1 ,0.3 ,4.5 ,1.8 ,1.95E-03,2.52E-03,""
2012/1/9 15:00,26.5 ,0.2 ,0.4 ,27.6 ,0.2 ,0.2 ,28.3 ,0.0 ,0.2 ,26.9 ,0.1 ,0.3 ,27.2 ,0.0 ,0.2 ,27.1 ,0.1 ,0.2 ,26.1 ,0.1 ,0.4 ,4.5 ,1.8 ,2.59E-03,1.94E-03,""
2012/1/9 16:00,26.6 ,0.1 ,0.4 ,27.6 ,0.0 ,0.2 ,28.4 ,0.1 ,0.3 ,27.0 ,0.1 ,0.4 ,27.3 ,0.1 ,0.2 ,27.2 ,0.1 ,0.3 ,26.2 ,0.1 ,0.4 ,4.5 ,1.7 ,2.35E-03,2.59E-03,""
2012/1/9 17:00,26.6 ,0.0 ,0.4 ,27.7 ,0.1 ,0.2 ,28.4 ,0.0 ,0.2 ,27.0 ,0.0 ,0.3 ,27.3 ,0.0 ,0.2 ,27.2 ,0.0 ,0.2 ,26.2 ,0.0 ,0.3 ,4.5 ,1.7 ,2.53E-03,2.34E-03,""
2012/1/9 18:00,26.5 ,-0.1 ,0.3 ,27.7 ,0.0 ,0.3 ,28.4 ,0.0 ,0.2 ,26.9 ,-0.1 ,0.2 ,27.4 ,0.1 ,0.3 ,27.2 ,0.0 ,0.2 ,26.2 ,0.0 ,0.3 ,4.5 ,1.7 ,2.30E-03,2.25E-03,""
2012/1/9 19:00,26.6 ,0.1 ,0.3 ,27.7 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,26.9 ,0.0 ,0.2 ,27.3 ,-0.1 ,0.1 ,27.2 ,0.0 ,0.2 ,26.1 ,-0.1 ,0.2 ,4.5 ,1.8 ,2.40E-03,2.48E-03,""
2012/1/9 20:00,26.5 ,-0.1 ,0.2 ,27.6 ,-0.1 ,0.1 ,28.3 ,-0.1 ,0.1 ,26.8 ,-0.1 ,0.1 ,27.3 ,0.0 ,0.1 ,27.1 ,-0.1 ,0.1 ,26.1 ,0.0 ,0.2 ,4.6 ,1.8 ,2.42E-03,2.17E-03,""
2012/1/9 21:00,26.4 ,-0.1 ,0.2 ,27.6 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,26.8 ,0.0 ,0.2 ,27.2 ,-0.1 ,0.1 ,27.1 ,0.0 ,0.1 ,26.0 ,-0.1 ,0.2 ,4.6 ,1.8 ,2.10E-03,2.41E-03,""
2012/1/9 22:00,26.4 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,28.2 ,-0.1 ,0.1 ,26.8 ,0.0 ,0.2 ,27.2 ,0.0 ,0.1 ,27.1 ,0.0 ,0.2 ,26.0 ,0.0 ,0.3 ,4.6 ,1.8 ,1.86E-03,2.22E-03,""
2012/1/9 23:00,26.4 ,0.0 ,0.4 ,27.5 ,-0.1 ,0.2 ,28.2 ,0.0 ,0.2 ,26.8 ,0.0 ,0.3 ,27.2 ,0.0 ,0.2 ,27.0 ,-0.1 ,0.1 ,26.0 ,0.0 ,0.3 ,4.6 ,1.8 ,2.01E-03,2.44E-03,""
2012/1/10 0:00,26.3 ,-0.1 ,0.3 ,27.5 ,0.0 ,0.3 ,28.2 ,0.0 ,0.2 ,26.7 ,-0.1 ,0.2 ,27.1 ,-0.1 ,0.2 ,27.0 ,0.0 ,0.2 ,25.9 ,-0.1 ,0.3 ,4.6 ,1.8 ,2.05E-03,2.22E-03,""
2012/1/10 1:00,26.3 ,0.0 ,0.3 ,27.5 ,0.0 ,0.3 ,28.2 ,0.0 ,0.3 ,26.7 ,0.0 ,0.3 ,27.1 ,0.0 ,0.2 ,27.0 ,0.0 ,0.3 ,25.9 ,0.0 ,0.3 ,4.6 ,1.8 ,1.99E-03,2.54E-03,""
2012/1/10 2:00,26.3 ,0.0 ,0.3 ,27.5 ,0.0 ,0.3 ,28.2 ,0.0 ,0.3 ,26.7 ,0.0 ,0.3 ,27.1 ,0.0 ,0.2 ,27.0 ,0.0 ,0.3 ,25.9 ,0.0 ,0.4 ,4.6 ,1.8 ,2.64E-03,2.57E-03,""
2012/1/10 3:00,26.2 ,-0.1 ,0.3 ,27.4 ,-0.1 ,0.3 ,28.1 ,-0.1 ,0.2 ,26.6 ,-0.1 ,0.3 ,27.1 ,0.0 ,0.3 ,26.9 ,-0.1 ,0.2 ,25.9 ,0.0 ,0.4 ,4.6 ,1.8 ,2.65E-03,1.97E-03,""
2012/1/10 4:00,26.3 ,0.1 ,0.4 ,27.4 ,0.0 ,0.3 ,28.1 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,27.1 ,0.0 ,0.3 ,26.9 ,0.0 ,0.2 ,25.8 ,-0.1 ,0.3 ,4.6 ,1.8 ,2.00E-03,2.06E-03,""
2012/1/10 5:00,26.3 ,0.0 ,0.5 ,27.4 ,0.0 ,0.3 ,28.1 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,27.1 ,0.0 ,0.3 ,26.9 ,0.0 ,0.3 ,25.8 ,0.0 ,0.4 ,4.6 ,1.8 ,2.24E-03,1.93E-03,""
2012/1/10 6:00,26.2 ,-0.1 ,0.3 ,27.4 ,0.0 ,0.3 ,28.1 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,27.1 ,0.0 ,0.3 ,26.9 ,0.0 ,0.3 ,25.8 ,0.0 ,0.4 ,4.6 ,1.8 ,2.27E-03,1.84E-03,""
2012/1/10 7:00,26.3 ,0.1 ,0.5 ,27.4 ,0.0 ,0.4 ,28.1 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,27.0 ,-0.1 ,0.2 ,26.9 ,0.0 ,0.3 ,25.8 ,0.0 ,0.3 ,4.6 ,1.8 ,2.37E-03,2.25E-03,""
2012/1/10 8:00,26.2 ,-0.1 ,0.5 ,27.4 ,0.0 ,0.4 ,28.1 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,27.0 ,0.0 ,0.2 ,26.9 ,0.0 ,0.3 ,25.8 ,0.0 ,0.4 ,4.6 ,1.8 ,2.61E-03,2.46E-03,""
2012/1/10 9:00,26.2 ,0.0 ,0.4 ,27.3 ,-0.1 ,0.3 ,28.1 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,27.0 ,0.0 ,0.2 ,26.9 ,0.0 ,0.3 ,25.8 ,0.0 ,0.4 ,4.6 ,1.8 ,1.95E-03,2.04E-03,""
2012/1/10 10:00,26.2 ,0.0 ,0.3 ,27.4 ,0.1 ,0.3 ,28.2 ,0.1 ,0.3 ,26.7 ,0.1 ,0.3 ,27.1 ,0.1 ,0.3 ,27.0 ,0.1 ,0.3 ,25.9 ,0.1 ,0.4 ,4.6 ,1.8 ,2.00E-03,2.79E-03,""
2012/1/10 11:00,26.3 ,0.1 ,0.3 ,27.5 ,0.1 ,0.3 ,28.2 ,0.0 ,0.2 ,26.7 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,27.0 ,0.0 ,0.2 ,25.9 ,0.0 ,0.3 ,4.6 ,1.8 ,2.03E-03,2.42E-03,""
2012/1/10 12:00,26.4 ,0.1 ,0.3 ,27.5 ,0.0 ,0.2 ,28.3 ,0.1 ,0.2 ,26.8 ,0.1 ,0.2 ,27.2 ,0.1 ,0.2 ,27.1 ,0.1 ,0.3 ,26.1 ,0.2 ,0.4 ,4.6 ,1.8 ,2.39E-03,2.38E-03,""
2012/1/10 13:00,26.5 ,0.1 ,0.2 ,27.6 ,0.1 ,0.2 ,28.3 ,0.0 ,0.1 ,26.9 ,0.1 ,0.2 ,27.3 ,0.1 ,0.2 ,27.1 ,0.0 ,0.2 ,26.1 ,0.0 ,0.2 ,4.6 ,1.8 ,2.70E-03,2.92E-03,""
2012/1/10 14:00,26.5 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,28.4 ,0.1 ,0.1 ,26.9 ,0.0 ,0.1 ,27.3 ,0.0 ,0.1 ,27.2 ,0.1 ,0.2 ,26.2 ,0.1 ,0.2 ,4.5 ,1.8 ,2.25E-03,2.37E-03,""
2012/1/10 15:00,26.7 ,0.2 ,0.2 ,27.8 ,0.2 ,0.2 ,28.5 ,0.1 ,0.2 ,27.1 ,0.2 ,0.2 ,27.5 ,0.2 ,0.3 ,27.3 ,0.1 ,0.2 ,26.4 ,0.2 ,0.3 ,4.5 ,1.8 ,1.95E-03,7.18E-03,""
2012/1/10 16:00,26.8 ,0.1 ,0.2 ,27.8 ,0.0 ,0.2 ,28.6 ,0.1 ,0.2 ,27.2 ,0.1 ,0.2 ,27.6 ,0.1 ,0.3 ,27.4 ,0.1 ,0.2 ,26.4 ,0.0 ,0.2 ,4.5 ,1.8 ,2.16E-03,2.56E-03,""
2012/1/10 17:00,26.8 ,0.0 ,0.2 ,27.9 ,0.1 ,0.2 ,28.6 ,0.0 ,0.2 ,27.1 ,-0.1 ,0.1 ,27.5 ,-0.1 ,0.2 ,27.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.2 ,4.5 ,1.8 ,2.30E-03,2.54E-03,""
2012/1/10 18:00,26.8 ,0.0 ,0.3 ,27.9 ,0.0 ,0.2 ,28.5 ,-0.1 ,0.1 ,27.1 ,0.0 ,0.2 ,27.5 ,0.0 ,0.1 ,27.3 ,-0.1 ,0.1 ,26.4 ,0.0 ,0.2 ,4.6 ,1.8 ,2.36E-03,2.92E-03,""
2012/1/10 19:00,26.7 ,-0.1 ,0.1 ,27.8 ,-0.1 ,0.1 ,28.5 ,0.0 ,0.1 ,27.0 ,-0.1 ,0.1 ,27.5 ,0.0 ,0.2 ,27.3 ,0.0 ,0.1 ,26.3 ,-0.1 ,0.2 ,4.6 ,1.8 ,2.67E-03,2.34E-03,""
2012/1/10 20:00,26.6 ,-0.1 ,0.1 ,27.7 ,-0.1 ,0.1 ,28.4 ,-0.1 ,0.1 ,26.9 ,-0.1 ,0.1 ,27.4 ,-0.1 ,0.1 ,27.2 ,-0.1 ,0.1 ,26.2 ,-0.1 ,0.1 ,4.6 ,1.8 ,1.89E-03,2.43E-03,""
2012/1/10 21:00,26.6 ,0.0 ,0.2 ,27.7 ,0.0 ,0.1 ,28.3 ,-0.1 ,0.0 ,26.9 ,0.0 ,0.1 ,27.3 ,-0.1 ,0.1 ,27.2 ,0.0 ,0.1 ,26.2 ,0.0 ,0.2 ,4.6 ,1.8 ,2.00E-03,2.04E-03,""
2012/1/10 22:00,26.5 ,-0.1 ,0.1 ,27.6 ,-0.1 ,0.0 ,28.3 ,0.0 ,0.1 ,26.9 ,0.0 ,0.1 ,27.3 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,26.1 ,-0.1 ,0.1 ,4.6 ,1.8 ,1.99E-03,2.56E-03,""
2012/1/10 23:00,26.4 ,-0.1 ,0.0 ,27.6 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,26.8 ,-0.1 ,0.0 ,27.2 ,-0.1 ,0.0 ,27.1 ,-0.1 ,0.1 ,26.1 ,0.0 ,0.1 ,4.6 ,1.8 ,2.15E-03,1.99E-03,""
2012/1/11 0:00,26.4 ,0.0 ,0.1 ,27.5 ,-0.1 ,0.0 ,28.2 ,-0.1 ,0.0 ,26.7 ,-0.1 ,0.0 ,27.2 ,0.0 ,0.1 ,27.0 ,-0.1 ,0.0 ,25.9 ,-0.2 ,0.0 ,4.6 ,1.7 ,1.91E-03,2.00E-03,""
2012/1/11 1:00,26.3 ,-0.1 ,0.0 ,27.5 ,0.0 ,0.0 ,28.2 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,27.1 ,-0.1 ,0.0 ,27.0 ,0.0 ,0.0 ,25.9 ,0.0 ,0.0 ,4.6 ,1.7 ,2.46E-03,2.31E-03,""
2012/1/11 2:00,26.3 ,0.0 ,0.0 ,27.4 ,-0.1 ,-0.1 ,28.1 ,-0.1 ,-0.1 ,26.6 ,-0.1 ,-0.1 ,27.1 ,0.0 ,0.0 ,26.9 ,-0.1 ,-0.1 ,25.9 ,0.0 ,0.0 ,4.6 ,1.7 ,2.36E-03,2.54E-03,""
2012/1/11 3:00,26.2 ,-0.1 ,0.0 ,27.4 ,0.0 ,0.0 ,28.1 ,0.0 ,0.0 ,26.6 ,0.0 ,0.0 ,27.1 ,0.0 ,0.0 ,26.9 ,0.0 ,0.0 ,25.8 ,-0.1 ,-0.1 ,4.6 ,1.7 ,2.22E-03,2.00E-03,""
2012/1/11 4:00,26.2 ,0.0 ,-0.1 ,27.3 ,-0.1 ,-0.1 ,28.0 ,-0.1 ,-0.1 ,26.6 ,0.0 ,0.0 ,27.0 ,-0.1 ,-0.1 ,26.8 ,-0.1 ,-0.1 ,25.7 ,-0.1 ,-0.1 ,4.6 ,1.7 ,2.37E-03,2.15E-03,""
2012/1/11 5:00,26.1 ,-0.1 ,-0.2 ,27.3 ,0.0 ,-0.1 ,28.0 ,0.0 ,-0.1 ,26.5 ,-0.1 ,-0.1 ,27.0 ,0.0 ,-0.1 ,26.8 ,0.0 ,-0.1 ,25.7 ,0.0 ,-0.1 ,4.6 ,1.7 ,2.26E-03,2.25E-03,""
2012/1/11 6:00,26.1 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.9 ,-0.1 ,-0.2 ,26.5 ,0.0 ,-0.1 ,26.9 ,-0.1 ,-0.2 ,26.7 ,-0.1 ,-0.2 ,25.6 ,-0.1 ,-0.2 ,4.6 ,1.7 ,2.13E-03,2.40E-03,""
2012/1/11 7:00,26.0 ,-0.1 ,-0.3 ,27.2 ,-0.1 ,-0.2 ,27.9 ,0.0 ,-0.2 ,26.4 ,-0.1 ,-0.2 ,26.9 ,0.0 ,-0.1 ,26.7 ,0.0 ,-0.2 ,25.7 ,0.1 ,-0.1 ,4.6 ,1.7 ,2.45E-03,2.22E-03,""
2012/1/11 8:00,25.9 ,-0.1 ,-0.3 ,27.1 ,-0.1 ,-0.3 ,27.8 ,-0.1 ,-0.3 ,26.3 ,-0.1 ,-0.3 ,26.8 ,-0.1 ,-0.2 ,26.6 ,-0.1 ,-0.3 ,25.6 ,-0.1 ,-0.2 ,4.6 ,1.7 ,2.06E-03,2.37E-03,""
2012/1/11 9:00,25.8 ,-0.1 ,-0.4 ,27.0 ,-0.1 ,-0.3 ,27.8 ,0.0 ,-0.3 ,26.3 ,0.0 ,-0.3 ,26.8 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.3 ,25.4 ,-0.2 ,-0.4 ,4.6 ,1.7 ,2.23E-03,2.20E-03,""
2012/1/11 10:00,25.8 ,0.0 ,-0.4 ,27.0 ,0.0 ,-0.4 ,27.7 ,-0.1 ,-0.5 ,26.3 ,0.0 ,-0.4 ,26.7 ,-0.1 ,-0.4 ,26.6 ,0.0 ,-0.4 ,25.5 ,0.1 ,-0.4 ,4.6 ,1.7 ,2.17E-03,2.27E-03,""
2012/1/11 11:00,25.8 ,0.0 ,-0.5 ,27.0 ,0.0 ,-0.5 ,27.7 ,0.0 ,-0.5 ,26.2 ,-0.1 ,-0.5 ,26.7 ,0.0 ,-0.4 ,26.5 ,-0.1 ,-0.5 ,25.5 ,0.0 ,-0.4 ,4.6 ,1.7 ,1.92E-03,2.20E-03,""
2012/1/11 12:00,25.8 ,0.0 ,-0.6 ,27.0 ,0.0 ,-0.5 ,27.9 ,0.2 ,-0.4 ,26.4 ,0.2 ,-0.4 ,26.8 ,0.1 ,-0.4 ,26.6 ,0.1 ,-0.5 ,25.5 ,0.0 ,-0.6 ,4.6 ,1.7 ,2.43E-03,2.08E-03,""
2012/1/11 13:00,25.9 ,0.1 ,-0.6 ,27.1 ,0.1 ,-0.5 ,27.9 ,0.0 ,-0.4 ,26.4 ,0.0 ,-0.5 ,26.8 ,0.0 ,-0.5 ,26.7 ,0.1 ,-0.4 ,25.5 ,0.0 ,-0.6 ,4.6 ,1.7 ,2.41E-03,2.64E-03,""
2012/1/11 14:00,25.9 ,0.0 ,-0.6 ,27.1 ,0.0 ,-0.5 ,27.9 ,0.0 ,-0.5 ,26.5 ,0.1 ,-0.4 ,26.8 ,0.0 ,-0.5 ,26.7 ,0.0 ,-0.5 ,25.6 ,0.1 ,-0.6 ,4.6 ,1.6 ,2.51E-03,2.17E-03,""
2012/1/11 15:00,26.0 ,0.1 ,-0.7 ,27.2 ,0.1 ,-0.6 ,28.0 ,0.1 ,-0.5 ,26.6 ,0.1 ,-0.5 ,26.9 ,0.1 ,-0.6 ,26.7 ,0.0 ,-0.6 ,25.7 ,0.1 ,-0.7 ,4.6 ,1.6 ,2.77E-03,2.46E-03,""
2012/1/11 16:00,26.0 ,0.0 ,-0.8 ,27.2 ,0.0 ,-0.6 ,28.0 ,0.0 ,-0.6 ,26.6 ,0.0 ,-0.6 ,26.9 ,0.0 ,-0.7 ,26.8 ,0.1 ,-0.6 ,25.7 ,0.0 ,-0.7 ,4.6 ,1.6 ,1.97E-03,2.25E-03,""
2012/1/11 17:00,25.9 ,-0.1 ,-0.9 ,27.1 ,-0.1 ,-0.8 ,28.0 ,0.0 ,-0.6 ,26.5 ,-0.1 ,-0.6 ,26.9 ,0.0 ,-0.6 ,26.7 ,-0.1 ,-0.7 ,25.6 ,-0.1 ,-0.8 ,4.6 ,1.6 ,2.73E-03,2.30E-03,""
2012/1/11 18:00,25.9 ,0.0 ,-0.9 ,27.1 ,0.0 ,-0.8 ,27.9 ,-0.1 ,-0.6 ,26.4 ,-0.1 ,-0.7 ,26.8 ,-0.1 ,-0.7 ,26.7 ,0.0 ,-0.6 ,25.6 ,0.0 ,-0.8 ,4.6 ,1.6 ,2.39E-03,2.80E-03,""
2012/1/11 19:00,25.8 ,-0.1 ,-0.9 ,26.9 ,-0.2 ,-0.9 ,27.8 ,-0.1 ,-0.7 ,26.3 ,-0.1 ,-0.7 ,26.7 ,-0.1 ,-0.8 ,26.6 ,-0.1 ,-0.7 ,25.5 ,-0.1 ,-0.8 ,4.6 ,1.6 ,2.57E-03,2.50E-03,""
2012/1/11 20:00,25.7 ,-0.1 ,-0.9 ,26.9 ,0.0 ,-0.8 ,27.7 ,-0.1 ,-0.7 ,26.2 ,-0.1 ,-0.7 ,26.7 ,0.0 ,-0.7 ,26.5 ,-0.1 ,-0.7 ,25.3 ,-0.2 ,-0.9 ,4.6 ,1.6 ,2.62E-03,2.35E-03,""
2012/1/11 21:00,25.6 ,-0.1 ,-1.0 ,26.8 ,-0.1 ,-0.9 ,27.7 ,0.0 ,-0.6 ,26.2 ,0.0 ,-0.7 ,26.6 ,-0.1 ,-0.7 ,26.5 ,0.0 ,-0.7 ,25.3 ,0.0 ,-0.9 ,4.6 ,1.6 ,2.05E-03,2.64E-03,""
2012/1/11 22:00,25.6 ,0.0 ,-0.9 ,26.8 ,0.0 ,-0.8 ,27.7 ,0.0 ,-0.6 ,26.1 ,-0.1 ,-0.8 ,26.6 ,0.0 ,-0.7 ,26.4 ,-0.1 ,-0.8 ,25.3 ,0.0 ,-0.8 ,4.6 ,1.6 ,2.61E-03,2.20E-03,""
2012/1/11 23:00,25.6 ,0.0 ,-0.8 ,26.7 ,-0.1 ,-0.9 ,27.6 ,-0.1 ,-0.7 ,26.1 ,0.0 ,-0.7 ,26.5 ,-0.1 ,-0.7 ,26.4 ,0.0 ,-0.7 ,25.2 ,-0.1 ,-0.9 ,4.6 ,1.7 ,2.15E-03,2.17E-03,""
2012/1/12 0:00,25.5 ,-0.1 ,-0.9 ,26.7 ,0.0 ,-0.8 ,27.6 ,0.0 ,-0.6 ,26.1 ,0.0 ,-0.6 ,26.5 ,0.0 ,-0.7 ,26.4 ,0.0 ,-0.6 ,25.1 ,-0.1 ,-0.8 ,4.6 ,1.7 ,2.44E-03,2.44E-03,""
2012/1/12 1:00,25.4 ,-0.1 ,-0.9 ,26.7 ,0.0 ,-0.8 ,27.6 ,0.0 ,-0.6 ,26.0 ,-0.1 ,-0.7 ,26.5 ,0.0 ,-0.6 ,26.3 ,-0.1 ,-0.7 ,25.1 ,0.0 ,-0.8 ,4.6 ,1.7 ,2.11E-03,2.03E-03,""
2012/1/12 2:00,25.4 ,0.0 ,-0.9 ,26.6 ,-0.1 ,-0.8 ,27.6 ,0.0 ,-0.5 ,26.0 ,0.0 ,-0.6 ,26.4 ,-0.1 ,-0.7 ,26.3 ,0.0 ,-0.6 ,25.1 ,0.0 ,-0.8 ,4.6 ,1.7 ,2.18E-03,2.65E-03,""
2012/1/12 3:00,25.4 ,0.0 ,-0.8 ,26.6 ,0.0 ,-0.8 ,27.5 ,-0.1 ,-0.6 ,25.9 ,-0.1 ,-0.7 ,26.4 ,0.0 ,-0.7 ,26.3 ,0.0 ,-0.6 ,25.0 ,-0.1 ,-0.8 ,4.6 ,1.7 ,2.30E-03,2.75E-03,""
2012/1/12 4:00,25.3 ,-0.1 ,-0.9 ,26.5 ,-0.1 ,-0.8 ,27.4 ,-0.1 ,-0.6 ,25.9 ,0.0 ,-0.7 ,26.3 ,-0.1 ,-0.7 ,26.2 ,-0.1 ,-0.6 ,24.9 ,-0.1 ,-0.8 ,4.6 ,1.6 ,2.10E-03,2.14E-03,""
2012/1/12 5:00,25.2 ,-0.1 ,-0.9 ,26.4 ,-0.1 ,-0.9 ,27.4 ,0.0 ,-0.6 ,25.8 ,-0.1 ,-0.7 ,26.3 ,0.0 ,-0.7 ,26.1 ,-0.1 ,-0.7 ,24.9 ,0.0 ,-0.8 ,4.6 ,1.6 ,1.95E-03,2.28E-03,""
2012/1/12 6:00,25.2 ,0.0 ,-0.9 ,26.4 ,0.0 ,-0.9 ,27.3 ,-0.1 ,-0.6 ,25.7 ,-0.1 ,-0.8 ,26.2 ,-0.1 ,-0.7 ,26.0 ,-0.1 ,-0.7 ,24.7 ,-0.2 ,-0.9 ,4.6 ,1.7 ,2.80E-03,2.57E-03,""
2012/1/12 7:00,25.1 ,-0.1 ,-0.9 ,26.3 ,-0.1 ,-0.9 ,27.2 ,-0.1 ,-0.7 ,25.6 ,-0.1 ,-0.8 ,26.1 ,-0.1 ,-0.8 ,26.0 ,0.0 ,-0.7 ,24.7 ,0.0 ,-1.0 ,4.6 ,1.6 ,2.11E-03,2.64E-03,""
2012/1/12 8:00,25.0 ,-0.1 ,-0.9 ,26.2 ,-0.1 ,-0.9 ,27.2 ,0.0 ,-0.6 ,25.6 ,0.0 ,-0.7 ,26.1 ,0.0 ,-0.7 ,25.9 ,-0.1 ,-0.7 ,24.6 ,-0.1 ,-1.0 ,4.6 ,1.6 ,1.98E-03,1.99E-03,""
2012/1/12 9:00,25.0 ,0.0 ,-0.8 ,26.2 ,0.0 ,-0.8 ,27.2 ,0.0 ,-0.6 ,25.6 ,0.0 ,-0.7 ,26.0 ,-0.1 ,-0.8 ,25.9 ,0.0 ,-0.7 ,24.6 ,0.0 ,-0.8 ,4.6 ,1.6 ,2.41E-03,1.82E-03,""
2012/1/12 10:00,25.1 ,0.1 ,-0.7 ,26.2 ,0.0 ,-0.8 ,27.3 ,0.1 ,-0.4 ,25.7 ,0.1 ,-0.6 ,26.1 ,0.1 ,-0.6 ,25.9 ,0.0 ,-0.7 ,24.7 ,0.1 ,-0.8 ,4.6 ,1.6 ,2.54E-03,2.33E-03,""
2012/1/12 11:00,25.1 ,0.0 ,-0.7 ,26.3 ,0.1 ,-0.7 ,27.3 ,0.0 ,-0.4 ,25.7 ,0.0 ,-0.5 ,26.2 ,0.1 ,-0.5 ,26.0 ,0.1 ,-0.5 ,24.8 ,0.1 ,-0.7 ,4.6 ,1.6 ,2.46E-03,2.48E-03,""
2012/1/12 12:00,25.2 ,0.1 ,-0.6 ,26.4 ,0.1 ,-0.6 ,27.4 ,0.1 ,-0.5 ,25.8 ,0.1 ,-0.6 ,26.2 ,0.0 ,-0.6 ,26.1 ,0.1 ,-0.5 ,24.9 ,0.1 ,-0.6 ,4.4 ,2.0 ,2.30E-03,2.47E-03,""
2012/1/12 13:00,25.1 ,-0.1 ,-0.8 ,26.3 ,-0.1 ,-0.8 ,27.3 ,-0.1 ,-0.6 ,25.8 ,0.0 ,-0.6 ,26.2 ,0.0 ,-0.6 ,26.1 ,0.0 ,-0.6 ,24.9 ,0.0 ,-0.6 ,4.4 ,2.0 ,2.20E-03,1.61E-03,""
2012/1/12 14:00,25.2 ,0.1 ,-0.7 ,26.4 ,0.1 ,-0.7 ,27.4 ,0.1 ,-0.5 ,25.8 ,0.0 ,-0.7 ,26.3 ,0.1 ,-0.5 ,26.1 ,0.0 ,-0.6 ,24.9 ,0.0 ,-0.7 ,4.4 ,2.0 ,2.43E-03,1.92E-03,""
2012/1/12 15:00,25.3 ,0.1 ,-0.7 ,26.4 ,0.0 ,-0.8 ,27.5 ,0.1 ,-0.5 ,25.9 ,0.1 ,-0.7 ,26.4 ,0.1 ,-0.5 ,26.2 ,0.1 ,-0.5 ,25.1 ,0.2 ,-0.6 ,4.4 ,2.0 ,2.29E-03,2.48E-03,""
2012/1/12 16:00,25.3 ,0.0 ,-0.7 ,26.5 ,0.1 ,-0.7 ,27.5 ,0.0 ,-0.5 ,26.0 ,0.1 ,-0.6 ,26.4 ,0.0 ,-0.5 ,26.3 ,0.1 ,-0.5 ,25.1 ,0.0 ,-0.6 ,4.4 ,2.0 ,2.60E-03,2.16E-03,""
2012/1/12 17:00,25.4 ,0.1 ,-0.5 ,26.5 ,0.0 ,-0.6 ,27.6 ,0.1 ,-0.4 ,26.0 ,0.0 ,-0.5 ,26.5 ,0.1 ,-0.4 ,26.4 ,0.1 ,-0.3 ,25.2 ,0.1 ,-0.4 ,4.4 ,2.0 ,2.49E-03,2.37E-03,""
2012/1/12 18:00,25.4 ,0.0 ,-0.5 ,26.6 ,0.1 ,-0.5 ,27.5 ,-0.1 ,-0.4 ,26.0 ,0.0 ,-0.4 ,26.5 ,0.0 ,-0.3 ,26.3 ,-0.1 ,-0.4 ,25.2 ,0.0 ,-0.4 ,4.4 ,2.0 ,2.47E-03,2.19E-03,""
2012/1/12 19:00,25.4 ,0.0 ,-0.4 ,26.6 ,0.0 ,-0.3 ,27.5 ,0.0 ,-0.3 ,26.0 ,0.0 ,-0.3 ,26.5 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.3 ,25.1 ,-0.1 ,-0.4 ,4.4 ,2.0 ,2.14E-03,2.24E-03,""
2012/1/12 20:00,25.3 ,-0.1 ,-0.4 ,26.5 ,-0.1 ,-0.4 ,27.5 ,0.0 ,-0.2 ,25.9 ,-0.1 ,-0.3 ,26.4 ,-0.1 ,-0.3 ,26.3 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,4.4 ,2.0 ,2.36E-03,2.39E-03,""
2012/1/12 21:00,25.3 ,0.0 ,-0.3 ,26.4 ,-0.1 ,-0.4 ,27.4 ,-0.1 ,-0.3 ,25.8 ,-0.1 ,-0.4 ,26.3 ,-0.1 ,-0.3 ,26.2 ,-0.1 ,-0.3 ,25.0 ,-0.1 ,-0.3 ,4.4 ,2.0 ,2.34E-03,2.20E-03,""
2012/1/12 22:00,25.2 ,-0.1 ,-0.4 ,26.4 ,0.0 ,-0.4 ,27.3 ,-0.1 ,-0.4 ,25.8 ,0.0 ,-0.3 ,26.3 ,0.0 ,-0.3 ,26.1 ,-0.1 ,-0.3 ,24.9 ,-0.1 ,-0.4 ,4.4 ,2.0 ,2.05E-03,1.96E-03,""
2012/1/12 23:00,25.1 ,-0.1 ,-0.5 ,26.4 ,0.0 ,-0.3 ,27.3 ,0.0 ,-0.3 ,25.7 ,-0.1 ,-0.4 ,26.2 ,-0.1 ,-0.3 ,26.1 ,0.0 ,-0.3 ,24.9 ,0.0 ,-0.3 ,4.4 ,2.0 ,2.44E-03,2.52E-03,""
2012/1/13 0:00,25.1 ,0.0 ,-0.4 ,26.3 ,-0.1 ,-0.4 ,27.2 ,-0.1 ,-0.4 ,25.7 ,0.0 ,-0.4 ,26.2 ,0.0 ,-0.3 ,26.0 ,-0.1 ,-0.4 ,24.8 ,-0.1 ,-0.3 ,4.4 ,2.0 ,2.27E-03,2.42E-03,""
2012/1/13 1:00,25.1 ,0.0 ,-0.3 ,26.3 ,0.0 ,-0.4 ,27.2 ,0.0 ,-0.4 ,25.7 ,0.0 ,-0.3 ,26.2 ,0.0 ,-0.3 ,26.0 ,0.0 ,-0.3 ,24.8 ,0.0 ,-0.3 ,4.4 ,2.0 ,1.89E-03,2.42E-03,""
2012/1/13 2:00,25.1 ,0.0 ,-0.3 ,26.4 ,0.1 ,-0.2 ,27.5 ,0.3 ,-0.1 ,25.9 ,0.2 ,-0.1 ,26.3 ,0.1 ,-0.1 ,26.2 ,0.2 ,-0.1 ,25.0 ,0.2 ,-0.1 ,4.4 ,2.0 ,2.23E-03,2.31E-03,""
2012/1/13 3:00,25.3 ,0.2 ,-0.1 ,26.5 ,0.1 ,-0.1 ,27.5 ,0.0 ,0.0 ,26.0 ,0.1 ,0.1 ,26.4 ,0.1 ,0.0 ,26.3 ,0.1 ,0.0 ,25.2 ,0.2 ,0.2 ,4.4 ,2.0 ,2.06E-03,1.88E-03,""
2012/1/13 4:00,25.5 ,0.2 ,0.2 ,26.6 ,0.1 ,0.1 ,27.5 ,0.0 ,0.1 ,26.1 ,0.1 ,0.2 ,26.5 ,0.1 ,0.2 ,26.4 ,0.1 ,0.2 ,25.3 ,0.1 ,0.4 ,4.4 ,2.0 ,2.13E-03,2.86E-03,""
2012/1/13 5:00,25.5 ,0.0 ,0.3 ,26.6 ,0.0 ,0.2 ,27.6 ,0.1 ,0.2 ,26.1 ,0.0 ,0.3 ,26.6 ,0.1 ,0.3 ,26.4 ,0.0 ,0.3 ,25.4 ,0.1 ,0.5 ,4.4 ,1.9 ,2.21E-03,2.32E-03,""
2012/1/13 6:00,25.5 ,0.0 ,0.3 ,26.6 ,0.0 ,0.2 ,27.6 ,0.0 ,0.3 ,26.1 ,0.0 ,0.4 ,26.5 ,-0.1 ,0.3 ,26.4 ,0.0 ,0.4 ,25.3 ,-0.1 ,0.6 ,4.4 ,1.9 ,2.05E-03,2.21E-03,""
2012/1/13 7:00,25.5 ,0.0 ,0.4 ,26.6 ,0.0 ,0.3 ,27.5 ,-0.1 ,0.3 ,26.1 ,0.0 ,0.5 ,26.5 ,0.0 ,0.4 ,26.3 ,-0.1 ,0.3 ,25.4 ,0.1 ,0.7 ,4.4 ,1.9 ,2.28E-03,2.36E-03,""
2012/1/13 8:00,25.5 ,0.0 ,0.5 ,26.6 ,0.0 ,0.4 ,27.5 ,0.0 ,0.3 ,26.0 ,-0.1 ,0.4 ,26.4 ,-0.1 ,0.3 ,26.3 ,0.0 ,0.4 ,25.3 ,-0.1 ,0.7 ,4.4 ,1.9 ,2.13E-03,2.07E-03,""
2012/1/13 9:00,25.4 ,-0.1 ,0.4 ,26.6 ,0.0 ,0.4 ,27.5 ,0.0 ,0.3 ,26.0 ,0.0 ,0.4 ,26.4 ,0.0 ,0.4 ,26.3 ,0.0 ,0.4 ,25.2 ,-0.1 ,0.6 ,4.4 ,1.9 ,2.22E-03,2.82E-03,""
2012/1/13 10:00,25.6 ,0.2 ,0.5 ,26.6 ,0.0 ,0.4 ,27.6 ,0.1 ,0.3 ,26.2 ,0.2 ,0.5 ,26.5 ,0.1 ,0.4 ,26.4 ,0.1 ,0.5 ,25.3 ,0.1 ,0.6 ,4.4 ,1.9 ,1.99E-03,2.30E-03,""
2012/1/13 11:00,25.7 ,0.1 ,0.6 ,26.8 ,0.2 ,0.5 ,27.6 ,0.0 ,0.3 ,26.2 ,0.0 ,0.5 ,26.6 ,0.1 ,0.4 ,26.4 ,0.0 ,0.4 ,25.4 ,0.1 ,0.6 ,4.4 ,1.9 ,2.21E-03,2.35E-03,""
2012/1/13 12:00,25.7 ,0.0 ,0.5 ,26.8 ,0.0 ,0.4 ,27.7 ,0.1 ,0.3 ,26.3 ,0.1 ,0.5 ,26.6 ,0.0 ,0.4 ,26.5 ,0.1 ,0.4 ,25.5 ,0.1 ,0.6 ,4.4 ,1.9 ,2.41E-03,2.04E-03,""
2012/1/13 13:00,25.8 ,0.1 ,0.7 ,26.9 ,0.1 ,0.6 ,27.7 ,0.0 ,0.4 ,26.3 ,0.0 ,0.5 ,26.6 ,0.0 ,0.4 ,26.5 ,0.0 ,0.4 ,25.5 ,0.0 ,0.6 ,4.4 ,1.9 ,2.75E-03,2.32E-03,""
2012/1/13 14:00,25.8 ,0.0 ,0.6 ,26.9 ,0.0 ,0.5 ,27.6 ,-0.1 ,0.2 ,26.3 ,0.0 ,0.5 ,26.6 ,0.0 ,0.3 ,26.5 ,0.0 ,0.4 ,25.5 ,0.0 ,0.6 ,4.4 ,1.9 ,2.18E-03,2.77E-03,""
2012/1/13 15:00,25.8 ,0.0 ,0.5 ,26.9 ,0.0 ,0.5 ,27.7 ,0.1 ,0.2 ,26.3 ,0.0 ,0.4 ,26.7 ,0.1 ,0.3 ,26.6 ,0.1 ,0.4 ,25.6 ,0.1 ,0.5 ,4.4 ,1.9 ,2.33E-03,2.11E-03,""
2012/1/13 16:00,25.9 ,0.1 ,0.6 ,27.0 ,0.1 ,0.5 ,27.9 ,0.2 ,0.4 ,26.5 ,0.2 ,0.5 ,26.9 ,0.2 ,0.5 ,26.7 ,0.1 ,0.4 ,25.7 ,0.1 ,0.6 ,4.4 ,1.9 ,2.55E-03,2.29E-03,""
2012/1/13 17:00,26.0 ,0.1 ,0.6 ,27.1 ,0.1 ,0.6 ,27.9 ,0.0 ,0.3 ,26.5 ,0.0 ,0.5 ,26.9 ,0.0 ,0.4 ,26.7 ,0.0 ,0.3 ,25.8 ,0.1 ,0.6 ,4.4 ,1.9 ,1.96E-03,2.39E-03,""
2012/1/13 18:00,25.9 ,-0.1 ,0.5 ,27.0 ,-0.1 ,0.4 ,27.8 ,-0.1 ,0.3 ,26.4 ,-0.1 ,0.4 ,26.8 ,-0.1 ,0.3 ,26.6 ,-0.1 ,0.3 ,25.7 ,-0.1 ,0.5 ,4.4 ,1.9 ,2.08E-03,2.35E-03,""
2012/1/13 19:00,25.8 ,-0.1 ,0.4 ,26.9 ,-0.1 ,0.3 ,27.7 ,-0.1 ,0.2 ,26.3 ,-0.1 ,0.3 ,26.7 ,-0.1 ,0.2 ,26.6 ,0.0 ,0.3 ,25.6 ,-0.1 ,0.5 ,4.4 ,1.9 ,2.42E-03,2.61E-03,""
2012/1/13 20:00,25.7 ,-0.1 ,0.4 ,26.8 ,-0.1 ,0.3 ,27.6 ,-0.1 ,0.1 ,26.2 ,-0.1 ,0.3 ,26.7 ,0.0 ,0.3 ,26.5 ,-0.1 ,0.2 ,25.5 ,-0.1 ,0.4 ,4.4 ,1.9 ,2.20E-03,2.64E-03,""
2012/1/13 21:00,25.6 ,-0.1 ,0.3 ,26.8 ,0.0 ,0.4 ,27.6 ,0.0 ,0.2 ,26.2 ,0.0 ,0.4 ,26.7 ,0.0 ,0.4 ,26.5 ,0.0 ,0.3 ,25.4 ,-0.1 ,0.4 ,4.4 ,1.8 ,2.24E-03,2.46E-03,""
2012/1/13 22:00,25.6 ,0.0 ,0.4 ,26.8 ,0.0 ,0.4 ,27.6 ,0.0 ,0.3 ,26.2 ,0.0 ,0.4 ,26.6 ,-0.1 ,0.3 ,26.4 ,-0.1 ,0.3 ,25.3 ,-0.1 ,0.4 ,4.4 ,1.8 ,2.26E-03,2.57E-03,""
2012/1/13 23:00,25.6 ,0.0 ,0.5 ,26.7 ,-0.1 ,0.3 ,27.6 ,0.0 ,0.3 ,26.1 ,-0.1 ,0.4 ,26.6 ,0.0 ,0.4 ,26.4 ,0.0 ,0.3 ,25.3 ,0.0 ,0.4 ,4.4 ,1.8 ,2.57E-03,2.40E-03,""
2012/1/14 0:00,25.5 ,-0.1 ,0.4 ,26.6 ,-0.1 ,0.3 ,27.4 ,-0.2 ,0.2 ,26.0 ,-0.1 ,0.3 ,26.5 ,-0.1 ,0.3 ,26.3 ,-0.1 ,0.3 ,25.2 ,-0.1 ,0.4 ,4.4 ,1.8 ,2.44E-03,2.68E-03,""
2012/1/14 1:00,25.4 ,-0.1 ,0.3 ,26.6 ,0.0 ,0.3 ,27.4 ,0.0 ,0.2 ,26.0 ,0.0 ,0.3 ,26.4 ,-0.1 ,0.2 ,26.3 ,0.0 ,0.3 ,25.1 ,-0.1 ,0.3 ,4.4 ,1.8 ,2.72E-03,2.07E-03,""
2012/1/14 2:00,25.3 ,-0.1 ,0.2 ,26.6 ,0.0 ,0.2 ,27.3 ,-0.1 ,-0.2 ,25.9 ,-0.1 ,0.0 ,26.4 ,0.0 ,0.1 ,26.2 ,-0.1 ,0.0 ,25.1 ,0.0 ,0.1 ,4.4 ,1.8 ,2.56E-03,2.24E-03,""
2012/1/14 3:00,25.3 ,0.0 ,0.0 ,26.5 ,-0.1 ,0.0 ,27.4 ,0.1 ,-0.1 ,25.9 ,0.0 ,-0.1 ,26.4 ,0.0 ,0.0 ,26.3 ,0.1 ,0.0 ,25.1 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.26E-03,2.30E-03,""
2012/1/14 4:00,25.3 ,0.0 ,-0.2 ,26.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,25.9 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.1 ,26.3 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,4.4 ,1.8 ,2.24E-03,2.43E-03,""
2012/1/14 5:00,25.3 ,0.0 ,-0.2 ,26.5 ,0.0 ,-0.1 ,27.3 ,-0.1 ,-0.3 ,25.9 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.2 ,26.2 ,-0.1 ,-0.2 ,25.1 ,0.0 ,-0.3 ,4.4 ,1.8 ,2.11E-03,2.06E-03,""
2012/1/14 6:00,25.3 ,0.0 ,-0.2 ,26.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.3 ,25.9 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,4.4 ,1.8 ,2.39E-03,2.34E-03,""
2012/1/14 7:00,25.3 ,0.0 ,-0.2 ,26.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.2 ,25.9 ,0.0 ,-0.2 ,26.3 ,-0.1 ,-0.2 ,26.2 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.3 ,4.3 ,1.8 ,2.49E-03,2.17E-03,""
2012/1/14 8:00,25.2 ,-0.1 ,-0.3 ,26.4 ,-0.1 ,-0.2 ,27.3 ,0.0 ,-0.2 ,25.8 ,-0.1 ,-0.2 ,26.3 ,0.0 ,-0.1 ,26.1 ,-0.1 ,-0.2 ,25.0 ,-0.1 ,-0.3 ,4.3 ,1.8 ,2.58E-03,2.76E-03,""
2012/1/14 9:00,25.2 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.2 ,27.3 ,0.0 ,-0.2 ,25.8 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.2 ,24.9 ,-0.1 ,-0.3 ,4.3 ,1.8 ,2.00E-03,2.52E-03,""
2012/1/14 10:00,25.2 ,0.0 ,-0.4 ,26.4 ,0.0 ,-0.2 ,27.3 ,0.0 ,-0.3 ,25.9 ,0.1 ,-0.3 ,26.4 ,0.1 ,-0.1 ,26.2 ,0.1 ,-0.2 ,25.1 ,0.2 ,-0.2 ,4.3 ,1.8 ,2.35E-03,2.08E-03,""
2012/1/14 11:00,25.3 ,0.1 ,-0.4 ,26.4 ,0.0 ,-0.4 ,27.3 ,0.0 ,-0.3 ,25.9 ,0.0 ,-0.3 ,26.3 ,-0.1 ,-0.3 ,26.2 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.3 ,4.3 ,1.8 ,2.27E-03,2.62E-03,""
2012/1/14 12:00,25.3 ,0.0 ,-0.4 ,26.4 ,0.0 ,-0.4 ,27.3 ,0.0 ,-0.4 ,25.9 ,0.0 ,-0.4 ,26.3 ,0.0 ,-0.3 ,26.2 ,0.0 ,-0.3 ,25.0 ,-0.1 ,-0.5 ,4.3 ,1.8 ,2.10E-03,2.21E-03,""
2012/1/14 13:00,25.3 ,0.0 ,-0.5 ,26.5 ,0.1 ,-0.4 ,27.3 ,0.0 ,-0.4 ,25.9 ,0.0 ,-0.4 ,26.3 ,0.0 ,-0.3 ,26.2 ,0.0 ,-0.3 ,25.1 ,0.1 ,-0.4 ,4.3 ,1.8 ,1.97E-03,2.24E-03,""
2012/1/14 14:00,25.3 ,0.0 ,-0.5 ,26.5 ,0.0 ,-0.4 ,27.3 ,0.0 ,-0.3 ,25.9 ,0.0 ,-0.4 ,26.4 ,0.1 ,-0.2 ,26.2 ,0.0 ,-0.3 ,25.1 ,0.0 ,-0.4 ,4.3 ,1.8 ,2.46E-03,2.28E-03,""
2012/1/14 15:00,25.4 ,0.1 ,-0.4 ,26.5 ,0.0 ,-0.4 ,27.4 ,0.1 ,-0.3 ,26.0 ,0.1 ,-0.3 ,26.4 ,0.0 ,-0.3 ,26.3 ,0.1 ,-0.3 ,25.2 ,0.1 ,-0.4 ,4.3 ,1.8 ,1.93E-03,2.35E-03,""
2012/1/14 16:00,25.5 ,0.1 ,-0.4 ,26.6 ,0.1 ,-0.4 ,27.4 ,0.0 ,-0.5 ,26.0 ,0.0 ,-0.5 ,26.4 ,0.0 ,-0.5 ,26.3 ,0.0 ,-0.4 ,25.2 ,0.0 ,-0.5 ,4.3 ,1.8 ,1.92E-03,2.37E-03,""
2012/1/14 17:00,25.6 ,0.1 ,-0.4 ,26.6 ,0.0 ,-0.5 ,27.5 ,0.1 ,-0.4 ,26.0 ,0.0 ,-0.5 ,26.4 ,0.0 ,-0.5 ,26.3 ,0.0 ,-0.4 ,25.2 ,0.0 ,-0.6 ,4.3 ,1.8 ,2.59E-03,2.17E-03,""
2012/1/14 18:00,25.5 ,-0.1 ,-0.4 ,26.6 ,0.0 ,-0.4 ,27.5 ,0.0 ,-0.3 ,26.0 ,0.0 ,-0.4 ,26.5 ,0.1 ,-0.3 ,26.3 ,0.0 ,-0.3 ,25.2 ,0.0 ,-0.5 ,4.3 ,1.8 ,2.09E-03,2.65E-03,""
2012/1/14 19:00,25.5 ,0.0 ,-0.3 ,26.6 ,0.0 ,-0.3 ,27.5 ,0.0 ,-0.2 ,26.1 ,0.1 ,-0.2 ,26.5 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.3 ,25.2 ,0.0 ,-0.4 ,4.3 ,1.8 ,2.50E-03,2.22E-03,""
2012/1/14 20:00,25.4 ,-0.1 ,-0.3 ,26.6 ,0.0 ,-0.2 ,27.5 ,0.0 ,-0.1 ,26.0 ,-0.1 ,-0.2 ,26.5 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.2 ,25.2 ,0.0 ,-0.3 ,4.3 ,1.8 ,2.21E-03,2.66E-03,""
2012/1/14 21:00,25.4 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.2 ,27.4 ,-0.1 ,-0.2 ,26.0 ,0.0 ,-0.2 ,26.4 ,-0.1 ,-0.3 ,26.3 ,0.0 ,-0.2 ,25.1 ,-0.1 ,-0.3 ,4.3 ,1.8 ,2.39E-03,2.15E-03,""
2012/1/14 22:00,25.3 ,-0.1 ,-0.3 ,26.5 ,-0.1 ,-0.3 ,27.4 ,0.0 ,-0.2 ,25.9 ,-0.1 ,-0.3 ,26.4 ,0.0 ,-0.2 ,26.2 ,-0.1 ,-0.2 ,25.1 ,0.0 ,-0.2 ,4.3 ,1.8 ,2.13E-03,2.78E-03,""
2012/1/14 23:00,25.3 ,0.0 ,-0.3 ,26.5 ,0.0 ,-0.2 ,27.3 ,-0.1 ,-0.3 ,25.9 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,4.3 ,1.8 ,2.39E-03,2.16E-03,""
2012/1/15 0:00,25.2 ,-0.1 ,-0.3 ,26.4 ,-0.1 ,-0.2 ,27.3 ,0.0 ,-0.1 ,25.8 ,-0.1 ,-0.2 ,26.3 ,-0.1 ,-0.2 ,26.2 ,0.0 ,-0.1 ,25.0 ,-0.1 ,-0.2 ,4.3 ,1.8 ,2.27E-03,2.44E-03,""
2012/1/15 1:00,25.2 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.2 ,27.3 ,0.0 ,-0.1 ,25.8 ,0.0 ,-0.2 ,26.4 ,0.1 ,0.0 ,26.3 ,0.1 ,0.0 ,25.0 ,0.0 ,-0.1 ,4.3 ,1.8 ,2.38E-03,2.31E-03,""
2012/1/15 2:00,25.2 ,0.0 ,-0.1 ,26.4 ,0.0 ,-0.2 ,27.3 ,0.0 ,0.0 ,25.8 ,0.0 ,-0.1 ,26.3 ,-0.1 ,-0.1 ,26.1 ,-0.2 ,-0.1 ,25.0 ,0.0 ,-0.1 ,4.3 ,1.8 ,2.55E-03,2.17E-03,""
2012/1/15 3:00,25.1 ,-0.1 ,-0.2 ,26.4 ,0.0 ,-0.1 ,27.2 ,-0.1 ,-0.2 ,25.8 ,0.0 ,-0.1 ,26.3 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.2 ,24.9 ,-0.1 ,-0.2 ,4.3 ,1.8 ,2.40E-03,2.47E-03,""
2012/1/15 4:00,25.1 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.2 ,25.8 ,0.0 ,-0.1 ,26.3 ,0.0 ,-0.1 ,26.2 ,0.1 ,-0.1 ,24.9 ,0.0 ,-0.2 ,4.3 ,1.8 ,2.21E-03,1.98E-03,""
2012/1/15 5:00,25.1 ,0.0 ,-0.2 ,26.3 ,-0.1 ,-0.2 ,27.2 ,0.0 ,-0.1 ,25.7 ,-0.1 ,-0.2 ,26.3 ,0.0 ,-0.1 ,26.1 ,-0.1 ,-0.1 ,24.9 ,0.0 ,-0.2 ,4.3 ,1.8 ,2.02E-03,1.98E-03,""
2012/1/15 6:00,25.1 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.2 ,27.1 ,-0.1 ,-0.2 ,25.7 ,0.0 ,-0.2 ,26.1 ,-0.2 ,-0.3 ,26.0 ,-0.1 ,-0.2 ,24.9 ,0.0 ,-0.2 ,4.3 ,1.8 ,2.40E-03,2.51E-03,""
2012/1/15 7:00,25.1 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.2 ,27.1 ,0.0 ,-0.2 ,25.7 ,0.0 ,-0.2 ,26.1 ,0.0 ,-0.2 ,26.0 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,4.3 ,1.8 ,2.33E-03,2.35E-03,""
2012/1/15 8:00,25.1 ,0.0 ,-0.1 ,26.3 ,0.0 ,-0.1 ,27.1 ,0.0 ,-0.2 ,25.6 ,-0.1 ,-0.2 ,26.1 ,0.0 ,-0.2 ,26.0 ,0.0 ,-0.1 ,24.8 ,-0.1 ,-0.2 ,4.3 ,1.8 ,2.80E-03,1.94E-03,""
2012/1/15 9:00,25.0 ,-0.1 ,-0.2 ,26.2 ,-0.1 ,-0.2 ,27.2 ,0.1 ,-0.1 ,25.7 ,0.1 ,-0.1 ,26.2 ,0.1 ,-0.1 ,26.0 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,4.3 ,1.7 ,2.51E-03,2.62E-03,""
2012/1/15 10:00,25.1 ,0.1 ,-0.1 ,26.3 ,0.1 ,-0.1 ,27.2 ,0.0 ,-0.1 ,25.7 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.2 ,26.0 ,0.0 ,-0.2 ,24.9 ,0.1 ,-0.2 ,4.3 ,1.7 ,1.80E-03,2.21E-03,""
2012/1/15 11:00,25.2 ,0.1 ,-0.1 ,26.4 ,0.1 ,0.0 ,27.3 ,0.1 ,0.0 ,25.9 ,0.2 ,0.0 ,26.3 ,0.1 ,0.0 ,26.1 ,0.1 ,-0.1 ,25.0 ,0.1 ,-0.1 ,4.3 ,1.7 ,2.46E-03,2.29E-03,""
2012/1/15 12:00,25.4 ,0.2 ,0.1 ,26.6 ,0.2 ,0.2 ,27.5 ,0.2 ,0.2 ,26.1 ,0.2 ,0.2 ,26.5 ,0.2 ,0.2 ,26.3 ,0.2 ,0.1 ,25.3 ,0.3 ,0.3 ,4.3 ,1.7 ,2.35E-03,2.21E-03,""
2012/1/15 13:00,25.5 ,0.1 ,0.2 ,26.6 ,0.0 ,0.1 ,27.6 ,0.1 ,0.3 ,26.1 ,0.0 ,0.2 ,26.6 ,0.1 ,0.3 ,26.4 ,0.1 ,0.2 ,25.3 ,0.0 ,0.2 ,4.3 ,1.7 ,2.32E-03,2.16E-03,""
2012/1/15 14:00,25.6 ,0.1 ,0.3 ,26.7 ,0.1 ,0.2 ,27.6 ,0.0 ,0.3 ,26.2 ,0.1 ,0.3 ,26.6 ,0.0 ,0.2 ,26.4 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,4.3 ,1.7 ,2.34E-03,2.24E-03,""
2012/1/15 15:00,25.6 ,0.0 ,0.2 ,26.7 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,26.2 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,26.5 ,0.1 ,0.2 ,25.4 ,0.1 ,0.2 ,4.3 ,1.7 ,2.05E-03,2.66E-03,""
2012/1/15 16:00,25.6 ,0.0 ,0.1 ,26.8 ,0.1 ,0.2 ,27.6 ,0.0 ,0.2 ,26.2 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,26.5 ,0.0 ,0.2 ,25.5 ,0.1 ,0.3 ,4.3 ,1.7 ,2.22E-03,2.57E-03,""
2012/1/15 17:00,25.6 ,0.0 ,0.0 ,26.8 ,0.0 ,0.2 ,27.6 ,0.0 ,0.1 ,26.2 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,26.5 ,0.0 ,0.2 ,25.5 ,0.0 ,0.3 ,4.3 ,1.6 ,2.46E-03,2.55E-03,""
2012/1/15 18:00,25.6 ,0.0 ,0.1 ,26.7 ,-0.1 ,0.1 ,27.6 ,0.0 ,0.1 ,26.2 ,0.0 ,0.2 ,26.6 ,0.0 ,0.1 ,26.4 ,-0.1 ,0.1 ,25.4 ,-0.1 ,0.2 ,4.5 ,2.0 ,2.35E-03,2.16E-03,""
2012/1/15 19:00,25.6 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,26.2 ,0.0 ,0.1 ,26.6 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.4 ,0.0 ,0.2 ,4.5 ,2.0 ,2.15E-03,2.40E-03,""
2012/1/15 20:00,25.6 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,26.2 ,0.0 ,0.2 ,26.6 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.4 ,0.0 ,0.2 ,4.5 ,2.0 ,2.29E-03,2.70E-03,""
2012/1/15 21:00,25.5 ,-0.1 ,0.1 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,26.1 ,-0.1 ,0.1 ,26.6 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,25.3 ,-0.1 ,0.2 ,4.5 ,2.0 ,2.96E-03,2.78E-03,""
2012/1/15 22:00,25.5 ,0.0 ,0.2 ,26.6 ,-0.1 ,0.1 ,27.5 ,-0.1 ,0.1 ,26.1 ,0.0 ,0.2 ,26.5 ,-0.1 ,0.1 ,26.4 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,4.5 ,2.0 ,2.42E-03,2.07E-03,""
2012/1/15 23:00,25.5 ,0.0 ,0.2 ,26.6 ,0.0 ,0.1 ,27.5 ,0.0 ,0.2 ,26.1 ,0.0 ,0.2 ,26.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,4.5 ,2.0 ,2.64E-03,2.09E-03,""
2012/1/16 0:00,25.4 ,-0.1 ,0.2 ,26.6 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,26.0 ,-0.1 ,0.2 ,26.5 ,0.0 ,0.2 ,26.3 ,-0.1 ,0.1 ,25.2 ,-0.1 ,0.2 ,4.5 ,2.0 ,2.52E-03,2.04E-03,""
2012/1/16 1:00,25.4 ,0.0 ,0.2 ,26.5 ,-0.1 ,0.1 ,27.5 ,0.0 ,0.2 ,26.0 ,0.0 ,0.2 ,26.5 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,25.2 ,0.0 ,0.2 ,4.5 ,2.0 ,1.82E-03,1.93E-03,""
2012/1/16 2:00,25.3 ,-0.1 ,0.1 ,26.5 ,0.0 ,0.1 ,27.4 ,-0.1 ,0.1 ,25.9 ,-0.1 ,0.1 ,26.4 ,-0.1 ,0.1 ,26.3 ,0.0 ,0.2 ,25.1 ,-0.1 ,0.1 ,4.5 ,2.0 ,2.64E-03,2.19E-03,""
2012/1/16 3:00,25.2 ,-0.1 ,0.1 ,26.4 ,-0.1 ,0.0 ,27.3 ,-0.1 ,0.1 ,25.9 ,0.0 ,0.1 ,26.3 ,-0.1 ,0.0 ,26.2 ,-0.1 ,0.1 ,25.1 ,0.0 ,0.2 ,4.5 ,2.0 ,2.39E-03,2.19E-03,""
2012/1/16 4:00,25.1 ,-0.1 ,0.0 ,26.3 ,-0.1 ,-0.1 ,27.2 ,-0.1 ,0.0 ,25.8 ,-0.1 ,0.0 ,26.3 ,0.0 ,0.0 ,26.1 ,-0.1 ,-0.1 ,24.9 ,-0.2 ,0.0 ,4.5 ,2.0 ,2.24E-03,1.77E-03,""
2012/1/16 5:00,25.1 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,25.8 ,0.0 ,0.1 ,26.2 ,-0.1 ,-0.1 ,26.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,4.5 ,2.0 ,2.23E-03,2.10E-03,""
2012/1/16 6:00,25.1 ,0.0 ,0.0 ,26.2 ,-0.1 ,-0.1 ,27.2 ,0.0 ,0.1 ,25.7 ,-0.1 ,0.0 ,26.2 ,0.0 ,0.1 ,26.0 ,-0.1 ,0.0 ,24.9 ,0.0 ,0.0 ,4.5 ,2.0 ,2.10E-03,2.52E-03,""
2012/1/16 7:00,25.0 ,-0.1 ,-0.1 ,26.2 ,0.0 ,-0.1 ,27.1 ,-0.1 ,0.0 ,25.6 ,-0.1 ,-0.1 ,26.1 ,-0.1 ,0.0 ,26.0 ,0.0 ,0.0 ,24.8 ,-0.1 ,-0.1 ,4.5 ,2.0 ,2.10E-03,2.59E-03,""
2012/1/16 8:00,25.0 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.1 ,27.1 ,0.0 ,0.0 ,25.6 ,0.0 ,0.0 ,26.1 ,0.0 ,0.0 ,26.0 ,0.0 ,0.0 ,24.7 ,-0.1 ,-0.1 ,4.5 ,2.0 ,2.01E-03,2.46E-03,""
2012/1/16 9:00,25.0 ,0.0 ,0.0 ,26.1 ,-0.1 ,-0.1 ,27.1 ,0.0 ,-0.1 ,25.6 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.1 ,25.9 ,-0.1 ,-0.1 ,24.8 ,0.1 ,0.0 ,4.5 ,2.0 ,2.45E-03,2.42E-03,""
2012/1/16 10:00,25.0 ,0.0 ,-0.1 ,26.2 ,0.1 ,-0.1 ,27.1 ,0.0 ,-0.1 ,25.6 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.1 ,25.9 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.2 ,4.5 ,1.9 ,2.29E-03,2.39E-03,""
2012/1/16 11:00,25.0 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.2 ,27.1 ,0.0 ,-0.2 ,25.6 ,0.0 ,-0.3 ,26.1 ,0.0 ,-0.2 ,25.9 ,0.0 ,-0.2 ,24.8 ,0.1 ,-0.2 ,4.5 ,1.9 ,2.20E-03,2.41E-03,""
2012/1/16 12:00,25.1 ,0.1 ,-0.3 ,26.3 ,0.1 ,-0.3 ,27.2 ,0.1 ,-0.3 ,25.7 ,0.1 ,-0.4 ,26.1 ,0.0 ,-0.4 ,26.0 ,0.1 ,-0.3 ,24.9 ,0.1 ,-0.4 ,4.5 ,1.9 ,2.46E-03,2.60E-03,""
2012/1/16 13:00,25.3 ,0.2 ,-0.2 ,26.5 ,0.2 ,-0.1 ,27.3 ,0.1 ,-0.3 ,25.9 ,0.2 ,-0.2 ,26.3 ,0.2 ,-0.3 ,26.1 ,0.1 ,-0.3 ,25.1 ,0.2 ,-0.2 ,4.5 ,1.9 ,2.51E-03,2.60E-03,""
2012/1/16 14:00,25.4 ,0.1 ,-0.2 ,26.6 ,0.1 ,-0.1 ,27.5 ,0.2 ,-0.1 ,26.1 ,0.2 ,-0.1 ,26.4 ,0.1 ,-0.2 ,26.3 ,0.2 ,-0.1 ,25.3 ,0.2 ,0.0 ,4.5 ,1.9 ,1.91E-03,2.64E-03,""
2012/1/16 15:00,25.6 ,0.2 ,0.0 ,26.7 ,0.1 ,0.0 ,27.6 ,0.1 ,0.0 ,26.2 ,0.1 ,0.0 ,26.5 ,0.1 ,-0.1 ,26.4 ,0.1 ,-0.1 ,25.4 ,0.1 ,0.0 ,4.5 ,1.9 ,2.75E-03,2.10E-03,""
2012/1/16 16:00,25.8 ,0.2 ,0.2 ,26.9 ,0.2 ,0.1 ,27.7 ,0.1 ,0.1 ,26.4 ,0.2 ,0.2 ,26.6 ,0.1 ,0.0 ,26.5 ,0.1 ,0.0 ,25.5 ,0.1 ,0.0 ,4.5 ,1.9 ,2.47E-03,2.55E-03,""
2012/1/16 17:00,25.9 ,0.1 ,0.3 ,27.0 ,0.1 ,0.2 ,27.8 ,0.1 ,0.2 ,26.4 ,0.0 ,0.2 ,26.7 ,0.1 ,0.1 ,26.6 ,0.1 ,0.1 ,25.7 ,0.2 ,0.2 ,4.7 ,1.9 ,1.71E-03,2.07E-03,""
2012/1/16 18:00,26.0 ,0.1 ,0.4 ,27.0 ,0.0 ,0.3 ,27.9 ,0.1 ,0.3 ,26.6 ,0.2 ,0.4 ,26.9 ,0.2 ,0.3 ,26.7 ,0.1 ,0.3 ,25.8 ,0.1 ,0.4 ,4.7 ,2.0 ,2.53E-03,1.97E-03,""
2012/1/16 19:00,26.0 ,0.0 ,0.4 ,27.1 ,0.1 ,0.4 ,28.0 ,0.1 ,0.4 ,26.6 ,0.0 ,0.4 ,26.9 ,0.0 ,0.3 ,26.8 ,0.1 ,0.4 ,25.9 ,0.1 ,0.5 ,4.7 ,2.0 ,2.15E-03,2.12E-03,""
2012/1/16 20:00,26.1 ,0.1 ,0.5 ,27.1 ,0.0 ,0.4 ,28.0 ,0.0 ,0.4 ,26.7 ,0.1 ,0.5 ,27.0 ,0.1 ,0.4 ,26.8 ,0.0 ,0.4 ,26.0 ,0.1 ,0.6 ,4.7 ,2.0 ,2.13E-03,2.45E-03,""
2012/1/16 21:00,26.2 ,0.1 ,0.7 ,27.2 ,0.1 ,0.5 ,28.0 ,0.0 ,0.4 ,26.7 ,0.0 ,0.6 ,27.0 ,0.0 ,0.4 ,26.8 ,0.0 ,0.4 ,26.0 ,0.0 ,0.7 ,4.7 ,2.0 ,2.26E-03,2.01E-03,""
2012/1/16 22:00,26.2 ,0.0 ,0.7 ,27.2 ,0.0 ,0.6 ,28.1 ,0.1 ,0.6 ,26.8 ,0.1 ,0.7 ,27.0 ,0.0 ,0.5 ,26.9 ,0.1 ,0.5 ,26.1 ,0.1 ,0.8 ,4.7 ,2.0 ,2.18E-03,2.12E-03,""
2012/1/16 23:00,26.3 ,0.1 ,0.8 ,27.2 ,0.0 ,0.6 ,28.1 ,0.0 ,0.6 ,26.8 ,0.0 ,0.7 ,27.1 ,0.1 ,0.6 ,26.9 ,0.0 ,0.5 ,26.1 ,0.0 ,0.8 ,4.7 ,1.9 ,2.31E-03,2.55E-03,""
2012/1/17 0:00,26.3 ,0.0 ,0.9 ,27.3 ,0.1 ,0.7 ,28.2 ,0.1 ,0.7 ,26.8 ,0.0 ,0.8 ,27.1 ,0.0 ,0.6 ,26.9 ,0.0 ,0.6 ,26.1 ,0.0 ,0.9 ,4.7 ,1.9 ,1.89E-03,2.15E-03,""
2012/1/17 1:00,26.3 ,0.0 ,0.9 ,27.3 ,0.0 ,0.8 ,28.2 ,0.0 ,0.7 ,26.8 ,0.0 ,0.8 ,27.1 ,0.0 ,0.6 ,27.0 ,0.1 ,0.7 ,26.2 ,0.1 ,1.0 ,4.7 ,1.9 ,2.13E-03,2.37E-03,""
2012/1/17 2:00,26.3 ,0.0 ,1.0 ,27.4 ,0.1 ,0.9 ,28.1 ,-0.1 ,0.7 ,26.8 ,0.0 ,0.9 ,27.1 ,0.0 ,0.7 ,27.0 ,0.0 ,0.7 ,26.1 ,-0.1 ,1.0 ,4.7 ,1.9 ,1.88E-03,2.39E-03,""
2012/1/17 3:00,26.3 ,0.0 ,1.1 ,27.3 ,-0.1 ,0.9 ,28.2 ,0.1 ,0.9 ,26.9 ,0.1 ,1.0 ,27.2 ,0.1 ,0.9 ,27.0 ,0.0 ,0.8 ,26.2 ,0.1 ,1.1 ,4.7 ,1.9 ,2.30E-03,2.49E-03,""
2012/1/17 4:00,26.3 ,0.0 ,1.2 ,27.4 ,0.1 ,1.1 ,28.1 ,-0.1 ,0.9 ,26.8 ,-0.1 ,1.0 ,27.1 ,-0.1 ,0.8 ,27.0 ,0.0 ,0.9 ,26.2 ,0.0 ,1.3 ,4.7 ,1.9 ,2.41E-03,2.22E-03,""
2012/1/17 5:00,26.3 ,0.0 ,1.2 ,27.4 ,0.0 ,1.1 ,28.1 ,0.0 ,0.9 ,26.9 ,0.1 ,1.1 ,27.1 ,0.0 ,0.9 ,27.0 ,0.0 ,0.9 ,26.2 ,0.0 ,1.3 ,4.7 ,1.9 ,2.17E-03,2.10E-03,""
2012/1/17 6:00,26.3 ,0.0 ,1.2 ,27.4 ,0.0 ,1.2 ,28.1 ,0.0 ,0.9 ,26.8 ,-0.1 ,1.1 ,27.1 ,0.0 ,0.9 ,27.0 ,0.0 ,1.0 ,26.2 ,0.0 ,1.3 ,4.7 ,1.9 ,2.22E-03,2.10E-03,""
2012/1/17 7:00,26.3 ,0.0 ,1.3 ,27.4 ,0.0 ,1.2 ,28.1 ,0.0 ,1.0 ,26.8 ,0.0 ,1.2 ,27.1 ,0.0 ,1.0 ,26.9 ,-0.1 ,0.9 ,26.1 ,-0.1 ,1.3 ,4.7 ,1.8 ,2.29E-03,1.93E-03,""
2012/1/17 8:00,26.3 ,0.0 ,1.3 ,27.4 ,0.0 ,1.2 ,28.1 ,0.0 ,1.0 ,26.8 ,0.0 ,1.2 ,27.1 ,0.0 ,1.0 ,26.9 ,0.0 ,0.9 ,26.1 ,0.0 ,1.4 ,4.7 ,1.8 ,2.27E-03,2.72E-03,""
2012/1/17 9:00,26.3 ,0.0 ,1.3 ,27.4 ,0.0 ,1.3 ,28.1 ,0.0 ,1.0 ,26.8 ,0.0 ,1.2 ,27.1 ,0.0 ,1.0 ,27.0 ,0.1 ,1.1 ,26.2 ,0.1 ,1.4 ,4.7 ,1.8 ,2.20E-03,2.20E-03,""
2012/1/17 10:00,26.3 ,0.0 ,1.3 ,27.4 ,0.0 ,1.2 ,28.2 ,0.1 ,1.1 ,26.9 ,0.1 ,1.3 ,27.2 ,0.1 ,1.1 ,27.0 ,0.0 ,1.1 ,26.3 ,0.1 ,1.6 ,4.7 ,1.8 ,2.33E-03,2.21E-03,""
2012/1/17 11:00,26.4 ,0.1 ,1.4 ,27.4 ,0.0 ,1.2 ,28.2 ,0.0 ,1.1 ,26.9 ,0.0 ,1.3 ,27.2 ,0.0 ,1.1 ,27.1 ,0.1 ,1.2 ,26.4 ,0.1 ,1.6 ,4.7 ,1.8 ,2.46E-03,2.41E-03,""
2012/1/17 12:00,26.4 ,0.0 ,1.3 ,27.5 ,0.1 ,1.2 ,28.3 ,0.1 ,1.1 ,27.0 ,0.1 ,1.3 ,27.2 ,0.0 ,1.1 ,27.1 ,0.0 ,1.1 ,26.3 ,-0.1 ,1.4 ,4.7 ,1.8 ,2.36E-03,2.12E-03,""
2012/1/17 13:00,26.4 ,0.0 ,1.1 ,27.5 ,0.0 ,1.0 ,28.3 ,0.0 ,1.0 ,27.0 ,0.0 ,1.1 ,27.3 ,0.1 ,1.0 ,27.1 ,0.0 ,1.0 ,26.3 ,0.0 ,1.2 ,4.7 ,1.8 ,2.51E-03,2.29E-03,""
2012/1/17 14:00,26.5 ,0.1 ,1.1 ,27.5 ,0.0 ,0.9 ,28.3 ,0.0 ,0.8 ,27.0 ,0.0 ,0.9 ,27.3 ,0.0 ,0.9 ,27.2 ,0.1 ,0.9 ,26.4 ,0.1 ,1.1 ,4.7 ,1.8 ,2.51E-03,2.45E-03,""
2012/1/17 15:00,26.5 ,0.0 ,0.9 ,27.6 ,0.1 ,0.9 ,28.3 ,0.0 ,0.7 ,27.1 ,0.1 ,0.9 ,27.3 ,0.0 ,0.8 ,27.2 ,0.0 ,0.8 ,26.4 ,0.0 ,1.0 ,4.7 ,1.8 ,2.36E-03,2.79E-03,""
2012/1/17 16:00,26.6 ,0.1 ,0.8 ,27.6 ,0.0 ,0.7 ,28.3 ,0.0 ,0.6 ,27.1 ,0.0 ,0.7 ,27.3 ,0.0 ,0.7 ,27.2 ,0.0 ,0.7 ,26.4 ,0.0 ,0.9 ,4.7 ,1.8 ,2.38E-03,2.25E-03,""
2012/1/17 17:00,26.5 ,-0.1 ,0.6 ,27.6 ,0.0 ,0.6 ,28.3 ,0.0 ,0.5 ,27.1 ,0.0 ,0.7 ,27.3 ,0.0 ,0.6 ,27.2 ,0.0 ,0.6 ,26.4 ,0.0 ,0.7 ,4.7 ,1.8 ,2.20E-03,1.97E-03,""
2012/1/17 18:00,26.6 ,0.1 ,0.6 ,27.7 ,0.1 ,0.7 ,28.4 ,0.1 ,0.5 ,27.1 ,0.0 ,0.5 ,27.4 ,0.1 ,0.5 ,27.2 ,0.0 ,0.5 ,26.5 ,0.1 ,0.7 ,4.7 ,1.8 ,2.10E-03,2.09E-03,""
2012/1/17 19:00,26.6 ,0.0 ,0.6 ,27.6 ,-0.1 ,0.5 ,28.4 ,0.0 ,0.4 ,27.1 ,0.0 ,0.5 ,27.4 ,0.0 ,0.5 ,27.2 ,0.0 ,0.4 ,26.5 ,0.0 ,0.6 ,4.7 ,1.8 ,2.50E-03,1.97E-03,""
2012/1/17 20:00,26.6 ,0.0 ,0.5 ,27.6 ,0.0 ,0.5 ,28.4 ,0.0 ,0.4 ,27.2 ,0.1 ,0.5 ,27.4 ,0.0 ,0.4 ,27.3 ,0.1 ,0.5 ,26.5 ,0.0 ,0.5 ,4.8 ,1.8 ,2.39E-03,2.53E-03,""
2012/1/17 21:00,26.6 ,0.0 ,0.4 ,27.6 ,0.0 ,0.4 ,28.4 ,0.0 ,0.4 ,27.2 ,0.0 ,0.5 ,27.4 ,0.0 ,0.4 ,27.3 ,0.0 ,0.5 ,26.6 ,0.1 ,0.6 ,4.8 ,1.8 ,2.84E-03,2.28E-03,""
2012/1/17 22:00,26.6 ,0.0 ,0.4 ,27.6 ,0.0 ,0.4 ,28.4 ,0.0 ,0.3 ,27.1 ,-0.1 ,0.3 ,27.4 ,0.0 ,0.4 ,27.3 ,0.0 ,0.4 ,26.5 ,-0.1 ,0.4 ,4.8 ,1.8 ,2.33E-03,2.47E-03,""
2012/1/17 23:00,26.6 ,0.0 ,0.3 ,27.7 ,0.1 ,0.5 ,28.4 ,0.0 ,0.3 ,27.1 ,0.0 ,0.3 ,27.4 ,0.0 ,0.3 ,27.2 ,-0.1 ,0.3 ,26.5 ,0.0 ,0.4 ,4.8 ,1.8 ,2.31E-03,2.39E-03,""
2012/1/18 0:00,26.6 ,0.0 ,0.3 ,27.6 ,-0.1 ,0.3 ,28.4 ,0.0 ,0.2 ,27.1 ,0.0 ,0.3 ,27.3 ,-0.1 ,0.2 ,27.2 ,0.0 ,0.3 ,26.4 ,-0.1 ,0.3 ,4.8 ,1.8 ,2.19E-03,2.20E-03,""
2012/1/18 1:00,26.5 ,-0.1 ,0.2 ,27.6 ,0.0 ,0.3 ,28.4 ,0.0 ,0.2 ,27.0 ,-0.1 ,0.2 ,27.3 ,0.0 ,0.2 ,27.2 ,0.0 ,0.2 ,26.4 ,0.0 ,0.2 ,4.8 ,1.8 ,2.33E-03,2.53E-03,""
2012/1/18 2:00,26.5 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,28.3 ,-0.1 ,0.2 ,27.1 ,0.1 ,0.3 ,27.3 ,0.0 ,0.2 ,27.2 ,0.0 ,0.2 ,26.4 ,0.0 ,0.3 ,4.8 ,1.8 ,2.11E-03,2.29E-03,""
2012/1/18 3:00,26.5 ,0.0 ,0.2 ,27.6 ,0.0 ,0.3 ,28.3 ,0.0 ,0.1 ,27.0 ,-0.1 ,0.1 ,27.3 ,0.0 ,0.1 ,27.1 ,-0.1 ,0.1 ,26.4 ,0.0 ,0.2 ,4.8 ,1.8 ,2.17E-03,2.33E-03,""
2012/1/18 4:00,26.4 ,-0.1 ,0.1 ,27.6 ,0.0 ,0.2 ,28.3 ,0.0 ,0.2 ,27.0 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,27.1 ,0.0 ,0.1 ,26.4 ,0.0 ,0.2 ,4.8 ,1.8 ,2.28E-03,2.86E-03,""
2012/1/18 5:00,26.5 ,0.1 ,0.2 ,27.6 ,0.0 ,0.2 ,28.3 ,0.0 ,0.2 ,27.1 ,0.1 ,0.2 ,27.2 ,-0.1 ,0.1 ,27.1 ,0.0 ,0.1 ,26.4 ,0.0 ,0.2 ,4.8 ,1.8 ,2.30E-03,2.04E-03,""
