,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/1/18 6:00,26.4 ,-0.1 ,0.1 ,27.6 ,0.0 ,0.2 ,28.3 ,0.0 ,0.2 ,27.0 ,-0.1 ,0.2 ,27.2 ,0.0 ,0.1 ,27.1 ,0.0 ,0.1 ,26.3 ,-0.1 ,0.1 ,4.8 ,1.8 ,2.19E-03,2.27E-03,""
2012/1/18 7:00,26.4 ,0.0 ,0.1 ,27.5 ,-0.1 ,0.1 ,28.2 ,-0.1 ,0.1 ,26.9 ,-0.1 ,0.1 ,27.3 ,0.1 ,0.2 ,27.1 ,0.0 ,0.2 ,26.3 ,0.0 ,0.2 ,4.8 ,1.8 ,2.04E-03,2.22E-03,""
2012/1/18 8:00,26.4 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,28.3 ,0.1 ,0.2 ,27.0 ,0.1 ,0.2 ,27.2 ,-0.1 ,0.1 ,27.1 ,0.0 ,0.2 ,26.3 ,0.0 ,0.2 ,4.8 ,1.7 ,2.09E-03,1.81E-03,""
2012/1/18 9:00,26.4 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,28.3 ,0.0 ,0.2 ,27.0 ,0.0 ,0.2 ,27.2 ,0.0 ,0.1 ,27.1 ,0.0 ,0.1 ,26.3 ,0.0 ,0.1 ,4.8 ,1.7 ,2.62E-03,2.38E-03,""
2012/1/18 10:00,26.4 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,27.0 ,0.0 ,0.1 ,27.3 ,0.1 ,0.1 ,27.1 ,0.0 ,0.1 ,26.4 ,0.1 ,0.1 ,4.5 ,2.0 ,2.34E-03,1.81E-03,""
2012/1/18 11:00,26.5 ,0.1 ,0.1 ,27.6 ,0.1 ,0.2 ,28.3 ,0.0 ,0.1 ,27.0 ,0.0 ,0.1 ,27.2 ,-0.1 ,0.0 ,27.1 ,0.0 ,0.0 ,26.4 ,0.0 ,0.0 ,4.5 ,2.0 ,2.36E-03,2.61E-03,""
2012/1/18 12:00,26.5 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,28.4 ,0.1 ,0.1 ,27.1 ,0.1 ,0.1 ,27.3 ,0.1 ,0.1 ,27.2 ,0.1 ,0.1 ,26.4 ,0.0 ,0.1 ,4.5 ,2.0 ,2.39E-03,2.55E-03,""
2012/1/18 13:00,26.5 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,27.1 ,0.0 ,0.1 ,27.2 ,-0.1 ,-0.1 ,27.2 ,0.0 ,0.1 ,26.5 ,0.1 ,0.2 ,4.5 ,2.0 ,2.46E-03,2.55E-03,""
2012/1/18 14:00,26.6 ,0.1 ,0.1 ,27.6 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,27.1 ,0.0 ,0.1 ,27.2 ,0.0 ,-0.1 ,27.1 ,-0.1 ,-0.1 ,26.4 ,-0.1 ,0.0 ,4.5 ,2.0 ,2.16E-03,2.67E-03,""
2012/1/18 15:00,26.6 ,0.0 ,0.1 ,27.6 ,0.0 ,0.0 ,28.3 ,-0.1 ,0.0 ,27.0 ,-0.1 ,-0.1 ,27.2 ,0.0 ,-0.1 ,27.1 ,0.0 ,-0.1 ,26.4 ,0.0 ,0.0 ,4.5 ,2.0 ,1.92E-03,2.50E-03,""
2012/1/18 16:00,26.6 ,0.0 ,0.0 ,27.6 ,0.0 ,0.0 ,28.4 ,0.1 ,0.1 ,27.1 ,0.1 ,0.0 ,27.3 ,0.1 ,0.0 ,27.2 ,0.1 ,0.0 ,26.5 ,0.1 ,0.1 ,4.5 ,2.0 ,2.26E-03,2.63E-03,""
2012/1/18 17:00,26.7 ,0.1 ,0.2 ,27.7 ,0.1 ,0.1 ,28.4 ,0.0 ,0.1 ,27.1 ,0.0 ,0.0 ,27.3 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,26.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.34E-03,2.26E-03,""
2012/1/18 18:00,26.7 ,0.0 ,0.1 ,27.7 ,0.0 ,0.0 ,28.4 ,0.0 ,0.0 ,27.1 ,0.0 ,0.0 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,0.0 ,26.5 ,0.0 ,0.0 ,4.5 ,2.0 ,2.28E-03,2.46E-03,""
2012/1/18 19:00,26.7 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,28.4 ,0.0 ,0.0 ,27.1 ,0.0 ,0.0 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,0.0 ,26.6 ,0.1 ,0.1 ,4.5 ,2.0 ,2.35E-03,2.30E-03,""
2012/1/18 20:00,26.7 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,28.4 ,0.0 ,0.0 ,27.1 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.5 ,-0.1 ,0.0 ,4.5 ,2.0 ,2.10E-03,2.37E-03,""
2012/1/18 21:00,26.8 ,0.1 ,0.2 ,27.7 ,0.0 ,0.1 ,28.4 ,0.0 ,0.0 ,27.1 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.6 ,0.1 ,0.0 ,4.5 ,2.0 ,2.24E-03,2.65E-03,""
2012/1/18 22:00,26.8 ,0.0 ,0.2 ,27.8 ,0.1 ,0.2 ,28.4 ,0.0 ,0.0 ,27.2 ,0.1 ,0.1 ,27.4 ,0.1 ,0.0 ,27.2 ,0.0 ,-0.1 ,26.6 ,0.0 ,0.1 ,4.5 ,2.0 ,2.23E-03,2.29E-03,""
2012/1/18 23:00,26.8 ,0.0 ,0.2 ,27.8 ,0.0 ,0.1 ,28.4 ,0.0 ,0.0 ,27.1 ,-0.1 ,0.0 ,27.4 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,26.6 ,0.0 ,0.1 ,4.5 ,2.0 ,2.36E-03,2.27E-03,""
2012/1/19 0:00,26.8 ,0.0 ,0.2 ,27.7 ,-0.1 ,0.1 ,28.4 ,0.0 ,0.0 ,27.2 ,0.1 ,0.1 ,27.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.0 ,26.6 ,0.0 ,0.2 ,4.5 ,2.0 ,2.55E-03,2.25E-03,""
2012/1/19 1:00,26.8 ,0.0 ,0.3 ,27.8 ,0.1 ,0.2 ,28.5 ,0.1 ,0.1 ,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,27.3 ,0.1 ,0.1 ,26.6 ,0.0 ,0.2 ,4.5 ,2.0 ,2.51E-03,2.30E-03,""
2012/1/19 2:00,26.8 ,0.0 ,0.3 ,27.8 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,27.3 ,0.0 ,0.1 ,26.6 ,0.0 ,0.2 ,4.5 ,2.0 ,2.30E-03,2.45E-03,""
2012/1/19 3:00,26.8 ,0.0 ,0.3 ,27.8 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,4.5 ,2.0 ,1.89E-03,1.85E-03,""
2012/1/19 4:00,26.8 ,0.0 ,0.4 ,27.8 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,4.5 ,2.0 ,2.21E-03,2.20E-03,""
2012/1/19 5:00,26.8 ,0.0 ,0.3 ,27.8 ,0.0 ,0.2 ,28.4 ,-0.1 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,4.5 ,2.0 ,1.95E-03,1.92E-03,""
2012/1/19 6:00,26.8 ,0.0 ,0.4 ,27.8 ,0.0 ,0.2 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,26.6 ,0.0 ,0.3 ,4.5 ,2.0 ,2.19E-03,2.56E-03,""
2012/1/19 7:00,26.8 ,0.0 ,0.4 ,27.7 ,-0.1 ,0.2 ,28.4 ,0.0 ,0.2 ,27.2 ,0.0 ,0.3 ,27.4 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,26.6 ,0.0 ,0.3 ,4.5 ,2.0 ,2.37E-03,2.32E-03,""
2012/1/19 8:00,26.8 ,0.0 ,0.4 ,27.8 ,0.1 ,0.3 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,26.6 ,0.0 ,0.3 ,4.5 ,2.0 ,2.06E-03,2.25E-03,""
2012/1/19 9:00,26.8 ,0.0 ,0.4 ,27.7 ,-0.1 ,0.2 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,26.6 ,0.0 ,0.3 ,4.5 ,1.9 ,2.09E-03,2.58E-03,""
2012/1/19 10:00,26.8 ,0.0 ,0.4 ,27.7 ,0.0 ,0.2 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,4.5 ,1.9 ,2.38E-03,2.41E-03,""
2012/1/19 11:00,26.8 ,0.0 ,0.3 ,27.8 ,0.1 ,0.2 ,28.5 ,0.1 ,0.2 ,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,4.5 ,1.9 ,2.27E-03,2.49E-03,""
2012/1/19 12:00,26.8 ,0.0 ,0.3 ,27.8 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,27.3 ,0.0 ,0.1 ,26.6 ,0.0 ,0.2 ,4.5 ,1.9 ,2.17E-03,2.57E-03,""
2012/1/19 13:00,26.8 ,0.0 ,0.3 ,27.8 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.1 ,26.7 ,0.1 ,0.2 ,4.5 ,1.9 ,2.54E-03,2.45E-03,""
2012/1/19 14:00,26.9 ,0.1 ,0.3 ,27.8 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,27.3 ,0.1 ,0.2 ,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,26.7 ,0.0 ,0.3 ,4.5 ,1.9 ,2.44E-03,2.32E-03,""
2012/1/19 15:00,26.9 ,0.0 ,0.3 ,27.8 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,27.3 ,0.0 ,0.3 ,27.5 ,0.1 ,0.3 ,27.3 ,0.0 ,0.2 ,26.7 ,0.0 ,0.3 ,4.5 ,1.9 ,2.64E-03,2.02E-03,""
2012/1/19 16:00,26.9 ,0.0 ,0.3 ,27.8 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,27.4 ,0.1 ,0.2 ,26.7 ,0.0 ,0.2 ,4.5 ,1.9 ,2.26E-03,2.23E-03,""
2012/1/19 17:00,26.9 ,0.0 ,0.2 ,27.8 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,26.7 ,0.0 ,0.2 ,4.5 ,1.9 ,2.19E-03,2.45E-03,""
2012/1/19 18:00,26.9 ,0.0 ,0.2 ,27.8 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,26.7 ,0.0 ,0.2 ,4.5 ,1.9 ,1.64E-03,2.19E-03,""
2012/1/19 19:00,26.9 ,0.0 ,0.2 ,28.0 ,0.2 ,0.3 ,28.5 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,4.5 ,1.9 ,2.13E-03,2.48E-03,""
2012/1/19 20:00,26.9 ,0.0 ,0.2 ,28.0 ,0.0 ,0.3 ,28.5 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,26.8 ,0.1 ,0.3 ,4.5 ,1.9 ,2.45E-03,2.24E-03,""
2012/1/19 21:00,26.9 ,0.0 ,0.1 ,27.9 ,-0.1 ,0.2 ,28.6 ,0.1 ,0.2 ,27.3 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.47E-03,1.76E-03,""
2012/1/19 22:00,27.0 ,0.1 ,0.2 ,28.0 ,0.1 ,0.2 ,28.5 ,-0.1 ,0.1 ,27.4 ,0.1 ,0.2 ,27.6 ,0.1 ,0.2 ,27.4 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.25E-03,2.67E-03,""
2012/1/19 23:00,27.0 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,28.6 ,0.1 ,0.2 ,27.4 ,0.0 ,0.3 ,27.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.25E-03,2.34E-03,""
2012/1/20 0:00,27.0 ,0.0 ,0.2 ,27.9 ,-0.1 ,0.2 ,28.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,1.77E-03,2.49E-03,""
2012/1/20 1:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.5 ,0.1 ,0.2 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.18E-03,2.34E-03,""
2012/1/20 2:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.65E-03,2.29E-03,""
2012/1/20 3:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.1 ,28.7 ,0.1 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.4 ,-0.1 ,0.1 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.26E-03,2.70E-03,""
2012/1/20 4:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.1 ,28.6 ,-0.1 ,0.1 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.5 ,0.1 ,0.2 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.05E-03,2.60E-03,""
2012/1/20 5:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.1 ,28.7 ,0.1 ,0.3 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.62E-03,2.41E-03,""
2012/1/20 6:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.1 ,28.6 ,-0.1 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.17E-03,2.36E-03,""
2012/1/20 7:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,28.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.10E-03,2.58E-03,""
2012/1/20 8:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.1 ,28.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.4 ,-0.1 ,0.1 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.41E-03,2.53E-03,""
2012/1/20 9:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,28.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,1.99E-03,2.22E-03,""
2012/1/20 10:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,28.5 ,-0.1 ,0.1 ,27.3 ,-0.1 ,0.1 ,27.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.22E-03,2.45E-03,""
2012/1/20 11:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.1 ,28.5 ,0.0 ,0.0 ,27.4 ,0.1 ,0.2 ,27.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.33E-03,2.46E-03,""
2012/1/20 12:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.1 ,28.5 ,0.0 ,0.0 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.5 ,0.1 ,0.2 ,26.8 ,0.0 ,0.2 ,4.5 ,1.9 ,2.30E-03,2.77E-03,""
2012/1/20 13:00,27.0 ,0.0 ,0.2 ,27.9 ,0.0 ,0.1 ,28.6 ,0.1 ,0.1 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,26.8 ,0.0 ,0.1 ,4.5 ,1.9 ,2.15E-03,2.37E-03,""
2012/1/20 14:00,27.0 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,26.8 ,0.0 ,0.1 ,4.5 ,1.9 ,2.38E-03,2.26E-03,""
2012/1/20 15:00,27.0 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,27.5 ,0.0 ,0.2 ,26.8 ,0.0 ,0.1 ,4.4 ,1.9 ,2.18E-03,2.95E-03,""
2012/1/20 16:00,27.0 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,26.8 ,0.0 ,0.1 ,4.4 ,1.9 ,2.18E-03,2.26E-03,""
2012/1/20 17:00,27.0 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,28.5 ,-0.1 ,0.0 ,27.4 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,26.8 ,0.0 ,0.1 ,4.4 ,1.9 ,2.48E-03,2.24E-03,""
2012/1/20 18:00,27.0 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,28.5 ,0.0 ,0.0 ,27.4 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,26.8 ,0.0 ,0.1 ,4.4 ,1.9 ,2.75E-03,2.30E-03,""
2012/1/20 19:00,26.9 ,-0.1 ,0.0 ,27.9 ,0.0 ,-0.1 ,28.5 ,0.0 ,0.0 ,27.4 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,27.4 ,-0.1 ,0.0 ,26.8 ,0.0 ,0.1 ,4.5 ,1.9 ,2.34E-03,2.22E-03,""
2012/1/20 20:00,26.9 ,0.0 ,0.0 ,27.9 ,0.0 ,-0.1 ,28.5 ,0.0 ,0.0 ,27.3 ,-0.1 ,0.0 ,27.6 ,0.0 ,0.1 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.9 ,2.51E-03,2.87E-03,""
2012/1/20 21:00,27.0 ,0.1 ,0.1 ,27.9 ,0.0 ,0.0 ,28.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,0.0 ,27.5 ,-0.1 ,0.0 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.9 ,2.30E-03,1.96E-03,""
2012/1/20 22:00,27.0 ,0.0 ,0.0 ,27.9 ,0.0 ,-0.1 ,28.5 ,0.0 ,0.0 ,27.4 ,0.1 ,0.0 ,27.6 ,0.1 ,0.0 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.15E-03,1.79E-03,""
2012/1/20 23:00,27.0 ,0.0 ,0.0 ,27.9 ,0.0 ,-0.1 ,28.6 ,0.1 ,0.0 ,27.4 ,0.0 ,0.0 ,27.6 ,0.0 ,0.0 ,27.5 ,0.1 ,0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.09E-03,2.30E-03,""
2012/1/21 0:00,27.0 ,0.0 ,0.0 ,27.9 ,0.0 ,0.0 ,28.6 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.6 ,0.0 ,0.0 ,27.4 ,-0.1 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.27E-03,2.06E-03,""
2012/1/21 1:00,27.0 ,0.0 ,0.0 ,27.9 ,0.0 ,0.0 ,28.5 ,-0.1 ,-0.1 ,27.4 ,0.0 ,0.0 ,27.6 ,0.0 ,0.0 ,27.5 ,0.1 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,1.94E-03,2.21E-03,""
2012/1/21 2:00,27.0 ,0.0 ,0.0 ,27.9 ,0.0 ,0.0 ,28.6 ,0.1 ,0.0 ,27.4 ,0.0 ,0.0 ,27.6 ,0.0 ,0.0 ,27.5 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.38E-03,2.61E-03,""
2012/1/21 3:00,27.0 ,0.0 ,0.0 ,27.9 ,0.0 ,0.0 ,28.5 ,-0.1 ,-0.2 ,27.4 ,0.0 ,0.0 ,27.6 ,0.0 ,0.0 ,27.4 ,-0.1 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.01E-03,1.86E-03,""
2012/1/21 4:00,27.0 ,0.0 ,0.0 ,27.8 ,-0.1 ,-0.1 ,28.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,0.0 ,27.6 ,0.0 ,0.0 ,27.5 ,0.1 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.20E-03,2.20E-03,""
2012/1/21 5:00,27.0 ,0.0 ,0.0 ,27.8 ,0.0 ,-0.1 ,28.5 ,0.0 ,-0.2 ,27.3 ,-0.1 ,-0.1 ,27.6 ,0.0 ,0.0 ,27.4 ,-0.1 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.04E-03,2.20E-03,""
2012/1/21 6:00,27.0 ,0.0 ,0.0 ,27.8 ,0.0 ,-0.1 ,28.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.6 ,0.0 ,0.0 ,27.4 ,0.0 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.23E-03,2.42E-03,""
2012/1/21 7:00,27.0 ,0.0 ,0.0 ,27.9 ,0.1 ,0.0 ,28.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.5 ,-0.1 ,-0.1 ,27.4 ,0.0 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.27E-03,2.23E-03,""
2012/1/21 8:00,27.0 ,0.0 ,0.0 ,27.9 ,0.0 ,0.0 ,28.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.40E-03,2.41E-03,""
2012/1/21 9:00,27.0 ,0.0 ,0.0 ,27.9 ,0.0 ,0.0 ,28.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.70E-03,2.51E-03,""
2012/1/21 10:00,27.0 ,0.0 ,0.0 ,27.9 ,0.0 ,0.0 ,28.5 ,0.0 ,0.0 ,27.3 ,0.0 ,0.0 ,27.6 ,0.1 ,0.0 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.15E-03,1.96E-03,""
2012/1/21 11:00,27.0 ,0.0 ,0.0 ,27.8 ,-0.1 ,-0.1 ,28.5 ,0.0 ,0.0 ,27.3 ,0.0 ,-0.1 ,27.5 ,-0.1 ,-0.1 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,1.94E-03,2.43E-03,""
2012/1/21 12:00,27.0 ,0.0 ,0.0 ,27.8 ,0.0 ,-0.1 ,28.5 ,0.0 ,0.0 ,27.3 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.29E-03,2.93E-03,""
2012/1/21 13:00,27.0 ,0.0 ,0.0 ,27.8 ,0.0 ,-0.1 ,28.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.22E-03,2.49E-03,""
2012/1/21 14:00,27.0 ,0.0 ,0.0 ,27.9 ,0.1 ,0.0 ,28.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.24E-03,2.25E-03,""
2012/1/21 15:00,27.0 ,0.0 ,0.0 ,27.9 ,0.0 ,0.0 ,28.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.31E-03,2.49E-03,""
2012/1/21 16:00,27.0 ,0.0 ,0.0 ,27.9 ,0.0 ,0.0 ,28.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.6 ,0.1 ,0.0 ,27.4 ,0.0 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.18E-03,2.32E-03,""
2012/1/21 17:00,27.0 ,0.0 ,0.0 ,27.8 ,-0.1 ,-0.1 ,28.5 ,0.0 ,0.0 ,27.3 ,0.0 ,-0.1 ,27.5 ,-0.1 ,-0.1 ,27.4 ,0.0 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.20E-03,2.25E-03,""
2012/1/21 18:00,27.0 ,0.0 ,0.0 ,27.9 ,0.1 ,0.0 ,28.5 ,0.0 ,0.0 ,27.3 ,0.0 ,-0.1 ,27.6 ,0.1 ,0.0 ,27.4 ,0.0 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.37E-03,2.17E-03,""
2012/1/21 19:00,27.0 ,0.0 ,0.1 ,27.9 ,0.0 ,0.0 ,28.5 ,0.0 ,0.0 ,27.4 ,0.1 ,0.0 ,27.5 ,-0.1 ,-0.1 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.43E-03,2.17E-03,""
2012/1/21 20:00,27.0 ,0.0 ,0.1 ,27.8 ,-0.1 ,-0.1 ,28.5 ,0.0 ,0.0 ,27.4 ,0.0 ,0.1 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.36E-03,1.85E-03,""
2012/1/21 21:00,27.0 ,0.0 ,0.0 ,27.8 ,0.0 ,-0.1 ,28.5 ,0.0 ,0.0 ,27.4 ,0.0 ,0.1 ,27.5 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,1.96E-03,2.23E-03,""
2012/1/21 22:00,27.0 ,0.0 ,0.0 ,27.8 ,0.0 ,-0.1 ,28.5 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.11E-03,2.27E-03,""
2012/1/21 23:00,27.0 ,0.0 ,0.0 ,27.8 ,0.0 ,-0.1 ,28.5 ,0.0 ,-0.1 ,27.3 ,-0.1 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.23E-03,1.97E-03,""
2012/1/22 0:00,27.0 ,0.0 ,0.0 ,27.8 ,0.0 ,-0.1 ,28.5 ,0.0 ,-0.1 ,27.4 ,0.1 ,0.0 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,0.0 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.37E-03,2.47E-03,""
2012/1/22 1:00,26.9 ,-0.1 ,-0.1 ,27.8 ,0.0 ,-0.1 ,28.5 ,0.0 ,0.0 ,27.3 ,-0.1 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,26.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.31E-03,2.07E-03,""
2012/1/22 2:00,26.9 ,0.0 ,-0.1 ,27.8 ,0.0 ,-0.1 ,28.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,26.7 ,-0.1 ,-0.1 ,4.5 ,1.8 ,2.05E-03,2.20E-03,""
2012/1/22 3:00,26.9 ,0.0 ,-0.1 ,27.8 ,0.0 ,-0.1 ,28.4 ,-0.1 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.4 ,0.0 ,0.0 ,26.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.05E-03,2.55E-03,""
2012/1/22 4:00,26.9 ,0.0 ,-0.1 ,27.7 ,-0.1 ,-0.1 ,28.4 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,27.3 ,-0.1 ,-0.2 ,26.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.57E-03,2.32E-03,""
2012/1/22 5:00,26.8 ,-0.1 ,-0.2 ,27.7 ,0.0 ,-0.1 ,28.4 ,0.0 ,-0.1 ,27.3 ,0.0 ,0.0 ,27.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,26.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.14E-03,2.57E-03,""
2012/1/22 6:00,26.9 ,0.1 ,-0.1 ,27.7 ,0.0 ,-0.1 ,28.4 ,0.0 ,-0.1 ,27.3 ,0.0 ,0.0 ,27.5 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,26.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.14E-03,2.34E-03,""
2012/1/22 7:00,26.8 ,-0.1 ,-0.2 ,27.7 ,0.0 ,-0.2 ,28.4 ,0.0 ,-0.1 ,27.2 ,-0.1 ,-0.1 ,27.4 ,-0.1 ,-0.1 ,27.3 ,0.0 ,-0.1 ,26.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.36E-03,2.22E-03,""
2012/1/22 8:00,26.8 ,0.0 ,-0.2 ,27.7 ,0.0 ,-0.2 ,28.3 ,-0.1 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,26.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.44E-03,2.35E-03,""
2012/1/22 9:00,26.9 ,0.1 ,-0.1 ,27.7 ,0.0 ,-0.2 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,26.6 ,-0.1 ,-0.2 ,4.5 ,1.8 ,2.13E-03,2.28E-03,""
2012/1/22 10:00,26.8 ,-0.1 ,-0.2 ,27.7 ,0.0 ,-0.2 ,28.4 ,0.1 ,-0.1 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.2 ,27.3 ,0.0 ,-0.1 ,26.7 ,0.1 ,-0.1 ,4.5 ,1.8 ,2.15E-03,2.10E-03,""
2012/1/22 11:00,26.8 ,0.0 ,-0.2 ,27.7 ,0.0 ,-0.1 ,28.3 ,-0.1 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.2 ,-0.1 ,-0.2 ,26.6 ,-0.1 ,-0.2 ,4.5 ,1.8 ,2.20E-03,2.58E-03,""
2012/1/22 12:00,26.8 ,0.0 ,-0.2 ,27.6 ,-0.1 ,-0.2 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.1 ,-0.1 ,26.6 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.44E-03,2.58E-03,""
2012/1/22 13:00,26.8 ,0.0 ,-0.2 ,27.7 ,0.1 ,-0.1 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.2 ,-0.1 ,-0.2 ,26.6 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.76E-03,2.22E-03,""
2012/1/22 14:00,26.8 ,0.0 ,-0.2 ,27.7 ,0.0 ,-0.2 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.33E-03,2.37E-03,""
2012/1/22 15:00,26.8 ,0.0 ,-0.2 ,27.7 ,0.0 ,-0.2 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.1 ,-0.1 ,26.7 ,0.1 ,-0.1 ,4.5 ,1.8 ,2.15E-03,2.17E-03,""
2012/1/22 16:00,26.8 ,0.0 ,-0.2 ,27.7 ,0.0 ,-0.2 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.2 ,27.3 ,0.0 ,-0.1 ,26.6 ,-0.1 ,-0.2 ,4.5 ,1.8 ,1.65E-03,2.04E-03,""
2012/1/22 17:00,26.8 ,0.0 ,-0.2 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.2 ,-0.1 ,-0.2 ,26.6 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.35E-03,1.73E-03,""
2012/1/22 18:00,26.9 ,0.1 ,-0.1 ,27.7 ,0.0 ,-0.2 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.2 ,4.6 ,1.8 ,2.37E-03,1.66E-03,""
2012/1/22 19:00,26.9 ,0.0 ,-0.1 ,27.7 ,0.0 ,-0.2 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.2 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.1 ,-0.1 ,26.7 ,0.1 ,-0.1 ,4.6 ,1.8 ,2.33E-03,2.02E-03,""
2012/1/22 20:00,26.9 ,0.0 ,-0.1 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.2 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,26.7 ,0.0 ,-0.1 ,4.6 ,1.8 ,2.31E-03,2.16E-03,""
2012/1/22 21:00,26.8 ,-0.1 ,-0.2 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.2 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,26.7 ,0.0 ,-0.1 ,4.6 ,1.8 ,2.36E-03,2.05E-03,""
2012/1/22 22:00,26.9 ,0.1 ,-0.1 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.2 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,26.7 ,0.0 ,-0.1 ,4.6 ,1.8 ,2.20E-03,2.16E-03,""
2012/1/22 23:00,26.8 ,-0.1 ,-0.2 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.2 ,-0.1 ,-0.2 ,26.6 ,-0.1 ,-0.2 ,4.6 ,1.8 ,2.09E-03,2.01E-03,""
2012/1/23 0:00,26.8 ,0.0 ,-0.2 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.2 ,27.4 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.49E-03,2.45E-03,""
2012/1/23 1:00,26.8 ,0.0 ,-0.1 ,27.6 ,-0.1 ,-0.2 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.1 ,-0.1 ,26.7 ,0.1 ,-0.1 ,4.5 ,1.8 ,2.53E-03,2.12E-03,""
2012/1/23 2:00,26.9 ,0.1 ,0.0 ,27.7 ,0.1 ,-0.1 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,26.7 ,0.0 ,0.0 ,4.5 ,1.8 ,2.02E-03,1.72E-03,""
2012/1/23 3:00,26.9 ,0.0 ,0.0 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.2 ,-0.1 ,-0.2 ,26.6 ,-0.1 ,-0.1 ,4.6 ,1.8 ,2.02E-03,2.90E-03,""
2012/1/23 4:00,26.9 ,0.0 ,0.0 ,27.7 ,0.0 ,0.0 ,28.4 ,0.1 ,0.0 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.1 ,0.0 ,26.7 ,0.1 ,0.0 ,4.6 ,1.8 ,2.56E-03,2.50E-03,""
2012/1/23 5:00,26.9 ,0.0 ,0.1 ,27.7 ,0.0 ,0.0 ,28.3 ,-0.1 ,-0.1 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,4.6 ,1.8 ,2.30E-03,1.98E-03,""
2012/1/23 6:00,26.8 ,-0.1 ,-0.1 ,27.6 ,-0.1 ,-0.1 ,28.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,27.4 ,0.0 ,-0.1 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,4.6 ,1.8 ,1.96E-03,2.35E-03,""
2012/1/23 7:00,26.8 ,0.0 ,0.0 ,27.7 ,0.1 ,0.0 ,28.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.2 ,-0.1 ,-0.1 ,26.6 ,-0.1 ,-0.1 ,4.6 ,1.8 ,1.82E-03,2.31E-03,""
2012/1/23 8:00,26.8 ,0.0 ,0.0 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.2 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,4.6 ,1.8 ,2.01E-03,2.25E-03,""
2012/1/23 9:00,26.8 ,0.0 ,-0.1 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.1 ,0.0 ,26.6 ,0.0 ,0.0 ,4.6 ,1.8 ,2.17E-03,2.28E-03,""
2012/1/23 10:00,26.8 ,0.0 ,0.0 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.2 ,-0.1 ,-0.1 ,26.6 ,0.0 ,-0.1 ,4.6 ,1.8 ,2.56E-03,2.41E-03,""
2012/1/23 11:00,26.8 ,0.0 ,0.0 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.1 ,0.1 ,26.6 ,0.0 ,0.0 ,4.4 ,2.0 ,2.33E-03,2.47E-03,""
2012/1/23 12:00,26.9 ,0.1 ,0.1 ,27.7 ,0.0 ,0.1 ,28.3 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.0 ,26.7 ,0.1 ,0.1 ,4.3 ,2.0 ,2.19E-03,2.24E-03,""
2012/1/23 13:00,26.9 ,0.0 ,0.1 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.3 ,2.0 ,2.27E-03,2.56E-03,""
2012/1/23 14:00,26.9 ,0.0 ,0.1 ,27.7 ,0.0 ,0.0 ,28.4 ,0.1 ,0.1 ,27.3 ,0.1 ,0.1 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.3 ,2.0 ,1.98E-03,2.21E-03,""
2012/1/23 15:00,26.9 ,0.0 ,0.1 ,27.8 ,0.1 ,0.1 ,28.4 ,0.0 ,0.1 ,27.2 ,-0.1 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.44E-03,2.53E-03,""
2012/1/23 16:00,26.9 ,0.0 ,0.1 ,27.7 ,-0.1 ,0.0 ,28.3 ,-0.1 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.1 ,4.3 ,2.0 ,2.07E-03,3.01E-03,""
2012/1/23 17:00,26.9 ,0.0 ,0.1 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.3 ,2.0 ,1.88E-03,2.14E-03,""
2012/1/23 18:00,26.9 ,0.0 ,0.0 ,27.8 ,0.1 ,0.1 ,28.4 ,0.1 ,0.1 ,27.2 ,0.0 ,0.0 ,27.5 ,0.1 ,0.1 ,27.3 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.3 ,1.9 ,2.49E-03,2.04E-03,""
2012/1/23 19:00,26.9 ,0.0 ,0.0 ,27.7 ,-0.1 ,0.0 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,-0.1 ,0.0 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.14E-03,2.18E-03,""
2012/1/23 20:00,26.9 ,0.0 ,0.0 ,27.7 ,0.0 ,0.0 ,28.3 ,-0.1 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,1.96E-03,1.60E-03,""
2012/1/23 21:00,26.9 ,0.0 ,0.1 ,27.8 ,0.1 ,0.1 ,28.4 ,0.1 ,0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.46E-03,2.40E-03,""
2012/1/23 22:00,26.9 ,0.0 ,0.0 ,27.8 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.37E-03,2.23E-03,""
2012/1/23 23:00,26.9 ,0.0 ,0.1 ,27.8 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.3 ,2.0 ,2.29E-03,1.93E-03,""
2012/1/24 0:00,26.9 ,0.0 ,0.1 ,27.8 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.0 ,27.5 ,0.1 ,0.1 ,27.3 ,0.0 ,0.1 ,26.8 ,0.1 ,0.2 ,4.3 ,2.0 ,2.11E-03,2.25E-03,""
2012/1/24 1:00,26.9 ,0.0 ,0.1 ,27.8 ,0.0 ,0.2 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,-0.1 ,0.0 ,27.3 ,0.0 ,0.0 ,26.7 ,-0.1 ,0.0 ,4.3 ,2.0 ,2.27E-03,2.15E-03,""
2012/1/24 2:00,26.9 ,0.0 ,0.0 ,27.8 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.43E-03,2.24E-03,""
2012/1/24 3:00,26.9 ,0.0 ,0.0 ,27.8 ,0.0 ,0.1 ,28.5 ,0.1 ,0.2 ,27.3 ,0.1 ,0.1 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.3 ,2.0 ,2.33E-03,2.31E-03,""
2012/1/24 4:00,26.9 ,0.0 ,0.0 ,27.8 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,27.2 ,-0.1 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.60E-03,2.04E-03,""
2012/1/24 5:00,26.9 ,0.0 ,0.0 ,27.8 ,0.0 ,0.1 ,28.4 ,-0.1 ,0.1 ,27.2 ,0.0 ,0.0 ,27.5 ,0.1 ,0.1 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.81E-03,2.06E-03,""
2012/1/24 6:00,26.9 ,0.0 ,0.1 ,27.8 ,0.0 ,0.2 ,28.4 ,0.0 ,0.1 ,27.3 ,0.1 ,0.1 ,27.4 ,-0.1 ,0.0 ,27.3 ,0.0 ,0.0 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.21E-03,2.01E-03,""
2012/1/24 7:00,26.9 ,0.0 ,0.1 ,27.8 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,27.2 ,-0.1 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.3 ,2.0 ,2.30E-03,2.13E-03,""
2012/1/24 8:00,26.9 ,0.0 ,0.1 ,27.7 ,-0.1 ,0.0 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.3 ,2.0 ,2.52E-03,2.61E-03,""
2012/1/24 9:00,26.9 ,0.0 ,0.1 ,27.8 ,0.1 ,0.1 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.2 ,-0.1 ,-0.1 ,26.7 ,0.0 ,0.1 ,4.3 ,2.0 ,2.28E-03,2.47E-03,""
2012/1/24 10:00,26.8 ,-0.1 ,0.0 ,27.7 ,-0.1 ,0.0 ,28.3 ,-0.1 ,0.0 ,27.3 ,0.1 ,0.1 ,27.3 ,-0.1 ,-0.1 ,27.2 ,0.0 ,0.0 ,26.7 ,0.0 ,0.1 ,4.3 ,2.0 ,2.64E-03,2.12E-03,""
2012/1/24 11:00,26.8 ,0.0 ,0.0 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,0.0 ,27.2 ,-0.1 ,0.0 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.6 ,-0.1 ,0.0 ,4.3 ,2.0 ,2.16E-03,2.64E-03,""
2012/1/24 12:00,26.8 ,0.0 ,-0.1 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,0.0 ,27.1 ,-0.1 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,4.3 ,2.0 ,2.07E-03,2.06E-03,""
2012/1/24 13:00,26.8 ,0.0 ,-0.1 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,0.0 ,27.1 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,4.3 ,1.9 ,2.12E-03,2.14E-03,""
2012/1/24 14:00,26.8 ,0.0 ,-0.1 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,-0.1 ,27.1 ,0.0 ,-0.2 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,4.3 ,2.0 ,2.37E-03,2.13E-03,""
2012/1/24 15:00,26.8 ,0.0 ,-0.1 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.1 ,27.2 ,0.1 ,0.0 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,4.3 ,2.0 ,2.31E-03,2.08E-03,""
2012/1/24 16:00,26.8 ,0.0 ,-0.1 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.1 ,0.0 ,27.2 ,0.0 ,-0.1 ,26.7 ,0.1 ,0.0 ,4.3 ,2.0 ,2.60E-03,1.61E-03,""
2012/1/24 17:00,26.8 ,0.0 ,-0.1 ,27.7 ,0.0 ,0.0 ,28.3 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.2 ,0.0 ,-0.1 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.64E-03,2.36E-03,""
2012/1/24 18:00,26.8 ,0.0 ,-0.1 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,0.0 ,27.3 ,-0.1 ,-0.2 ,27.2 ,0.0 ,-0.1 ,26.6 ,-0.1 ,-0.1 ,4.3 ,2.0 ,2.00E-03,2.19E-03,""
2012/1/24 19:00,26.9 ,0.1 ,0.0 ,27.7 ,0.0 ,0.0 ,28.4 ,0.1 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.1 ,0.0 ,27.2 ,0.0 ,-0.1 ,26.7 ,0.1 ,0.0 ,4.3 ,2.0 ,1.99E-03,2.44E-03,""
2012/1/24 20:00,26.9 ,0.0 ,0.0 ,27.7 ,0.0 ,0.0 ,28.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.3 ,0.1 ,0.0 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.00E-03,2.31E-03,""
2012/1/24 21:00,26.9 ,0.0 ,0.0 ,27.7 ,0.0 ,-0.1 ,28.3 ,-0.1 ,-0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.2 ,-0.1 ,-0.1 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.50E-03,2.49E-03,""
2012/1/24 22:00,26.9 ,0.0 ,0.0 ,27.8 ,0.1 ,0.0 ,28.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.2 ,0.0 ,-0.1 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.11E-03,1.86E-03,""
2012/1/24 23:00,26.9 ,0.0 ,0.0 ,27.8 ,0.0 ,0.0 ,28.4 ,0.1 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,0.0 ,27.2 ,0.0 ,-0.1 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,1.91E-03,2.08E-03,""
2012/1/25 0:00,26.9 ,0.0 ,0.0 ,27.7 ,-0.1 ,-0.1 ,28.4 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,27.4 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.7 ,0.0 ,-0.1 ,4.3 ,2.0 ,2.16E-03,2.00E-03,""
2012/1/25 1:00,26.8 ,-0.1 ,-0.1 ,27.7 ,0.0 ,-0.1 ,28.3 ,-0.1 ,-0.1 ,27.2 ,0.0 ,0.0 ,27.3 ,-0.1 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.39E-03,2.09E-03,""
2012/1/25 2:00,26.9 ,0.1 ,0.0 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,0.0 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.7 ,0.0 ,0.0 ,4.3 ,2.0 ,2.16E-03,2.52E-03,""
2012/1/25 3:00,26.8 ,-0.1 ,-0.1 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.6 ,-0.1 ,-0.1 ,4.3 ,2.0 ,2.71E-03,2.34E-03,""
2012/1/25 4:00,26.9 ,0.1 ,0.0 ,27.8 ,0.1 ,0.0 ,28.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,0.0 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.7 ,0.1 ,0.0 ,4.3 ,2.0 ,2.61E-03,2.05E-03,""
2012/1/25 5:00,26.8 ,-0.1 ,-0.1 ,27.7 ,-0.1 ,-0.1 ,28.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,0.0 ,27.3 ,0.0 ,-0.2 ,27.2 ,0.0 ,-0.1 ,26.6 ,-0.1 ,-0.1 ,4.3 ,1.9 ,2.08E-03,2.14E-03,""
2012/1/25 6:00,26.8 ,0.0 ,-0.1 ,27.7 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,4.3 ,1.9 ,2.22E-03,2.33E-03,""
2012/1/25 7:00,26.8 ,0.0 ,-0.1 ,27.6 ,-0.1 ,-0.2 ,28.3 ,0.0 ,-0.1 ,27.1 ,-0.1 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,4.3 ,1.9 ,2.22E-03,2.49E-03,""
2012/1/25 8:00,26.8 ,0.0 ,-0.1 ,27.6 ,0.0 ,-0.1 ,28.3 ,0.0 ,-0.1 ,27.2 ,0.1 ,0.0 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,4.3 ,2.0 ,2.07E-03,2.41E-03,""
2012/1/25 9:00,26.8 ,0.0 ,-0.1 ,27.6 ,0.0 ,-0.2 ,28.3 ,0.0 ,-0.1 ,27.1 ,-0.1 ,-0.1 ,27.3 ,0.0 ,-0.1 ,27.2 ,0.0 ,0.0 ,26.6 ,0.0 ,-0.1 ,4.3 ,2.0 ,2.34E-03,2.91E-03,""
2012/1/25 10:00,26.8 ,0.0 ,0.0 ,27.6 ,0.0 ,-0.1 ,28.3 ,0.0 ,0.0 ,27.1 ,0.0 ,-0.2 ,27.3 ,0.0 ,0.0 ,27.2 ,0.0 ,0.0 ,26.6 ,0.0 ,-0.1 ,4.3 ,2.0 ,2.38E-03,2.42E-03,""
2012/1/25 11:00,26.9 ,0.1 ,0.1 ,27.7 ,0.1 ,0.0 ,28.4 ,0.1 ,0.1 ,27.2 ,0.1 ,0.0 ,27.4 ,0.1 ,0.1 ,27.3 ,0.1 ,0.1 ,26.7 ,0.1 ,0.1 ,4.3 ,2.0 ,2.03E-03,2.35E-03,""
2012/1/25 12:00,26.8 ,-0.1 ,0.0 ,27.6 ,-0.1 ,-0.1 ,28.3 ,-0.1 ,0.0 ,27.1 ,-0.1 ,0.0 ,27.3 ,-0.1 ,0.0 ,27.2 ,-0.1 ,0.0 ,26.6 ,-0.1 ,0.0 ,4.3 ,2.0 ,2.70E-03,2.03E-03,""
2012/1/25 13:00,26.8 ,0.0 ,0.0 ,27.6 ,0.0 ,-0.1 ,28.4 ,0.1 ,0.1 ,27.2 ,0.1 ,0.1 ,27.4 ,0.1 ,0.1 ,27.2 ,0.0 ,0.0 ,26.7 ,0.1 ,0.1 ,4.3 ,2.0 ,2.22E-03,1.91E-03,""
2012/1/25 14:00,26.6 ,-0.2 ,-0.2 ,27.5 ,-0.1 ,-0.2 ,28.2 ,-0.2 ,-0.1 ,27.0 ,-0.2 ,-0.1 ,27.2 ,-0.2 ,-0.1 ,27.1 ,-0.1 ,-0.1 ,26.5 ,-0.2 ,-0.1 ,4.3 ,2.0 ,2.05E-03,1.83E-03,""
2012/1/25 15:00,26.6 ,0.0 ,-0.2 ,27.5 ,0.0 ,-0.2 ,28.1 ,-0.1 ,-0.2 ,26.9 ,-0.1 ,-0.3 ,27.2 ,0.0 ,-0.1 ,27.0 ,-0.1 ,-0.2 ,26.4 ,-0.1 ,-0.2 ,4.3 ,2.0 ,2.09E-03,2.43E-03,""
2012/1/25 16:00,26.5 ,-0.1 ,-0.3 ,27.4 ,-0.1 ,-0.3 ,28.0 ,-0.1 ,-0.3 ,26.8 ,-0.1 ,-0.4 ,27.0 ,-0.2 ,-0.4 ,26.9 ,-0.1 ,-0.3 ,26.3 ,-0.1 ,-0.4 ,4.3 ,2.0 ,2.01E-03,2.40E-03,""
2012/1/25 17:00,26.3 ,-0.2 ,-0.5 ,27.2 ,-0.2 ,-0.5 ,27.8 ,-0.2 ,-0.5 ,26.6 ,-0.2 ,-0.6 ,26.9 ,-0.1 ,-0.5 ,26.8 ,-0.1 ,-0.4 ,26.1 ,-0.2 ,-0.6 ,4.3 ,2.0 ,2.08E-03,1.88E-03,""
2012/1/25 18:00,26.1 ,-0.2 ,-0.7 ,27.0 ,-0.2 ,-0.7 ,27.6 ,-0.2 ,-0.7 ,26.4 ,-0.2 ,-0.8 ,26.7 ,-0.2 ,-0.6 ,26.6 ,-0.2 ,-0.6 ,25.8 ,-0.3 ,-0.8 ,4.4 ,2.0 ,2.15E-03,2.14E-03,""
2012/1/25 19:00,25.8 ,-0.3 ,-1.1 ,26.8 ,-0.2 ,-0.9 ,27.4 ,-0.2 ,-1.0 ,26.2 ,-0.2 ,-1.0 ,26.5 ,-0.2 ,-0.9 ,26.4 ,-0.2 ,-0.8 ,25.5 ,-0.3 ,-1.2 ,4.4 ,2.0 ,2.35E-03,2.80E-03,""
2012/1/25 20:00,25.6 ,-0.2 ,-1.3 ,26.6 ,-0.2 ,-1.1 ,27.2 ,-0.2 ,-1.2 ,26.0 ,-0.2 ,-1.2 ,26.3 ,-0.2 ,-1.1 ,26.2 ,-0.2 ,-1.1 ,25.3 ,-0.2 ,-1.4 ,4.4 ,2.0 ,2.59E-03,2.42E-03,""
2012/1/25 21:00,25.5 ,-0.1 ,-1.4 ,26.4 ,-0.2 ,-1.3 ,27.1 ,-0.1 ,-1.2 ,25.8 ,-0.2 ,-1.4 ,26.2 ,-0.1 ,-1.2 ,26.0 ,-0.2 ,-1.2 ,25.1 ,-0.2 ,-1.6 ,4.4 ,2.0 ,2.36E-03,2.26E-03,""
2012/1/25 22:00,25.3 ,-0.2 ,-1.6 ,26.3 ,-0.1 ,-1.5 ,26.9 ,-0.2 ,-1.4 ,25.6 ,-0.2 ,-1.6 ,26.0 ,-0.2 ,-1.4 ,25.9 ,-0.1 ,-1.3 ,24.9 ,-0.2 ,-1.8 ,4.4 ,2.0 ,2.46E-03,2.48E-03,""
2012/1/25 23:00,25.1 ,-0.2 ,-1.8 ,26.1 ,-0.2 ,-1.7 ,26.8 ,-0.1 ,-1.6 ,25.5 ,-0.1 ,-1.7 ,25.9 ,-0.1 ,-1.5 ,25.7 ,-0.2 ,-1.5 ,24.8 ,-0.1 ,-1.9 ,4.4 ,2.0 ,2.26E-03,2.36E-03,""
2012/1/26 0:00,24.9 ,-0.2 ,-2.0 ,26.0 ,-0.1 ,-1.7 ,26.6 ,-0.2 ,-1.8 ,25.3 ,-0.2 ,-1.9 ,25.7 ,-0.2 ,-1.7 ,25.6 ,-0.1 ,-1.6 ,24.7 ,-0.1 ,-2.0 ,4.4 ,2.0 ,2.30E-03,2.38E-03,""
2012/1/26 1:00,24.9 ,0.0 ,-1.9 ,25.9 ,-0.1 ,-1.8 ,26.6 ,0.0 ,-1.7 ,25.2 ,-0.1 ,-2.0 ,25.6 ,-0.1 ,-1.7 ,25.5 ,-0.1 ,-1.7 ,24.5 ,-0.2 ,-2.2 ,4.5 ,2.0 ,2.29E-03,2.29E-03,""
2012/1/26 2:00,24.8 ,-0.1 ,-2.1 ,25.8 ,-0.1 ,-1.9 ,26.5 ,-0.1 ,-1.8 ,25.2 ,0.0 ,-2.0 ,25.5 ,-0.1 ,-1.8 ,25.4 ,-0.1 ,-1.8 ,24.4 ,-0.1 ,-2.3 ,4.4 ,2.0 ,2.13E-03,2.13E-03,""
2012/1/26 3:00,24.7 ,-0.1 ,-2.1 ,25.7 ,-0.1 ,-2.0 ,26.4 ,-0.1 ,-1.9 ,25.1 ,-0.1 ,-2.1 ,25.5 ,0.0 ,-1.8 ,25.3 ,-0.1 ,-1.9 ,24.3 ,-0.1 ,-2.3 ,4.4 ,2.0 ,2.13E-03,2.55E-03,""
2012/1/26 4:00,24.6 ,-0.1 ,-2.3 ,25.6 ,-0.1 ,-2.2 ,26.4 ,0.0 ,-1.9 ,25.0 ,-0.1 ,-2.2 ,25.4 ,-0.1 ,-1.9 ,25.3 ,0.0 ,-1.9 ,24.3 ,0.0 ,-2.4 ,4.4 ,2.0 ,2.09E-03,2.28E-03,""
2012/1/26 5:00,24.5 ,-0.1 ,-2.3 ,25.6 ,0.0 ,-2.1 ,26.3 ,-0.1 ,-2.0 ,24.9 ,-0.1 ,-2.3 ,25.3 ,-0.1 ,-2.0 ,25.2 ,-0.1 ,-2.0 ,24.2 ,-0.1 ,-2.4 ,4.4 ,2.0 ,2.30E-03,2.24E-03,""
2012/1/26 6:00,24.4 ,-0.1 ,-2.4 ,25.5 ,-0.1 ,-2.2 ,26.3 ,0.0 ,-2.0 ,25.0 ,0.1 ,-2.2 ,25.3 ,0.0 ,-2.0 ,25.1 ,-0.1 ,-2.1 ,24.1 ,-0.1 ,-2.5 ,4.4 ,2.0 ,2.40E-03,2.37E-03,""
2012/1/26 7:00,24.3 ,-0.1 ,-2.5 ,25.4 ,-0.1 ,-2.2 ,26.2 ,-0.1 ,-2.1 ,24.7 ,-0.3 ,-2.4 ,25.2 ,-0.1 ,-2.1 ,25.0 ,-0.1 ,-2.2 ,24.0 ,-0.1 ,-2.6 ,4.4 ,2.0 ,2.50E-03,2.79E-03,""
2012/1/26 8:00,24.3 ,0.0 ,-2.5 ,25.3 ,-0.1 ,-2.3 ,26.1 ,-0.1 ,-2.2 ,24.7 ,0.0 ,-2.5 ,25.1 ,-0.1 ,-2.2 ,24.9 ,-0.1 ,-2.3 ,23.9 ,-0.1 ,-2.7 ,4.4 ,2.0 ,2.66E-03,2.52E-03,""
2012/1/26 9:00,24.2 ,-0.1 ,-2.6 ,25.3 ,0.0 ,-2.3 ,26.1 ,0.0 ,-2.2 ,24.7 ,0.0 ,-2.4 ,25.1 ,0.0 ,-2.2 ,24.9 ,0.0 ,-2.3 ,23.8 ,-0.1 ,-2.8 ,4.4 ,2.0 ,2.07E-03,2.12E-03,""
2012/1/26 10:00,24.2 ,0.0 ,-2.6 ,25.3 ,0.0 ,-2.3 ,26.1 ,0.0 ,-2.2 ,24.7 ,0.0 ,-2.4 ,25.1 ,0.0 ,-2.2 ,24.9 ,0.0 ,-2.3 ,23.9 ,0.1 ,-2.7 ,4.4 ,2.0 ,2.13E-03,2.88E-03,""
2012/1/26 11:00,24.3 ,0.1 ,-2.6 ,25.3 ,0.0 ,-2.4 ,26.2 ,0.1 ,-2.2 ,24.7 ,0.0 ,-2.5 ,25.1 ,0.0 ,-2.3 ,25.0 ,0.1 ,-2.3 ,23.9 ,0.0 ,-2.8 ,4.4 ,2.0 ,2.36E-03,2.45E-03,""
2012/1/26 12:00,24.3 ,0.0 ,-2.5 ,25.3 ,0.0 ,-2.3 ,26.2 ,0.0 ,-2.1 ,24.9 ,0.2 ,-2.2 ,25.1 ,0.0 ,-2.2 ,25.0 ,0.0 ,-2.2 ,24.0 ,0.1 ,-2.6 ,4.4 ,2.0 ,2.65E-03,2.48E-03,""
2012/1/26 13:00,24.4 ,0.1 ,-2.4 ,25.3 ,0.0 ,-2.3 ,26.2 ,0.0 ,-2.2 ,24.8 ,-0.1 ,-2.4 ,25.2 ,0.1 ,-2.2 ,25.1 ,0.1 ,-2.1 ,24.1 ,0.1 ,-2.6 ,4.5 ,2.0 ,2.22E-03,2.14E-03,""
2012/1/26 14:00,24.5 ,0.1 ,-2.1 ,25.5 ,0.2 ,-2.0 ,26.5 ,0.3 ,-1.7 ,25.1 ,0.3 ,-1.9 ,25.4 ,0.2 ,-1.8 ,25.3 ,0.2 ,-1.8 ,24.3 ,0.2 ,-2.2 ,4.5 ,2.0 ,2.30E-03,2.14E-03,""
2012/1/26 15:00,24.7 ,0.2 ,-1.9 ,25.7 ,0.2 ,-1.8 ,26.6 ,0.1 ,-1.5 ,25.3 ,0.2 ,-1.6 ,25.5 ,0.1 ,-1.7 ,25.4 ,0.1 ,-1.6 ,24.5 ,0.2 ,-1.9 ,4.5 ,2.0 ,2.19E-03,2.02E-03,""
2012/1/26 16:00,25.0 ,0.3 ,-1.5 ,25.9 ,0.2 ,-1.5 ,26.8 ,0.2 ,-1.2 ,25.5 ,0.2 ,-1.3 ,25.7 ,0.2 ,-1.3 ,25.6 ,0.2 ,-1.3 ,24.8 ,0.3 ,-1.5 ,4.5 ,2.0 ,2.15E-03,2.69E-03,""
2012/1/26 17:00,25.2 ,0.2 ,-1.1 ,26.1 ,0.2 ,-1.1 ,27.0 ,0.2 ,-0.8 ,25.7 ,0.2 ,-0.9 ,25.9 ,0.2 ,-1.0 ,25.8 ,0.2 ,-1.0 ,25.0 ,0.2 ,-1.1 ,4.5 ,2.0 ,2.13E-03,2.59E-03,""
2012/1/26 18:00,25.3 ,0.1 ,-0.8 ,26.2 ,0.1 ,-0.8 ,27.1 ,0.1 ,-0.5 ,25.8 ,0.1 ,-0.6 ,26.0 ,0.1 ,-0.7 ,25.9 ,0.1 ,-0.7 ,25.1 ,0.1 ,-0.7 ,4.5 ,2.0 ,2.77E-03,2.42E-03,""
2012/1/26 19:00,25.5 ,0.2 ,-0.3 ,26.3 ,0.1 ,-0.5 ,27.2 ,0.1 ,-0.2 ,25.9 ,0.1 ,-0.3 ,26.1 ,0.1 ,-0.4 ,26.0 ,0.1 ,-0.4 ,25.3 ,0.2 ,-0.2 ,4.5 ,2.0 ,1.77E-03,1.88E-03,""
2012/1/26 20:00,25.6 ,0.1 ,0.0 ,26.4 ,0.1 ,-0.2 ,27.2 ,0.0 ,0.0 ,26.0 ,0.1 ,0.0 ,26.2 ,0.1 ,-0.1 ,26.1 ,0.1 ,-0.1 ,25.3 ,0.0 ,0.0 ,4.5 ,2.0 ,2.30E-03,2.26E-03,""
2012/1/26 21:00,25.7 ,0.1 ,0.2 ,26.5 ,0.1 ,0.1 ,27.3 ,0.1 ,0.2 ,26.0 ,0.0 ,0.2 ,26.3 ,0.1 ,0.1 ,26.1 ,0.0 ,0.1 ,25.4 ,0.1 ,0.3 ,4.5 ,2.0 ,2.62E-03,2.80E-03,""
2012/1/26 22:00,25.7 ,0.0 ,0.4 ,26.6 ,0.1 ,0.3 ,27.3 ,0.0 ,0.4 ,26.1 ,0.1 ,0.5 ,26.3 ,0.0 ,0.3 ,26.1 ,0.0 ,0.2 ,25.4 ,0.0 ,0.5 ,4.5 ,2.0 ,2.28E-03,2.42E-03,""
2012/1/26 23:00,25.7 ,0.0 ,0.6 ,26.6 ,0.0 ,0.5 ,27.3 ,0.0 ,0.5 ,26.1 ,0.0 ,0.6 ,26.3 ,0.0 ,0.4 ,26.2 ,0.1 ,0.5 ,25.5 ,0.1 ,0.7 ,4.4 ,2.0 ,2.51E-03,2.48E-03,""
2012/1/27 0:00,25.7 ,0.0 ,0.8 ,26.6 ,0.0 ,0.6 ,27.3 ,0.0 ,0.7 ,26.1 ,0.0 ,0.8 ,26.3 ,0.0 ,0.6 ,26.2 ,0.0 ,0.6 ,25.5 ,0.0 ,0.8 ,4.4 ,2.0 ,2.17E-03,2.08E-03,""
2012/1/27 1:00,25.7 ,0.0 ,0.8 ,26.6 ,0.0 ,0.7 ,27.3 ,0.0 ,0.7 ,26.1 ,0.0 ,0.9 ,26.3 ,0.0 ,0.7 ,26.2 ,0.0 ,0.7 ,25.5 ,0.0 ,1.0 ,4.4 ,2.0 ,2.03E-03,1.99E-03,""
2012/1/27 2:00,25.8 ,0.1 ,1.0 ,26.6 ,0.0 ,0.8 ,27.3 ,0.0 ,0.8 ,26.1 ,0.0 ,0.9 ,26.3 ,0.0 ,0.8 ,26.2 ,0.0 ,0.8 ,25.5 ,0.0 ,1.1 ,4.4 ,2.0 ,2.69E-03,2.06E-03,""
2012/1/27 3:00,25.7 ,-0.1 ,1.0 ,26.6 ,0.0 ,0.9 ,27.3 ,0.0 ,0.9 ,26.1 ,0.0 ,1.0 ,26.4 ,0.1 ,0.9 ,26.2 ,0.0 ,0.9 ,25.5 ,0.0 ,1.2 ,4.4 ,2.0 ,2.48E-03,2.26E-03,""
2012/1/27 4:00,25.7 ,0.0 ,1.1 ,26.6 ,0.0 ,1.0 ,27.3 ,0.0 ,0.9 ,26.1 ,0.0 ,1.1 ,26.4 ,0.0 ,1.0 ,26.2 ,0.0 ,0.9 ,25.5 ,0.0 ,1.2 ,4.4 ,2.0 ,2.08E-03,2.56E-03,""
2012/1/27 5:00,25.8 ,0.1 ,1.3 ,26.6 ,0.0 ,1.0 ,27.3 ,0.0 ,1.0 ,26.1 ,0.0 ,1.2 ,26.3 ,-0.1 ,1.0 ,26.2 ,0.0 ,1.0 ,25.5 ,0.0 ,1.3 ,4.4 ,2.0 ,2.05E-03,2.60E-03,""
2012/1/27 6:00,25.7 ,-0.1 ,1.3 ,26.6 ,0.0 ,1.1 ,27.3 ,0.0 ,1.0 ,26.1 ,0.0 ,1.1 ,26.4 ,0.1 ,1.1 ,26.2 ,0.0 ,1.1 ,25.5 ,0.0 ,1.4 ,4.4 ,2.0 ,2.65E-03,2.31E-03,""
2012/1/27 7:00,25.7 ,0.0 ,1.4 ,26.6 ,0.0 ,1.2 ,27.3 ,0.0 ,1.1 ,26.1 ,0.0 ,1.4 ,26.3 ,-0.1 ,1.1 ,26.2 ,0.0 ,1.2 ,25.5 ,0.0 ,1.5 ,4.4 ,2.0 ,2.63E-03,2.69E-03,""
2012/1/27 8:00,25.7 ,0.0 ,1.4 ,26.6 ,0.0 ,1.3 ,27.3 ,0.0 ,1.2 ,26.1 ,0.0 ,1.4 ,26.3 ,0.0 ,1.2 ,26.2 ,0.0 ,1.3 ,25.5 ,0.0 ,1.6 ,4.4 ,2.0 ,2.31E-03,2.14E-03,""
2012/1/27 9:00,25.7 ,0.0 ,1.5 ,26.6 ,0.0 ,1.3 ,27.3 ,0.0 ,1.2 ,26.1 ,0.0 ,1.4 ,26.3 ,0.0 ,1.2 ,26.2 ,0.0 ,1.3 ,25.5 ,0.0 ,1.7 ,4.4 ,2.0 ,2.49E-03,2.02E-03,""
2012/1/27 10:00,25.7 ,0.0 ,1.5 ,26.6 ,0.0 ,1.3 ,27.4 ,0.1 ,1.3 ,26.2 ,0.1 ,1.5 ,26.4 ,0.1 ,1.3 ,26.3 ,0.1 ,1.4 ,25.6 ,0.1 ,1.7 ,4.5 ,2.0 ,2.33E-03,2.36E-03,""
2012/1/27 11:00,25.8 ,0.1 ,1.5 ,26.6 ,0.0 ,1.3 ,27.4 ,0.0 ,1.2 ,26.2 ,0.0 ,1.5 ,26.4 ,0.0 ,1.3 ,26.3 ,0.0 ,1.3 ,25.6 ,0.0 ,1.7 ,4.5 ,2.0 ,2.40E-03,2.50E-03,""
2012/1/27 12:00,25.8 ,0.0 ,1.5 ,26.7 ,0.1 ,1.4 ,27.5 ,0.1 ,1.3 ,26.3 ,0.1 ,1.4 ,26.4 ,0.0 ,1.3 ,26.3 ,0.0 ,1.3 ,25.7 ,0.1 ,1.7 ,4.5 ,2.0 ,2.26E-03,2.45E-03,""
2012/1/27 13:00,25.8 ,0.0 ,1.4 ,26.7 ,0.0 ,1.4 ,27.4 ,-0.1 ,1.2 ,26.2 ,-0.1 ,1.4 ,26.4 ,0.0 ,1.2 ,26.3 ,0.0 ,1.2 ,25.7 ,0.0 ,1.6 ,4.5 ,2.0 ,2.10E-03,2.43E-03,""
2012/1/27 14:00,25.8 ,0.0 ,1.3 ,26.7 ,0.0 ,1.2 ,27.4 ,0.0 ,0.9 ,26.2 ,0.0 ,1.1 ,26.4 ,0.0 ,1.0 ,26.3 ,0.0 ,1.0 ,25.6 ,-0.1 ,1.3 ,4.5 ,2.0 ,2.26E-03,2.37E-03,""
2012/1/27 15:00,25.9 ,0.1 ,1.2 ,26.7 ,0.0 ,1.0 ,27.4 ,0.0 ,0.8 ,26.2 ,0.0 ,0.9 ,26.4 ,0.0 ,0.9 ,26.3 ,0.0 ,0.9 ,25.6 ,0.0 ,1.1 ,4.5 ,2.0 ,2.00E-03,2.21E-03,""
2012/1/27 16:00,25.9 ,0.0 ,0.9 ,26.8 ,0.1 ,0.9 ,27.5 ,0.1 ,0.7 ,26.3 ,0.1 ,0.8 ,26.4 ,0.0 ,0.7 ,26.3 ,0.0 ,0.7 ,25.7 ,0.1 ,0.9 ,4.5 ,2.0 ,2.17E-03,2.23E-03,""
2012/1/27 17:00,25.9 ,0.0 ,0.7 ,26.8 ,0.0 ,0.7 ,27.5 ,0.0 ,0.5 ,26.3 ,0.0 ,0.6 ,26.4 ,0.0 ,0.5 ,26.3 ,0.0 ,0.5 ,25.7 ,0.0 ,0.7 ,4.5 ,2.0 ,2.32E-03,1.95E-03,""
2012/1/27 18:00,25.9 ,0.0 ,0.6 ,26.8 ,0.0 ,0.6 ,27.5 ,0.0 ,0.4 ,26.3 ,0.0 ,0.5 ,26.4 ,0.0 ,0.4 ,26.3 ,0.0 ,0.4 ,25.7 ,0.0 ,0.6 ,4.5 ,2.0 ,2.10E-03,2.40E-03,""
2012/1/27 19:00,25.9 ,0.0 ,0.4 ,26.8 ,0.0 ,0.5 ,27.5 ,0.0 ,0.3 ,26.3 ,0.0 ,0.4 ,26.4 ,0.0 ,0.3 ,26.3 ,0.0 ,0.3 ,25.7 ,0.0 ,0.4 ,4.5 ,2.0 ,2.19E-03,2.35E-03,""
2012/1/27 20:00,25.9 ,0.0 ,0.3 ,26.8 ,0.0 ,0.4 ,27.5 ,0.0 ,0.3 ,26.3 ,0.0 ,0.3 ,26.5 ,0.1 ,0.3 ,26.4 ,0.1 ,0.3 ,25.7 ,0.0 ,0.4 ,4.5 ,2.0 ,2.28E-03,2.29E-03,""
2012/1/27 21:00,26.0 ,0.1 ,0.3 ,26.9 ,0.1 ,0.4 ,27.5 ,0.0 ,0.2 ,26.3 ,0.0 ,0.3 ,26.5 ,0.0 ,0.2 ,26.4 ,0.0 ,0.3 ,25.8 ,0.1 ,0.4 ,4.5 ,2.0 ,2.20E-03,2.38E-03,""
2012/1/27 22:00,25.9 ,-0.1 ,0.2 ,26.8 ,-0.1 ,0.2 ,27.6 ,0.1 ,0.3 ,26.3 ,0.0 ,0.2 ,26.5 ,0.0 ,0.2 ,26.4 ,0.0 ,0.3 ,25.8 ,0.0 ,0.4 ,4.5 ,2.0 ,2.50E-03,2.55E-03,""
2012/1/27 23:00,26.0 ,0.1 ,0.3 ,26.9 ,0.1 ,0.3 ,27.6 ,0.0 ,0.3 ,26.3 ,0.0 ,0.2 ,26.5 ,0.0 ,0.2 ,26.4 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,4.5 ,2.0 ,2.03E-03,2.24E-03,""
2012/1/28 0:00,26.0 ,0.0 ,0.3 ,26.9 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,26.4 ,0.1 ,0.3 ,26.6 ,0.1 ,0.3 ,26.4 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,4.5 ,2.0 ,2.37E-03,1.76E-03,""
2012/1/28 1:00,26.0 ,0.0 ,0.3 ,26.9 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,26.3 ,-0.1 ,0.2 ,26.5 ,-0.1 ,0.2 ,26.4 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,4.5 ,2.0 ,2.06E-03,2.24E-03,""
2012/1/28 2:00,26.0 ,0.0 ,0.2 ,26.9 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,26.4 ,0.1 ,0.3 ,26.6 ,0.1 ,0.3 ,26.4 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,4.5 ,2.0 ,2.47E-03,2.10E-03,""
2012/1/28 3:00,26.0 ,0.0 ,0.3 ,26.9 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.2 ,26.4 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,4.5 ,2.0 ,1.71E-03,2.55E-03,""
2012/1/28 4:00,26.0 ,0.0 ,0.3 ,26.9 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.2 ,26.4 ,0.0 ,0.2 ,25.9 ,0.1 ,0.4 ,4.5 ,2.0 ,2.08E-03,2.54E-03,""
2012/1/28 5:00,26.0 ,0.0 ,0.2 ,26.9 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,26.5 ,0.1 ,0.4 ,26.6 ,0.0 ,0.3 ,26.4 ,0.0 ,0.2 ,25.8 ,-0.1 ,0.3 ,4.5 ,2.0 ,2.40E-03,2.24E-03,""
2012/1/28 6:00,26.0 ,0.0 ,0.3 ,26.9 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,26.4 ,-0.1 ,0.3 ,26.6 ,0.0 ,0.2 ,26.4 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,4.5 ,2.0 ,2.12E-03,2.20E-03,""
2012/1/28 7:00,26.1 ,0.1 ,0.4 ,26.9 ,0.0 ,0.3 ,27.7 ,0.1 ,0.4 ,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,26.4 ,0.0 ,0.2 ,25.9 ,0.1 ,0.4 ,4.4 ,2.0 ,2.44E-03,2.55E-03,""
2012/1/28 8:00,26.0 ,-0.1 ,0.3 ,26.9 ,0.0 ,0.3 ,27.6 ,-0.1 ,0.3 ,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,26.4 ,0.0 ,0.2 ,25.8 ,-0.1 ,0.3 ,4.4 ,2.0 ,2.14E-03,2.26E-03,""
2012/1/28 9:00,26.0 ,0.0 ,0.3 ,26.8 ,-0.1 ,0.2 ,27.7 ,0.1 ,0.4 ,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,26.4 ,0.0 ,0.2 ,25.9 ,0.1 ,0.4 ,4.4 ,2.0 ,2.05E-03,2.26E-03,""
2012/1/28 10:00,26.0 ,0.0 ,0.3 ,26.8 ,0.0 ,0.2 ,27.6 ,-0.1 ,0.2 ,26.4 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,25.8 ,-0.1 ,0.2 ,4.4 ,2.0 ,2.25E-03,2.58E-03,""
2012/1/28 11:00,26.0 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,26.4 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,25.8 ,0.0 ,0.2 ,4.4 ,2.0 ,2.03E-03,2.31E-03,""
2012/1/28 12:00,26.0 ,0.0 ,0.2 ,26.8 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,26.6 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,25.8 ,0.0 ,0.1 ,4.4 ,2.0 ,2.35E-03,1.95E-03,""
2012/1/28 13:00,26.0 ,0.0 ,0.2 ,26.8 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,26.3 ,-0.1 ,0.1 ,26.5 ,-0.1 ,0.1 ,26.4 ,0.0 ,0.1 ,25.8 ,0.0 ,0.1 ,4.4 ,2.0 ,2.15E-03,2.24E-03,""
2012/1/28 14:00,25.9 ,-0.1 ,0.1 ,26.7 ,-0.1 ,0.0 ,27.6 ,0.0 ,0.2 ,26.3 ,0.0 ,0.1 ,26.5 ,0.0 ,0.1 ,26.3 ,-0.1 ,0.0 ,25.7 ,-0.1 ,0.1 ,4.4 ,1.9 ,2.42E-03,2.42E-03,""
2012/1/28 15:00,25.9 ,0.0 ,0.0 ,26.8 ,0.1 ,0.1 ,27.6 ,0.0 ,0.2 ,26.3 ,0.0 ,0.1 ,26.5 ,0.0 ,0.1 ,26.4 ,0.1 ,0.1 ,25.8 ,0.1 ,0.2 ,4.4 ,1.9 ,2.33E-03,2.45E-03,""
2012/1/28 16:00,25.9 ,0.0 ,0.0 ,26.7 ,-0.1 ,-0.1 ,27.6 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,26.5 ,0.0 ,0.1 ,26.3 ,-0.1 ,0.0 ,25.7 ,-0.1 ,0.0 ,4.4 ,1.9 ,2.63E-03,2.27E-03,""
2012/1/28 17:00,25.9 ,0.0 ,0.0 ,26.7 ,0.0 ,-0.1 ,27.6 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,26.5 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,25.8 ,0.1 ,0.1 ,4.4 ,1.9 ,2.51E-03,1.85E-03,""
2012/1/28 18:00,26.0 ,0.1 ,0.1 ,26.7 ,0.0 ,-0.1 ,27.6 ,0.0 ,0.1 ,26.4 ,0.1 ,0.1 ,26.5 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,25.7 ,-0.1 ,0.0 ,4.4 ,1.9 ,2.13E-03,2.21E-03,""
2012/1/28 19:00,26.0 ,0.0 ,0.1 ,26.8 ,0.1 ,0.0 ,27.6 ,0.0 ,0.1 ,26.3 ,-0.1 ,0.0 ,26.5 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,25.7 ,0.0 ,0.0 ,4.4 ,1.9 ,2.57E-03,2.58E-03,""
2012/1/28 20:00,26.0 ,0.0 ,0.1 ,26.7 ,-0.1 ,-0.1 ,27.6 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,26.5 ,0.0 ,0.0 ,26.3 ,0.0 ,-0.1 ,25.7 ,0.0 ,0.0 ,4.4 ,2.0 ,2.35E-03,2.59E-03,""
2012/1/28 21:00,26.0 ,0.0 ,0.0 ,26.8 ,0.1 ,-0.1 ,27.6 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,26.5 ,0.0 ,0.0 ,26.3 ,0.0 ,-0.1 ,25.7 ,0.0 ,-0.1 ,4.4 ,2.0 ,2.17E-03,1.79E-03,""
2012/1/28 22:00,25.9 ,-0.1 ,0.0 ,26.8 ,0.0 ,0.0 ,27.6 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,26.5 ,0.0 ,0.0 ,26.3 ,0.0 ,-0.1 ,25.8 ,0.1 ,0.0 ,4.4 ,2.0 ,2.48E-03,2.42E-03,""
2012/1/28 23:00,26.0 ,0.1 ,0.0 ,26.8 ,0.0 ,-0.1 ,27.7 ,0.1 ,0.1 ,26.4 ,0.1 ,0.1 ,26.6 ,0.1 ,0.1 ,26.4 ,0.1 ,0.0 ,25.8 ,0.0 ,0.0 ,4.4 ,2.0 ,2.43E-03,2.38E-03,""
2012/1/29 0:00,25.9 ,-0.1 ,-0.1 ,26.8 ,0.0 ,-0.1 ,27.6 ,-0.1 ,0.0 ,26.3 ,-0.1 ,-0.1 ,26.5 ,-0.1 ,-0.1 ,26.4 ,0.0 ,0.0 ,25.8 ,0.0 ,0.0 ,4.4 ,2.0 ,2.43E-03,2.38E-03,""
2012/1/29 1:00,26.0 ,0.1 ,0.0 ,26.8 ,0.0 ,-0.1 ,27.6 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,26.5 ,0.0 ,0.0 ,26.3 ,-0.1 ,-0.1 ,25.8 ,0.0 ,0.0 ,4.4 ,2.0 ,2.38E-03,2.16E-03,""
2012/1/29 2:00,26.0 ,0.0 ,0.0 ,26.8 ,0.0 ,-0.1 ,27.6 ,0.0 ,0.0 ,26.3 ,0.0 ,-0.1 ,26.5 ,0.0 ,-0.1 ,26.4 ,0.1 ,0.0 ,25.8 ,0.0 ,0.0 ,4.4 ,1.9 ,1.82E-03,2.28E-03,""
2012/1/29 3:00,25.9 ,-0.1 ,-0.1 ,26.7 ,-0.1 ,-0.2 ,27.6 ,0.0 ,0.0 ,26.3 ,0.0 ,-0.1 ,26.5 ,0.0 ,-0.1 ,26.3 ,-0.1 ,-0.1 ,25.7 ,-0.1 ,-0.1 ,4.4 ,1.9 ,2.30E-03,2.12E-03,""
2012/1/29 4:00,25.9 ,0.0 ,-0.1 ,26.7 ,0.0 ,-0.2 ,27.6 ,0.0 ,0.0 ,26.3 ,0.0 ,-0.1 ,26.5 ,0.0 ,-0.1 ,26.3 ,0.0 ,-0.1 ,25.7 ,0.0 ,-0.2 ,4.4 ,1.9 ,2.35E-03,2.25E-03,""
2012/1/29 5:00,25.9 ,0.0 ,-0.1 ,26.7 ,0.0 ,-0.2 ,27.5 ,-0.1 ,-0.1 ,26.3 ,0.0 ,-0.2 ,26.4 ,-0.1 ,-0.2 ,26.3 ,0.0 ,-0.1 ,25.7 ,0.0 ,-0.1 ,4.4 ,1.9 ,2.01E-03,2.30E-03,""
2012/1/29 6:00,25.8 ,-0.1 ,-0.2 ,26.7 ,0.0 ,-0.2 ,27.5 ,0.0 ,-0.1 ,26.2 ,-0.1 ,-0.2 ,26.4 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.1 ,25.6 ,-0.1 ,-0.2 ,4.4 ,1.9 ,2.53E-03,2.70E-03,""
2012/1/29 7:00,25.8 ,0.0 ,-0.3 ,26.6 ,-0.1 ,-0.3 ,27.6 ,0.1 ,-0.1 ,26.2 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.1 ,25.7 ,0.1 ,-0.2 ,4.4 ,1.9 ,2.50E-03,2.58E-03,""
2012/1/29 8:00,25.8 ,0.0 ,-0.2 ,26.7 ,0.1 ,-0.2 ,27.5 ,-0.1 ,-0.1 ,26.2 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.2 ,26.2 ,-0.1 ,-0.2 ,25.6 ,-0.1 ,-0.2 ,4.4 ,1.9 ,2.33E-03,2.46E-03,""
2012/1/29 9:00,25.8 ,0.0 ,-0.2 ,26.6 ,-0.1 ,-0.2 ,27.5 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.2 ,25.6 ,0.0 ,-0.3 ,4.3 ,1.9 ,2.08E-03,1.87E-03,""
2012/1/29 10:00,25.8 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.2 ,27.5 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.2 ,25.6 ,0.0 ,-0.2 ,5.5 ,1.0 ,2.29E-03,2.54E-03,""
2012/1/29 11:00,25.8 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.2 ,27.5 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.2 ,25.6 ,0.0 ,-0.2 ,5.5 ,1.0 ,2.46E-03,2.68E-03,""
2012/1/29 12:00,25.8 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.2 ,27.5 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.2 ,26.4 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.2 ,25.6 ,0.0 ,-0.2 ,5.4 ,1.0 ,2.47E-03,2.20E-03,""
2012/1/29 13:00,25.8 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.2 ,27.5 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.1 ,26.4 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.2 ,25.6 ,0.0 ,-0.2 ,5.4 ,1.0 ,2.68E-03,2.18E-03,""
2012/1/29 14:00,25.8 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.1 ,26.4 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.1 ,25.6 ,0.0 ,-0.1 ,5.4 ,1.0 ,2.26E-03,2.37E-03,""
2012/1/29 15:00,25.8 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.2 ,27.5 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.1 ,26.4 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.2 ,25.7 ,0.1 ,-0.1 ,5.4 ,1.0 ,2.40E-03,2.61E-03,""
2012/1/29 16:00,25.8 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.1 ,26.4 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.1 ,25.6 ,-0.1 ,-0.1 ,5.4 ,1.0 ,2.29E-03,1.91E-03,""
2012/1/29 17:00,25.8 ,0.0 ,-0.1 ,26.6 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.1 ,26.3 ,-0.1 ,-0.2 ,26.2 ,0.0 ,-0.1 ,25.6 ,0.0 ,-0.2 ,5.5 ,1.0 ,2.40E-03,2.43E-03,""
2012/1/29 18:00,25.8 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.1 ,27.5 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.2 ,26.4 ,0.1 ,-0.1 ,26.2 ,0.0 ,-0.1 ,25.6 ,0.0 ,-0.1 ,5.5 ,1.0 ,2.24E-03,2.04E-03,""
2012/1/29 19:00,25.8 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.2 ,27.5 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.1 ,26.4 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.1 ,25.7 ,0.1 ,0.0 ,5.5 ,1.0 ,2.07E-03,2.12E-03,""
2012/1/29 20:00,25.8 ,0.0 ,-0.2 ,26.6 ,0.0 ,-0.1 ,27.4 ,-0.1 ,-0.2 ,26.1 ,-0.1 ,-0.2 ,26.3 ,-0.1 ,-0.2 ,26.1 ,-0.1 ,-0.2 ,25.6 ,-0.1 ,-0.1 ,5.5 ,1.0 ,2.17E-03,2.54E-03,""
2012/1/29 21:00,25.7 ,-0.1 ,-0.3 ,26.6 ,0.0 ,-0.2 ,27.3 ,-0.1 ,-0.3 ,26.1 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.2 ,26.1 ,0.0 ,-0.2 ,25.5 ,-0.1 ,-0.2 ,5.5 ,1.0 ,2.06E-03,2.36E-03,""
2012/1/29 22:00,25.7 ,0.0 ,-0.2 ,26.5 ,-0.1 ,-0.3 ,27.4 ,0.1 ,-0.2 ,26.1 ,0.0 ,-0.2 ,26.2 ,-0.1 ,-0.3 ,26.1 ,0.0 ,-0.2 ,25.5 ,0.0 ,-0.3 ,5.6 ,1.0 ,2.42E-03,2.38E-03,""
2012/1/29 23:00,25.7 ,0.0 ,-0.3 ,26.5 ,0.0 ,-0.3 ,27.3 ,-0.1 ,-0.4 ,26.1 ,0.0 ,-0.3 ,26.2 ,0.0 ,-0.4 ,26.0 ,-0.1 ,-0.4 ,25.5 ,0.0 ,-0.3 ,5.6 ,1.0 ,2.12E-03,2.96E-03,""
2012/1/30 0:00,25.7 ,0.0 ,-0.2 ,26.5 ,0.0 ,-0.3 ,27.3 ,0.0 ,-0.3 ,26.0 ,-0.1 ,-0.3 ,26.2 ,0.0 ,-0.3 ,26.0 ,0.0 ,-0.4 ,25.5 ,0.0 ,-0.3 ,5.6 ,1.0 ,2.45E-03,2.29E-03,""
2012/1/30 1:00,25.6 ,-0.1 ,-0.4 ,26.4 ,-0.1 ,-0.4 ,27.3 ,0.0 ,-0.3 ,26.1 ,0.1 ,-0.2 ,26.2 ,0.0 ,-0.3 ,26.0 ,0.0 ,-0.3 ,25.5 ,0.0 ,-0.3 ,5.6 ,1.0 ,2.13E-03,2.26E-03,""
2012/1/30 2:00,25.6 ,0.0 ,-0.4 ,26.4 ,0.0 ,-0.4 ,27.2 ,-0.1 ,-0.4 ,26.0 ,-0.1 ,-0.3 ,26.1 ,-0.1 ,-0.4 ,25.9 ,-0.1 ,-0.5 ,25.4 ,-0.1 ,-0.4 ,5.6 ,1.0 ,1.88E-03,2.39E-03,""
2012/1/30 3:00,25.5 ,-0.1 ,-0.4 ,26.3 ,-0.1 ,-0.4 ,27.2 ,0.0 ,-0.4 ,26.0 ,0.0 ,-0.3 ,26.1 ,0.0 ,-0.4 ,25.9 ,0.0 ,-0.4 ,25.3 ,-0.1 ,-0.4 ,5.6 ,1.0 ,2.29E-03,2.51E-03,""
2012/1/30 4:00,25.5 ,0.0 ,-0.4 ,26.4 ,0.1 ,-0.3 ,27.1 ,-0.1 ,-0.5 ,25.9 ,-0.1 ,-0.4 ,26.1 ,0.0 ,-0.4 ,25.9 ,0.0 ,-0.4 ,25.3 ,0.0 ,-0.4 ,5.6 ,0.9 ,2.13E-03,3.01E-03,""
2012/1/30 5:00,25.4 ,-0.1 ,-0.5 ,26.3 ,-0.1 ,-0.4 ,27.1 ,0.0 ,-0.4 ,25.8 ,-0.1 ,-0.5 ,26.0 ,-0.1 ,-0.4 ,25.8 ,-0.1 ,-0.5 ,25.3 ,0.0 ,-0.4 ,5.6 ,0.9 ,2.07E-03,1.93E-03,""
2012/1/30 6:00,25.4 ,0.0 ,-0.4 ,26.3 ,0.0 ,-0.4 ,27.0 ,-0.1 ,-0.5 ,25.8 ,0.0 ,-0.4 ,26.0 ,0.0 ,-0.4 ,25.8 ,0.0 ,-0.5 ,25.2 ,-0.1 ,-0.4 ,5.6 ,0.9 ,2.19E-03,2.07E-03,""
2012/1/30 7:00,25.3 ,-0.1 ,-0.5 ,26.2 ,-0.1 ,-0.4 ,27.1 ,0.1 ,-0.5 ,25.8 ,0.0 ,-0.4 ,26.0 ,0.0 ,-0.4 ,25.8 ,0.0 ,-0.5 ,25.3 ,0.1 ,-0.4 ,5.6 ,0.9 ,2.27E-03,1.95E-03,""
2012/1/30 8:00,25.3 ,0.0 ,-0.5 ,26.2 ,0.0 ,-0.5 ,27.0 ,-0.1 ,-0.5 ,25.7 ,-0.1 ,-0.5 ,25.9 ,-0.1 ,-0.5 ,25.8 ,0.0 ,-0.4 ,25.2 ,-0.1 ,-0.4 ,5.6 ,0.9 ,2.51E-03,2.49E-03,""
2012/1/30 9:00,25.2 ,-0.1 ,-0.6 ,26.0 ,-0.2 ,-0.6 ,26.9 ,-0.1 ,-0.6 ,25.7 ,0.0 ,-0.5 ,25.8 ,-0.1 ,-0.6 ,25.7 ,-0.1 ,-0.5 ,25.1 ,-0.1 ,-0.5 ,5.6 ,0.8 ,2.41E-03,2.51E-03,""
2012/1/30 10:00,25.2 ,0.0 ,-0.6 ,26.0 ,0.0 ,-0.6 ,26.9 ,0.0 ,-0.6 ,25.6 ,-0.1 ,-0.6 ,25.8 ,0.0 ,-0.6 ,25.6 ,-0.1 ,-0.6 ,25.1 ,0.0 ,-0.5 ,5.6 ,0.8 ,2.14E-03,2.29E-03,""
