,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/1/30 11:00,25.1 ,-0.1 ,-0.7 ,25.9 ,-0.1 ,-0.7 ,26.8 ,-0.1 ,-0.7 ,25.5 ,-0.1 ,-0.7 ,25.7 ,-0.1 ,-0.7 ,25.6 ,0.0 ,-0.6 ,25.0 ,-0.1 ,-0.6 ,7.0 ,0.0 ,2.30E-03,1.93E-03,""
2012/1/30 12:00,25.2 ,0.1 ,-0.6 ,26.0 ,0.1 ,-0.6 ,26.8 ,0.0 ,-0.7 ,25.5 ,0.0 ,-0.7 ,25.7 ,0.0 ,-0.7 ,25.5 ,-0.1 ,-0.7 ,24.9 ,-0.1 ,-0.7 ,6.5 ,0.0 ,2.42E-03,2.40E-03,""
2012/1/30 13:00,25.1 ,-0.1 ,-0.7 ,25.9 ,-0.1 ,-0.7 ,26.8 ,0.0 ,-0.7 ,25.5 ,0.0 ,-0.7 ,25.7 ,0.0 ,-0.7 ,25.5 ,0.0 ,-0.7 ,24.9 ,0.0 ,-0.7 ,6.5 ,0.0 ,2.46E-03,2.43E-03,""
2012/1/30 14:00,25.2 ,0.1 ,-0.6 ,26.0 ,0.1 ,-0.6 ,26.8 ,0.0 ,-0.7 ,25.5 ,0.0 ,-0.7 ,25.7 ,0.0 ,-0.7 ,25.5 ,0.0 ,-0.7 ,24.9 ,0.0 ,-0.7 ,6.5 ,0.0 ,2.39E-03,1.97E-03,""
2012/1/30 15:00,25.1 ,-0.1 ,-0.7 ,26.0 ,0.0 ,-0.6 ,26.8 ,0.0 ,-0.7 ,25.6 ,0.1 ,-0.6 ,25.8 ,0.1 ,-0.6 ,25.6 ,0.1 ,-0.6 ,25.0 ,0.1 ,-0.7 ,6.5 ,0.0 ,2.18E-03,2.21E-03,""
2012/1/30 16:00,25.2 ,0.1 ,-0.6 ,26.0 ,0.0 ,-0.6 ,26.8 ,0.0 ,-0.7 ,25.6 ,0.0 ,-0.6 ,25.8 ,0.0 ,-0.6 ,25.6 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.6 ,5.5 ,1.0 ,2.37E-03,2.33E-03,""
2012/1/30 17:00,25.2 ,0.0 ,-0.6 ,26.1 ,0.1 ,-0.5 ,26.8 ,0.0 ,-0.7 ,25.6 ,0.0 ,-0.6 ,25.7 ,-0.1 ,-0.6 ,25.6 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.6 ,5.5 ,1.0 ,2.52E-03,2.20E-03,""
2012/1/30 18:00,25.2 ,0.0 ,-0.6 ,26.1 ,0.0 ,-0.5 ,26.8 ,0.0 ,-0.7 ,25.6 ,0.0 ,-0.6 ,25.8 ,0.1 ,-0.6 ,25.6 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.6 ,5.5 ,0.9 ,2.23E-03,2.41E-03,""
2012/1/30 19:00,25.2 ,0.0 ,-0.6 ,26.1 ,0.0 ,-0.5 ,26.8 ,0.0 ,-0.7 ,25.6 ,0.0 ,-0.6 ,25.8 ,0.0 ,-0.6 ,25.6 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.7 ,5.8 ,0.9 ,1.99E-03,1.93E-03,""
2012/1/30 20:00,25.2 ,0.0 ,-0.6 ,26.0 ,-0.1 ,-0.6 ,26.7 ,-0.1 ,-0.7 ,25.5 ,-0.1 ,-0.6 ,25.7 ,-0.1 ,-0.6 ,25.5 ,-0.1 ,-0.6 ,25.0 ,0.0 ,-0.6 ,5.8 ,0.3 ,2.98E-03,2.52E-03,""
2012/1/30 21:00,25.2 ,0.0 ,-0.5 ,26.0 ,0.0 ,-0.6 ,26.8 ,0.1 ,-0.5 ,25.5 ,0.0 ,-0.6 ,25.7 ,0.0 ,-0.6 ,25.5 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.5 ,5.8 ,0.3 ,1.99E-03,2.60E-03,""
2012/1/30 22:00,25.1 ,-0.1 ,-0.6 ,26.0 ,0.0 ,-0.5 ,26.7 ,-0.1 ,-0.7 ,25.5 ,0.0 ,-0.6 ,25.7 ,0.0 ,-0.5 ,25.5 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.5 ,5.8 ,0.3 ,2.07E-03,2.51E-03,""
2012/1/30 23:00,25.1 ,0.0 ,-0.6 ,25.9 ,-0.1 ,-0.6 ,26.7 ,0.0 ,-0.6 ,25.5 ,0.0 ,-0.6 ,25.7 ,0.0 ,-0.5 ,25.5 ,0.0 ,-0.5 ,25.0 ,0.0 ,-0.5 ,5.8 ,1.0 ,2.20E-03,2.72E-03,""
2012/1/31 0:00,25.1 ,0.0 ,-0.6 ,25.9 ,0.0 ,-0.6 ,26.7 ,0.0 ,-0.6 ,25.5 ,0.0 ,-0.5 ,25.7 ,0.0 ,-0.5 ,25.5 ,0.0 ,-0.5 ,24.9 ,-0.1 ,-0.6 ,5.8 ,1.0 ,2.28E-03,2.28E-03,""
2012/1/31 1:00,25.1 ,0.0 ,-0.5 ,25.9 ,0.0 ,-0.5 ,26.6 ,-0.1 ,-0.7 ,25.4 ,-0.1 ,-0.7 ,25.6 ,-0.1 ,-0.6 ,25.4 ,-0.1 ,-0.6 ,24.9 ,0.0 ,-0.6 ,5.8 ,1.0 ,2.32E-03,2.85E-03,""
2012/1/31 2:00,25.1 ,0.0 ,-0.5 ,25.8 ,-0.1 ,-0.6 ,26.6 ,0.0 ,-0.6 ,25.4 ,0.0 ,-0.6 ,25.6 ,0.0 ,-0.5 ,25.4 ,0.0 ,-0.5 ,24.9 ,0.0 ,-0.5 ,5.8 ,1.0 ,2.01E-03,2.44E-03,""
2012/1/31 3:00,25.0 ,-0.1 ,-0.5 ,25.8 ,0.0 ,-0.5 ,26.6 ,0.0 ,-0.6 ,25.4 ,0.0 ,-0.6 ,25.5 ,-0.1 ,-0.6 ,25.4 ,0.0 ,-0.5 ,24.9 ,0.0 ,-0.4 ,5.8 ,1.0 ,2.26E-03,2.32E-03,""
2012/1/31 4:00,25.0 ,0.0 ,-0.5 ,25.8 ,0.0 ,-0.6 ,26.5 ,-0.1 ,-0.6 ,25.3 ,-0.1 ,-0.6 ,25.5 ,0.0 ,-0.6 ,25.3 ,-0.1 ,-0.6 ,24.8 ,-0.1 ,-0.5 ,5.8 ,1.0 ,2.10E-03,2.44E-03,""
2012/1/31 5:00,24.9 ,-0.1 ,-0.5 ,25.7 ,-0.1 ,-0.6 ,26.6 ,0.1 ,-0.5 ,25.3 ,0.0 ,-0.5 ,25.5 ,0.0 ,-0.5 ,25.3 ,0.0 ,-0.5 ,24.9 ,0.1 ,-0.4 ,5.8 ,1.0 ,2.24E-03,2.50E-03,""
2012/1/31 6:00,24.9 ,0.0 ,-0.5 ,25.7 ,0.0 ,-0.6 ,26.5 ,-0.1 ,-0.5 ,25.3 ,0.0 ,-0.5 ,25.4 ,-0.1 ,-0.6 ,25.3 ,0.0 ,-0.5 ,24.7 ,-0.2 ,-0.5 ,5.8 ,1.0 ,2.34E-03,2.41E-03,""
2012/1/31 7:00,24.9 ,0.0 ,-0.4 ,25.7 ,0.0 ,-0.5 ,26.5 ,0.0 ,-0.6 ,25.3 ,0.0 ,-0.5 ,25.4 ,0.0 ,-0.6 ,25.3 ,0.0 ,-0.5 ,24.7 ,0.0 ,-0.6 ,5.8 ,1.0 ,2.48E-03,2.17E-03,""
2012/1/31 8:00,24.9 ,0.0 ,-0.4 ,25.6 ,-0.1 ,-0.6 ,26.4 ,-0.1 ,-0.6 ,25.3 ,0.0 ,-0.4 ,25.4 ,0.0 ,-0.5 ,25.2 ,-0.1 ,-0.6 ,24.7 ,0.0 ,-0.5 ,5.8 ,1.0 ,2.05E-03,2.35E-03,""
2012/1/31 9:00,24.8 ,-0.1 ,-0.4 ,25.6 ,0.0 ,-0.4 ,26.4 ,0.0 ,-0.5 ,25.2 ,-0.1 ,-0.5 ,25.4 ,0.0 ,-0.4 ,25.2 ,0.0 ,-0.5 ,24.7 ,0.0 ,-0.4 ,5.8 ,1.0 ,2.18E-03,2.19E-03,""
2012/1/31 10:00,24.8 ,0.0 ,-0.4 ,25.5 ,-0.1 ,-0.5 ,26.4 ,0.0 ,-0.5 ,25.2 ,0.0 ,-0.4 ,25.4 ,0.0 ,-0.4 ,25.2 ,0.0 ,-0.4 ,24.7 ,0.0 ,-0.4 ,5.8 ,0.9 ,2.21E-03,2.20E-03,""
2012/1/31 11:00,24.7 ,-0.1 ,-0.4 ,25.5 ,0.0 ,-0.4 ,26.3 ,-0.1 ,-0.5 ,25.1 ,-0.1 ,-0.4 ,25.3 ,-0.1 ,-0.4 ,25.1 ,-0.1 ,-0.5 ,24.6 ,-0.1 ,-0.4 ,5.8 ,0.9 ,2.42E-03,2.26E-03,""
2012/1/31 12:00,24.7 ,0.0 ,-0.5 ,25.4 ,-0.1 ,-0.6 ,26.3 ,0.0 ,-0.5 ,25.1 ,0.0 ,-0.4 ,25.3 ,0.0 ,-0.4 ,25.1 ,0.0 ,-0.4 ,24.6 ,0.0 ,-0.3 ,5.8 ,0.9 ,1.96E-03,1.77E-03,""
2012/1/31 13:00,24.7 ,0.0 ,-0.4 ,25.4 ,0.0 ,-0.5 ,26.3 ,0.0 ,-0.5 ,25.1 ,0.0 ,-0.4 ,25.2 ,-0.1 ,-0.5 ,25.0 ,-0.1 ,-0.5 ,24.5 ,-0.1 ,-0.4 ,5.8 ,0.9 ,2.46E-03,2.15E-03,""
2012/1/31 14:00,24.7 ,0.0 ,-0.5 ,25.4 ,0.0 ,-0.6 ,26.2 ,-0.1 ,-0.6 ,25.0 ,-0.1 ,-0.5 ,25.2 ,0.0 ,-0.5 ,25.0 ,0.0 ,-0.5 ,24.5 ,0.0 ,-0.4 ,5.8 ,0.9 ,2.19E-03,2.27E-03,""
2012/1/31 15:00,24.6 ,-0.1 ,-0.5 ,25.3 ,-0.1 ,-0.7 ,26.2 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.6 ,25.1 ,-0.1 ,-0.7 ,25.0 ,0.0 ,-0.6 ,24.5 ,0.0 ,-0.5 ,5.8 ,0.9 ,2.60E-03,2.67E-03,""
2012/1/31 16:00,24.7 ,0.1 ,-0.5 ,25.5 ,0.2 ,-0.5 ,26.2 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.6 ,25.1 ,0.0 ,-0.7 ,24.9 ,-0.1 ,-0.7 ,24.5 ,0.0 ,-0.5 ,5.8 ,0.9 ,2.86E-03,2.09E-03,""
2012/1/31 17:00,24.6 ,-0.1 ,-0.6 ,25.4 ,-0.1 ,-0.7 ,26.2 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.6 ,25.1 ,0.0 ,-0.6 ,24.9 ,0.0 ,-0.7 ,24.5 ,0.0 ,-0.5 ,5.8 ,0.9 ,2.30E-03,1.91E-03,""
2012/1/31 18:00,24.7 ,0.1 ,-0.5 ,25.5 ,0.1 ,-0.6 ,26.2 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.6 ,25.1 ,0.0 ,-0.7 ,24.9 ,0.0 ,-0.7 ,24.5 ,0.0 ,-0.5 ,5.8 ,0.9 ,1.89E-03,2.28E-03,""
2012/1/31 19:00,24.7 ,0.0 ,-0.5 ,25.5 ,0.0 ,-0.6 ,26.2 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.6 ,25.1 ,0.0 ,-0.7 ,25.0 ,0.1 ,-0.6 ,24.5 ,0.0 ,-0.5 ,5.8 ,0.9 ,2.35E-03,2.58E-03,""
2012/1/31 20:00,24.7 ,0.0 ,-0.5 ,25.4 ,-0.1 ,-0.6 ,26.2 ,0.0 ,-0.5 ,25.0 ,0.0 ,-0.5 ,25.2 ,0.1 ,-0.5 ,25.0 ,0.0 ,-0.5 ,24.5 ,0.0 ,-0.5 ,5.9 ,0.9 ,2.25E-03,2.42E-03,""
2012/1/31 21:00,24.6 ,-0.1 ,-0.6 ,25.4 ,0.0 ,-0.6 ,26.2 ,0.0 ,-0.6 ,25.0 ,0.0 ,-0.5 ,25.1 ,-0.1 ,-0.6 ,24.9 ,-0.1 ,-0.6 ,24.5 ,0.0 ,-0.5 ,5.8 ,0.9 ,2.02E-03,1.96E-03,""
2012/1/31 22:00,24.6 ,0.0 ,-0.5 ,25.4 ,0.0 ,-0.6 ,26.2 ,0.0 ,-0.5 ,25.0 ,0.0 ,-0.5 ,25.2 ,0.1 ,-0.5 ,25.0 ,0.1 ,-0.5 ,24.5 ,0.0 ,-0.5 ,5.8 ,0.9 ,2.17E-03,2.53E-03,""
2012/1/31 23:00,24.6 ,0.0 ,-0.5 ,25.4 ,0.0 ,-0.5 ,26.2 ,0.0 ,-0.5 ,25.0 ,0.0 ,-0.5 ,25.2 ,0.0 ,-0.5 ,25.0 ,0.0 ,-0.5 ,24.5 ,0.0 ,-0.5 ,5.5 ,2.0 ,2.45E-03,1.99E-03,""
2012/2/1 0:00,24.7 ,0.1 ,-0.4 ,25.4 ,0.0 ,-0.5 ,26.2 ,0.0 ,-0.5 ,25.0 ,0.0 ,-0.5 ,25.1 ,-0.1 ,-0.6 ,25.0 ,0.0 ,-0.5 ,24.5 ,0.0 ,-0.4 ,4.5 ,2.0 ,2.27E-03,2.65E-03,""
2012/2/1 1:00,24.7 ,0.0 ,-0.4 ,25.4 ,0.0 ,-0.5 ,26.3 ,0.1 ,-0.3 ,25.1 ,0.1 ,-0.3 ,25.2 ,0.1 ,-0.4 ,25.0 ,0.0 ,-0.4 ,24.6 ,0.1 ,-0.3 ,4.5 ,2.0 ,1.88E-03,2.00E-03,""
2012/2/1 2:00,24.7 ,0.0 ,-0.4 ,25.4 ,0.0 ,-0.4 ,26.3 ,0.0 ,-0.3 ,25.1 ,0.0 ,-0.3 ,25.2 ,0.0 ,-0.4 ,25.1 ,0.1 ,-0.3 ,24.6 ,0.0 ,-0.3 ,4.5 ,2.0 ,2.02E-03,2.53E-03,""
2012/2/1 3:00,24.7 ,0.0 ,-0.3 ,25.4 ,0.0 ,-0.4 ,26.3 ,0.0 ,-0.3 ,25.1 ,0.0 ,-0.3 ,25.2 ,0.0 ,-0.3 ,25.1 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.3 ,4.5 ,2.0 ,2.36E-03,2.28E-03,""
2012/2/1 4:00,24.7 ,0.0 ,-0.3 ,25.5 ,0.1 ,-0.3 ,26.3 ,0.0 ,-0.2 ,25.0 ,-0.1 ,-0.3 ,25.2 ,0.0 ,-0.3 ,25.0 ,-0.1 ,-0.3 ,24.6 ,0.0 ,-0.2 ,4.4 ,2.0 ,1.73E-03,2.15E-03,""
2012/2/1 5:00,24.7 ,0.0 ,-0.2 ,25.5 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.3 ,25.0 ,0.0 ,-0.3 ,25.2 ,0.0 ,-0.3 ,25.0 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.3 ,4.4 ,2.0 ,2.09E-03,2.03E-03,""
2012/2/1 6:00,24.7 ,0.0 ,-0.2 ,25.4 ,-0.1 ,-0.3 ,26.3 ,0.0 ,-0.2 ,25.1 ,0.1 ,-0.2 ,25.3 ,0.1 ,-0.1 ,25.1 ,0.1 ,-0.2 ,24.6 ,0.0 ,-0.1 ,4.4 ,2.0 ,2.69E-03,2.04E-03,""
2012/2/1 7:00,24.7 ,0.0 ,-0.2 ,25.5 ,0.1 ,-0.2 ,26.3 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,25.3 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,4.4 ,2.0 ,2.46E-03,2.22E-03,""
2012/2/1 8:00,24.8 ,0.1 ,-0.1 ,25.4 ,-0.1 ,-0.2 ,26.3 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,25.3 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,4.4 ,2.0 ,1.89E-03,2.56E-03,""
2012/2/1 9:00,24.7 ,-0.1 ,-0.1 ,25.4 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,25.2 ,-0.1 ,-0.2 ,25.0 ,-0.1 ,-0.2 ,24.6 ,0.0 ,-0.1 ,4.4 ,2.0 ,2.52E-03,2.28E-03,""
2012/2/1 10:00,24.7 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,26.3 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.21E-03,2.20E-03,""
2012/2/1 11:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,25.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,4.5 ,2.0 ,2.05E-03,1.95E-03,""
2012/2/1 12:00,24.7 ,0.0 ,0.0 ,25.5 ,0.1 ,0.1 ,26.2 ,-0.1 ,-0.1 ,25.0 ,-0.1 ,-0.1 ,25.1 ,-0.1 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.1 ,4.5 ,2.0 ,1.98E-03,2.32E-03,""
2012/2/1 13:00,24.6 ,-0.1 ,-0.1 ,25.3 ,-0.2 ,-0.1 ,26.3 ,0.1 ,0.0 ,25.1 ,0.1 ,0.0 ,25.2 ,0.1 ,0.0 ,25.0 ,0.0 ,0.0 ,24.6 ,0.1 ,0.1 ,4.5 ,2.0 ,2.20E-03,2.02E-03,""
2012/2/1 14:00,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.2 ,-0.1 ,0.0 ,25.0 ,-0.1 ,0.0 ,25.1 ,-0.1 ,-0.1 ,24.9 ,-0.1 ,-0.1 ,24.5 ,-0.1 ,0.0 ,4.5 ,2.0 ,2.38E-03,2.37E-03,""
2012/2/1 15:00,24.7 ,0.1 ,0.1 ,25.4 ,0.1 ,0.1 ,26.2 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.33E-03,2.20E-03,""
2012/2/1 16:00,24.6 ,-0.1 ,-0.1 ,25.3 ,-0.1 ,-0.2 ,26.2 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.70E-03,2.17E-03,""
2012/2/1 17:00,24.6 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.2 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.35E-03,2.02E-03,""
2012/2/1 18:00,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.2 ,26.2 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.33E-03,2.50E-03,""
2012/2/1 19:00,24.7 ,0.1 ,0.0 ,25.4 ,0.1 ,-0.1 ,26.2 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.0 ,4.4 ,2.0 ,1.84E-03,2.20E-03,""
2012/2/1 20:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,25.0 ,0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.28E-03,2.45E-03,""
2012/2/1 21:00,24.6 ,-0.1 ,0.0 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,-0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.31E-03,2.20E-03,""
2012/2/1 22:00,24.7 ,0.1 ,0.1 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,25.2 ,0.1 ,0.0 ,25.0 ,0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.26E-03,2.59E-03,""
2012/2/1 23:00,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,25.1 ,-0.1 ,-0.1 ,25.0 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.4 ,2.0 ,1.93E-03,2.42E-03,""
2012/2/2 0:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,-0.1 ,-0.1 ,24.5 ,0.0 ,0.0 ,4.4 ,2.0 ,1.87E-03,2.39E-03,""
2012/2/2 1:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,4.4 ,2.0 ,2.12E-03,2.15E-03,""
2012/2/2 2:00,24.6 ,-0.1 ,-0.1 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.2 ,0.1 ,0.0 ,25.0 ,0.1 ,-0.1 ,24.6 ,0.1 ,0.0 ,4.4 ,2.0 ,2.23E-03,2.26E-03,""
2012/2/2 3:00,24.6 ,0.0 ,-0.1 ,25.3 ,-0.1 ,-0.1 ,26.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.1 ,-0.1 ,-0.1 ,24.9 ,-0.1 ,-0.2 ,24.5 ,-0.1 ,-0.1 ,4.4 ,2.0 ,2.46E-03,1.82E-03,""
2012/2/2 4:00,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,4.4 ,1.9 ,2.42E-03,2.54E-03,""
2012/2/2 5:00,24.5 ,-0.1 ,-0.2 ,25.3 ,0.0 ,-0.2 ,26.1 ,-0.1 ,-0.2 ,24.9 ,-0.1 ,-0.1 ,25.0 ,-0.1 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.4 ,-0.1 ,-0.2 ,4.4 ,1.9 ,1.92E-03,2.09E-03,""
2012/2/2 6:00,24.5 ,0.0 ,-0.2 ,25.3 ,0.0 ,-0.1 ,26.0 ,-0.1 ,-0.3 ,24.8 ,-0.1 ,-0.3 ,25.0 ,0.0 ,-0.3 ,24.8 ,-0.1 ,-0.3 ,24.3 ,-0.1 ,-0.3 ,4.4 ,1.9 ,2.02E-03,3.00E-03,""
2012/2/2 7:00,24.4 ,-0.1 ,-0.3 ,25.2 ,-0.1 ,-0.3 ,26.0 ,0.0 ,-0.3 ,24.7 ,-0.1 ,-0.4 ,24.9 ,-0.1 ,-0.4 ,24.8 ,0.0 ,-0.3 ,24.3 ,0.0 ,-0.3 ,4.4 ,1.9 ,2.16E-03,1.92E-03,""
2012/2/2 8:00,24.4 ,0.0 ,-0.4 ,25.2 ,0.0 ,-0.2 ,25.9 ,-0.1 ,-0.4 ,24.7 ,0.0 ,-0.4 ,24.9 ,0.0 ,-0.4 ,24.7 ,-0.1 ,-0.4 ,24.2 ,-0.1 ,-0.4 ,4.4 ,1.9 ,2.25E-03,2.09E-03,""
2012/2/2 9:00,24.4 ,0.0 ,-0.3 ,25.2 ,0.0 ,-0.2 ,25.9 ,0.0 ,-0.4 ,24.7 ,0.0 ,-0.4 ,24.8 ,-0.1 ,-0.4 ,24.6 ,-0.1 ,-0.4 ,24.1 ,-0.1 ,-0.5 ,4.4 ,1.9 ,2.33E-03,2.08E-03,""
2012/2/2 10:00,24.3 ,-0.1 ,-0.4 ,25.1 ,-0.1 ,-0.3 ,25.9 ,0.0 ,-0.4 ,24.7 ,0.0 ,-0.4 ,24.9 ,0.1 ,-0.3 ,24.7 ,0.1 ,-0.3 ,24.2 ,0.1 ,-0.4 ,4.4 ,1.9 ,2.44E-03,2.36E-03,""
2012/2/2 11:00,24.4 ,0.1 ,-0.3 ,25.2 ,0.1 ,-0.2 ,25.9 ,0.0 ,-0.4 ,24.7 ,0.0 ,-0.4 ,24.9 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.3 ,24.2 ,0.0 ,-0.4 ,4.8 ,1.9 ,1.99E-03,1.98E-03,""
2012/2/2 12:00,24.5 ,0.1 ,-0.2 ,25.3 ,0.1 ,-0.2 ,26.0 ,0.1 ,-0.2 ,24.7 ,0.0 ,-0.3 ,24.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.3 ,24.2 ,0.0 ,-0.3 ,4.7 ,1.8 ,2.47E-03,2.22E-03,""
2012/2/2 13:00,24.5 ,0.0 ,-0.1 ,25.3 ,0.0 ,0.0 ,26.0 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.4 ,24.9 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.3 ,24.2 ,0.0 ,-0.4 ,4.0 ,1.5 ,1.87E-03,2.43E-03,""
2012/2/2 14:00,24.5 ,0.0 ,-0.1 ,25.3 ,0.0 ,0.0 ,26.0 ,0.0 ,-0.2 ,24.8 ,0.1 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.3 ,0.1 ,-0.2 ,4.1 ,1.5 ,1.98E-03,2.59E-03,""
2012/2/2 15:00,24.4 ,-0.1 ,-0.3 ,25.2 ,-0.1 ,-0.2 ,26.0 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.2 ,25.0 ,0.1 ,-0.1 ,24.8 ,0.1 ,-0.1 ,24.3 ,0.0 ,-0.2 ,4.6 ,2.0 ,2.30E-03,1.87E-03,""
2012/2/2 16:00,24.5 ,0.1 ,-0.1 ,25.3 ,0.1 ,0.0 ,26.1 ,0.1 ,-0.1 ,24.9 ,0.1 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.2 ,4.6 ,2.0 ,2.14E-03,2.07E-03,""
2012/2/2 17:00,24.6 ,0.1 ,0.0 ,25.3 ,0.0 ,0.0 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.1 ,-0.1 ,4.6 ,2.0 ,1.88E-03,2.21E-03,""
2012/2/2 18:00,24.6 ,0.0 ,0.0 ,25.4 ,0.1 ,0.1 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.9 ,0.1 ,0.0 ,24.4 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.14E-03,1.75E-03,""
2012/2/2 19:00,24.6 ,0.0 ,-0.1 ,25.4 ,0.0 ,0.0 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.8 ,-0.1 ,-0.1 ,24.4 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.68E-03,2.20E-03,""
2012/2/2 20:00,24.6 ,0.0 ,-0.1 ,25.4 ,0.0 ,0.0 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.1 ,0.1 ,0.0 ,24.9 ,0.1 ,-0.1 ,24.4 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.06E-03,2.03E-03,""
2012/2/2 21:00,24.6 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.2 ,0.1 ,0.0 ,24.9 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.4 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.17E-03,2.33E-03,""
2012/2/2 22:00,24.6 ,0.0 ,-0.1 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.5 ,0.1 ,0.0 ,4.7 ,2.0 ,2.48E-03,2.60E-03,""
2012/2/2 23:00,24.6 ,0.0 ,-0.1 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,0.0 ,25.0 ,0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,24.4 ,-0.1 ,-0.1 ,4.7 ,2.0 ,2.76E-03,2.75E-03,""
2012/2/3 0:00,24.6 ,0.0 ,-0.1 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,0.0 ,24.9 ,-0.1 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.1 ,0.0 ,4.7 ,2.0 ,2.57E-03,2.48E-03,""
2012/2/3 1:00,24.6 ,0.0 ,-0.1 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.7 ,2.0 ,2.67E-03,3.02E-03,""
2012/2/3 2:00,24.6 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,0.0 ,25.0 ,0.1 ,0.0 ,25.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.26E-03,2.40E-03,""
2012/2/3 3:00,24.6 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,26.2 ,0.0 ,0.0 ,24.9 ,-0.1 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.4 ,-0.1 ,-0.1 ,4.7 ,2.0 ,1.74E-03,2.23E-03,""
2012/2/3 4:00,24.6 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,26.2 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.4 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.18E-03,1.94E-03,""
2012/2/3 5:00,24.6 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,26.2 ,0.0 ,0.1 ,25.0 ,0.1 ,0.1 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,24.5 ,0.1 ,0.1 ,4.7 ,2.0 ,2.11E-03,2.08E-03,""
2012/2/3 6:00,24.6 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,26.2 ,0.0 ,0.2 ,24.9 ,-0.1 ,0.1 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.4 ,-0.1 ,0.1 ,4.7 ,2.0 ,1.99E-03,2.00E-03,""
2012/2/3 7:00,24.6 ,0.0 ,0.2 ,25.4 ,0.0 ,0.2 ,26.2 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,24.9 ,0.0 ,0.1 ,24.5 ,0.1 ,0.2 ,4.7 ,2.0 ,2.68E-03,2.06E-03,""
2012/2/3 8:00,24.6 ,0.0 ,0.2 ,25.4 ,0.0 ,0.2 ,26.3 ,0.1 ,0.4 ,24.9 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,24.4 ,-0.1 ,0.2 ,4.7 ,2.0 ,2.31E-03,2.00E-03,""
2012/2/3 9:00,24.6 ,0.0 ,0.2 ,25.3 ,-0.1 ,0.1 ,26.2 ,-0.1 ,0.3 ,24.9 ,0.0 ,0.2 ,25.1 ,0.0 ,0.3 ,24.9 ,0.0 ,0.3 ,24.5 ,0.1 ,0.4 ,4.7 ,2.0 ,2.14E-03,2.31E-03,""
2012/2/3 10:00,24.6 ,0.0 ,0.3 ,25.3 ,0.0 ,0.2 ,26.2 ,0.0 ,0.3 ,24.9 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,24.4 ,-0.1 ,0.2 ,4.7 ,2.0 ,2.09E-03,2.46E-03,""
2012/2/3 11:00,24.6 ,0.0 ,0.2 ,25.3 ,0.0 ,0.1 ,26.2 ,0.0 ,0.3 ,25.0 ,0.1 ,0.3 ,25.1 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,24.5 ,0.1 ,0.3 ,4.7 ,2.0 ,2.54E-03,2.29E-03,""
2012/2/3 12:00,24.6 ,0.0 ,0.1 ,25.4 ,0.1 ,0.1 ,26.2 ,0.0 ,0.2 ,25.0 ,0.0 ,0.3 ,25.0 ,-0.1 ,0.1 ,24.9 ,0.0 ,0.2 ,24.4 ,-0.1 ,0.2 ,4.7 ,2.0 ,2.50E-03,1.52E-03,""
2012/2/3 13:00,24.6 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,26.2 ,0.0 ,0.2 ,24.9 ,-0.1 ,0.2 ,25.0 ,0.0 ,0.1 ,24.8 ,-0.1 ,0.1 ,24.4 ,0.0 ,0.2 ,4.7 ,2.0 ,1.91E-03,2.26E-03,""
2012/2/3 14:00,24.6 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,26.2 ,0.0 ,0.2 ,24.9 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.9 ,0.1 ,0.2 ,24.4 ,0.0 ,0.1 ,4.7 ,2.0 ,2.37E-03,2.06E-03,""
2012/2/3 15:00,24.6 ,0.0 ,0.2 ,25.4 ,0.0 ,0.2 ,26.2 ,0.0 ,0.2 ,24.9 ,0.0 ,0.1 ,25.1 ,0.1 ,0.1 ,24.9 ,0.0 ,0.1 ,24.5 ,0.1 ,0.2 ,4.7 ,2.0 ,2.51E-03,2.37E-03,""
2012/2/3 16:00,24.6 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,26.2 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.5 ,0.0 ,0.2 ,4.7 ,2.0 ,1.90E-03,2.32E-03,""
2012/2/3 17:00,24.6 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,26.2 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.4 ,-0.1 ,0.0 ,4.7 ,2.0 ,2.16E-03,2.29E-03,""
2012/2/3 18:00,24.6 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.2 ,0.0 ,0.1 ,25.0 ,0.1 ,0.1 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,24.5 ,0.1 ,0.1 ,4.8 ,2.0 ,2.04E-03,2.04E-03,""
2012/2/3 19:00,24.6 ,0.0 ,0.0 ,25.3 ,-0.1 ,-0.1 ,26.3 ,0.1 ,0.2 ,25.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,4.8 ,2.0 ,1.98E-03,2.04E-03,""
2012/2/3 20:00,24.6 ,0.0 ,0.0 ,25.4 ,0.1 ,0.0 ,26.3 ,0.0 ,0.2 ,25.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.05E-03,2.09E-03,""
2012/2/3 21:00,24.6 ,0.0 ,0.0 ,25.3 ,-0.1 ,-0.1 ,26.3 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.41E-03,2.01E-03,""
2012/2/3 22:00,24.6 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.3 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.5 ,2.0 ,1.99E-03,2.45E-03,""
2012/2/3 23:00,24.6 ,0.0 ,0.0 ,25.4 ,0.1 ,0.0 ,26.3 ,0.0 ,0.1 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.43E-03,2.27E-03,""
2012/2/4 0:00,24.6 ,0.0 ,0.0 ,25.3 ,-0.1 ,-0.1 ,26.2 ,-0.1 ,0.0 ,24.9 ,-0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.4 ,-0.1 ,-0.1 ,4.5 ,2.0 ,2.09E-03,1.98E-03,""
2012/2/4 1:00,24.6 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.2 ,0.0 ,0.0 ,25.0 ,0.1 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.1 ,0.0 ,4.5 ,2.0 ,2.18E-03,2.16E-03,""
2012/2/4 2:00,24.6 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.2 ,0.0 ,0.0 ,24.9 ,-0.1 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.4 ,-0.1 ,-0.1 ,4.5 ,2.0 ,2.45E-03,2.10E-03,""
2012/2/4 3:00,24.5 ,-0.1 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.1 ,-0.1 ,-0.1 ,24.9 ,0.0 ,0.0 ,25.0 ,-0.1 ,-0.1 ,24.8 ,-0.1 ,-0.1 ,24.4 ,0.0 ,0.0 ,4.5 ,2.0 ,2.36E-03,2.30E-03,""
2012/2/4 4:00,24.5 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.2 ,0.1 ,0.0 ,24.9 ,0.0 ,0.0 ,25.0 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.0 ,0.0 ,4.5 ,2.0 ,2.57E-03,2.37E-03,""
2012/2/4 5:00,24.5 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.2 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.9 ,0.1 ,0.0 ,24.4 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.05E-03,2.09E-03,""
2012/2/4 6:00,24.5 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.1 ,-0.1 ,-0.1 ,24.9 ,0.0 ,0.0 ,25.0 ,0.0 ,-0.1 ,24.8 ,-0.1 ,-0.1 ,24.4 ,0.0 ,0.0 ,4.5 ,2.0 ,2.07E-03,2.29E-03,""
2012/2/4 7:00,24.5 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.0 ,25.0 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,4.4 ,2.0 ,2.18E-03,2.38E-03,""
2012/2/4 8:00,24.5 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,0.0 ,25.0 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.48E-03,2.27E-03,""
2012/2/4 9:00,24.4 ,-0.1 ,-0.2 ,25.2 ,-0.1 ,-0.1 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.0 ,24.9 ,-0.1 ,-0.2 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,4.4 ,2.0 ,2.17E-03,2.26E-03,""
2012/2/4 10:00,24.5 ,0.1 ,-0.1 ,25.2 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.0 ,25.0 ,0.1 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.0 ,0.0 ,4.5 ,2.0 ,2.14E-03,1.56E-03,""
2012/2/4 11:00,24.5 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.1 ,24.8 ,-0.1 ,-0.2 ,24.9 ,-0.1 ,-0.2 ,24.8 ,0.0 ,-0.1 ,24.3 ,-0.1 ,-0.2 ,4.5 ,2.0 ,2.30E-03,2.17E-03,""
2012/2/4 12:00,24.5 ,0.0 ,-0.1 ,25.3 ,0.1 ,-0.1 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.1 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.24E-03,2.04E-03,""
2012/2/4 13:00,24.5 ,0.0 ,-0.1 ,25.2 ,-0.1 ,-0.2 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,24.8 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.03E-03,2.71E-03,""
2012/2/4 14:00,24.6 ,0.1 ,0.0 ,25.3 ,0.1 ,-0.1 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.0 ,25.0 ,0.1 ,0.0 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.1 ,0.0 ,4.5 ,2.0 ,2.19E-03,2.27E-03,""
2012/2/4 15:00,24.5 ,-0.1 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.0 ,24.9 ,-0.1 ,-0.2 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,4.5 ,2.0 ,1.99E-03,2.26E-03,""
2012/2/4 16:00,24.5 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.2 ,0.1 ,0.0 ,24.9 ,0.0 ,0.0 ,25.0 ,0.1 ,-0.1 ,24.9 ,0.1 ,0.0 ,24.4 ,0.0 ,-0.1 ,4.5 ,2.0 ,1.51E-03,3.04E-03,""
2012/2/4 17:00,24.6 ,0.1 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.2 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.1 ,0.1 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.1 ,0.1 ,4.5 ,2.0 ,1.83E-03,1.92E-03,""
2012/2/4 18:00,24.6 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.2 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.5 ,2.0 ,2.46E-03,2.68E-03,""
2012/2/4 19:00,24.7 ,0.1 ,0.1 ,25.3 ,0.0 ,0.0 ,26.2 ,0.0 ,-0.1 ,25.0 ,0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.5 ,2.0 ,2.14E-03,2.28E-03,""
2012/2/4 20:00,24.6 ,-0.1 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.5 ,2.0 ,2.03E-03,1.95E-03,""
2012/2/4 21:00,24.7 ,0.1 ,0.1 ,25.4 ,0.1 ,0.1 ,26.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.5 ,2.0 ,2.40E-03,2.28E-03,""
2012/2/4 22:00,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,26.3 ,0.1 ,0.0 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,25.0 ,0.1 ,0.1 ,24.6 ,0.1 ,0.1 ,4.5 ,2.0 ,1.99E-03,2.40E-03,""
2012/2/4 23:00,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,-0.1 ,0.0 ,24.5 ,-0.1 ,0.0 ,4.5 ,2.0 ,2.10E-03,2.48E-03,""
2012/2/5 0:00,24.7 ,0.0 ,0.1 ,25.3 ,-0.1 ,0.0 ,26.3 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.1 ,4.6 ,2.0 ,2.07E-03,2.34E-03,""
2012/2/5 1:00,24.7 ,0.0 ,0.1 ,25.4 ,0.1 ,0.1 ,26.3 ,0.0 ,0.1 ,25.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.6 ,2.0 ,2.44E-03,2.64E-03,""
2012/2/5 2:00,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,26.4 ,0.1 ,0.2 ,25.1 ,0.1 ,0.2 ,25.1 ,0.0 ,0.0 ,25.0 ,0.1 ,0.1 ,24.6 ,0.1 ,0.2 ,4.6 ,2.0 ,1.59E-03,2.21E-03,""
2012/2/5 3:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,26.3 ,-0.1 ,0.2 ,25.0 ,-0.1 ,0.1 ,25.1 ,0.0 ,0.1 ,24.9 ,-0.1 ,0.1 ,24.5 ,-0.1 ,0.1 ,4.6 ,2.0 ,2.45E-03,2.11E-03,""
2012/2/5 4:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,26.4 ,0.1 ,0.2 ,25.1 ,0.1 ,0.2 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.6 ,0.1 ,0.2 ,4.6 ,2.0 ,2.43E-03,2.29E-03,""
2012/2/5 5:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,26.3 ,-0.1 ,0.1 ,25.0 ,-0.1 ,0.1 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.2 ,4.6 ,2.0 ,2.08E-03,1.88E-03,""
2012/2/5 6:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,26.3 ,0.0 ,0.2 ,25.1 ,0.1 ,0.2 ,25.2 ,0.1 ,0.2 ,25.0 ,0.1 ,0.2 ,24.6 ,0.0 ,0.2 ,4.6 ,2.0 ,2.74E-03,2.19E-03,""
2012/2/5 7:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,26.3 ,0.0 ,0.2 ,25.0 ,-0.1 ,0.1 ,25.1 ,-0.1 ,0.1 ,24.9 ,-0.1 ,0.1 ,24.5 ,-0.1 ,0.1 ,4.5 ,2.0 ,2.17E-03,2.30E-03,""
2012/2/5 8:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,26.3 ,0.0 ,0.2 ,25.1 ,0.1 ,0.2 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.6 ,0.1 ,0.2 ,4.5 ,2.0 ,2.59E-03,2.45E-03,""
2012/2/5 9:00,24.7 ,0.0 ,0.3 ,25.4 ,0.0 ,0.2 ,26.3 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,25.0 ,0.1 ,0.2 ,24.6 ,0.0 ,0.2 ,4.5 ,2.0 ,2.30E-03,2.03E-03,""
2012/2/5 10:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.2 ,26.3 ,0.0 ,0.2 ,25.0 ,-0.1 ,0.1 ,25.1 ,0.0 ,0.1 ,24.9 ,-0.1 ,0.1 ,24.5 ,-0.1 ,0.1 ,4.5 ,2.0 ,2.16E-03,2.27E-03,""
2012/2/5 11:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.2 ,26.3 ,0.0 ,0.2 ,25.0 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,24.9 ,0.0 ,0.1 ,24.6 ,0.1 ,0.3 ,4.5 ,2.0 ,2.11E-03,2.42E-03,""
2012/2/5 12:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,26.3 ,0.0 ,0.2 ,25.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.2 ,24.9 ,0.0 ,0.1 ,24.5 ,-0.1 ,0.2 ,4.5 ,2.0 ,2.09E-03,2.45E-03,""
2012/2/5 13:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.2 ,26.3 ,0.0 ,0.2 ,25.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.2 ,24.9 ,0.0 ,0.1 ,24.5 ,0.0 ,0.2 ,4.5 ,2.0 ,1.73E-03,1.60E-03,""
2012/2/5 14:00,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,26.3 ,0.0 ,0.2 ,25.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.43E-03,2.00E-03,""
2012/2/5 15:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,26.3 ,0.0 ,0.2 ,25.1 ,0.1 ,0.2 ,25.2 ,0.1 ,0.3 ,25.0 ,0.1 ,0.2 ,24.6 ,0.1 ,0.2 ,4.5 ,2.0 ,2.40E-03,2.35E-03,""
2012/2/5 16:00,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,26.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.2 ,25.2 ,0.0 ,0.2 ,25.0 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,4.5 ,2.0 ,2.38E-03,2.14E-03,""
2012/2/5 17:00,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,26.4 ,0.1 ,0.2 ,25.1 ,0.0 ,0.2 ,25.2 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.5 ,2.0 ,2.25E-03,2.08E-03,""
2012/2/5 18:00,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,25.2 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.7 ,0.1 ,0.2 ,4.5 ,2.0 ,1.95E-03,2.37E-03,""
2012/2/5 19:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,26.3 ,-0.1 ,0.1 ,25.1 ,0.0 ,0.1 ,25.1 ,-0.1 ,0.0 ,25.0 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.1 ,4.5 ,2.0 ,2.00E-03,2.27E-03,""
2012/2/5 20:00,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,26.4 ,0.1 ,0.2 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,25.0 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.5 ,2.0 ,2.39E-03,2.22E-03,""
2012/2/5 21:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.3 ,-0.1 ,0.1 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.1 ,4.5 ,2.0 ,2.42E-03,1.94E-03,""
2012/2/5 22:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,4.5 ,2.0 ,2.18E-03,2.20E-03,""
2012/2/5 23:00,24.7 ,0.0 ,0.0 ,25.3 ,-0.1 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.5 ,2.0 ,2.01E-03,2.44E-03,""
2012/2/6 0:00,24.7 ,0.0 ,0.0 ,25.4 ,0.1 ,0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.5 ,2.0 ,2.24E-03,1.87E-03,""
2012/2/6 1:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,25.0 ,0.1 ,0.1 ,24.6 ,0.0 ,0.1 ,4.6 ,2.0 ,2.38E-03,2.08E-03,""
2012/2/6 2:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.4 ,0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,25.2 ,0.1 ,0.1 ,25.0 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,4.6 ,2.0 ,2.11E-03,1.99E-03,""
2012/2/6 3:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.3 ,-0.1 ,0.0 ,25.1 ,0.0 ,0.1 ,25.1 ,-0.1 ,0.0 ,24.9 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.1 ,4.6 ,2.0 ,2.19E-03,2.34E-03,""
2012/2/6 4:00,24.7 ,0.0 ,0.0 ,25.3 ,-0.1 ,-0.1 ,26.3 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,4.6 ,2.0 ,1.85E-03,2.26E-03,""
2012/2/6 5:00,24.7 ,0.0 ,0.0 ,25.4 ,0.1 ,0.0 ,26.2 ,-0.1 ,-0.1 ,25.0 ,-0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.5 ,-0.1 ,-0.1 ,4.6 ,2.0 ,2.25E-03,2.12E-03,""
2012/2/6 6:00,24.6 ,-0.1 ,-0.1 ,25.3 ,-0.1 ,-0.1 ,26.3 ,0.1 ,0.0 ,25.1 ,0.1 ,0.0 ,25.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.0 ,4.6 ,2.0 ,2.17E-03,2.58E-03,""
2012/2/6 7:00,24.7 ,0.1 ,0.0 ,25.4 ,0.1 ,0.0 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.6 ,2.0 ,2.42E-03,2.02E-03,""
2012/2/6 8:00,24.6 ,-0.1 ,-0.1 ,25.3 ,-0.1 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.0 ,-0.1 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,4.6 ,2.0 ,2.34E-03,2.00E-03,""
2012/2/6 9:00,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,4.6 ,2.0 ,2.15E-03,2.25E-03,""
2012/2/6 10:00,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.6 ,2.0 ,1.84E-03,2.46E-03,""
2012/2/6 11:00,24.5 ,-0.1 ,-0.2 ,25.2 ,-0.1 ,-0.2 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,25.0 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,4.6 ,2.0 ,2.30E-03,2.56E-03,""
2012/2/6 12:00,24.6 ,0.1 ,-0.1 ,25.3 ,0.1 ,-0.1 ,26.2 ,-0.1 ,-0.1 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.1 ,4.6 ,2.0 ,2.26E-03,2.55E-03,""
2012/2/6 13:00,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.3 ,0.1 ,0.0 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.6 ,2.0 ,1.79E-03,1.97E-03,""
2012/2/6 14:00,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.5 ,2.0 ,1.59E-03,2.60E-03,""
2012/2/6 15:00,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,4.5 ,2.0 ,1.81E-03,2.57E-03,""
2012/2/6 16:00,24.7 ,0.1 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,4.5 ,2.0 ,2.07E-03,2.24E-03,""
2012/2/6 17:00,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.2 ,-0.1 ,-0.2 ,25.1 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,4.5 ,2.0 ,2.26E-03,2.49E-03,""
2012/2/6 18:00,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.3 ,0.1 ,-0.1 ,25.1 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.34E-03,2.28E-03,""
2012/2/6 19:00,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,4.5 ,2.0 ,2.24E-03,2.15E-03,""
2012/2/6 20:00,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,26.3 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,4.5 ,2.0 ,1.93E-03,2.07E-03,""
2012/2/6 21:00,24.7 ,0.0 ,0.0 ,25.4 ,0.1 ,0.0 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,4.5 ,2.0 ,2.38E-03,1.66E-03,""
2012/2/6 22:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,25.2 ,0.1 ,0.1 ,25.0 ,0.1 ,0.1 ,24.7 ,0.1 ,0.1 ,4.5 ,2.0 ,1.60E-03,2.29E-03,""
2012/2/6 23:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,4.5 ,2.0 ,2.12E-03,1.99E-03,""
2012/2/7 0:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,4.6 ,2.0 ,2.29E-03,2.53E-03,""
2012/2/7 1:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,25.2 ,0.1 ,0.1 ,25.2 ,0.0 ,0.1 ,25.0 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,4.6 ,2.0 ,2.55E-03,1.98E-03,""
2012/2/7 2:00,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.3 ,0.0 ,-0.1 ,25.2 ,0.0 ,0.1 ,25.1 ,-0.1 ,-0.1 ,25.0 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,4.6 ,2.0 ,2.27E-03,2.33E-03,""
2012/2/7 3:00,24.8 ,0.1 ,0.1 ,25.4 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,25.2 ,0.1 ,0.1 ,25.0 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,4.6 ,2.0 ,2.19E-03,1.78E-03,""
2012/2/7 4:00,24.7 ,-0.1 ,0.0 ,25.4 ,0.0 ,0.1 ,26.4 ,0.1 ,0.1 ,25.2 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,4.5 ,2.0 ,2.38E-03,2.08E-03,""
2012/2/7 5:00,24.8 ,0.1 ,0.1 ,25.4 ,0.0 ,0.0 ,26.4 ,0.0 ,0.2 ,25.2 ,0.0 ,0.2 ,25.2 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,4.5 ,2.0 ,2.50E-03,2.05E-03,""
2012/2/7 6:00,24.8 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.1 ,-0.1 ,0.0 ,25.2 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,4.5 ,2.0 ,2.20E-03,2.12E-03,""
2012/2/7 7:00,24.7 ,-0.1 ,0.0 ,25.4 ,0.0 ,0.0 ,26.4 ,0.0 ,0.1 ,25.2 ,0.1 ,0.1 ,25.2 ,0.0 ,0.1 ,25.1 ,0.1 ,0.2 ,24.7 ,0.0 ,0.1 ,4.5 ,2.0 ,2.71E-03,2.08E-03,""
2012/2/7 8:00,24.8 ,0.1 ,0.2 ,25.4 ,0.0 ,0.1 ,26.3 ,-0.1 ,0.0 ,25.2 ,0.0 ,0.2 ,25.2 ,0.0 ,0.1 ,25.1 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,4.4 ,1.9 ,2.27E-03,1.85E-03,""
2012/2/7 9:00,24.7 ,-0.1 ,0.1 ,25.4 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.0 ,-0.1 ,0.1 ,24.7 ,0.0 ,0.1 ,4.3 ,1.9 ,2.29E-03,2.30E-03,""
2012/2/7 10:00,24.8 ,0.1 ,0.2 ,25.4 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.1 ,0.1 ,0.2 ,24.7 ,0.0 ,0.1 ,4.3 ,1.9 ,2.37E-03,1.98E-03,""
2012/2/7 11:00,24.8 ,0.0 ,0.3 ,25.4 ,0.0 ,0.2 ,26.3 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.0 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.1 ,4.3 ,1.9 ,2.69E-03,2.15E-03,""
2012/2/7 12:00,24.9 ,0.1 ,0.3 ,25.4 ,0.0 ,0.1 ,26.4 ,0.1 ,0.2 ,25.2 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,4.3 ,1.9 ,2.22E-03,2.23E-03,""
2012/2/7 13:00,24.8 ,-0.1 ,0.2 ,25.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.1 ,0.1 ,0.2 ,24.7 ,0.0 ,0.1 ,4.3 ,1.9 ,2.21E-03,2.16E-03,""
2012/2/7 14:00,24.8 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.3 ,0.1 ,0.2 ,25.1 ,0.0 ,0.2 ,24.8 ,0.1 ,0.2 ,4.3 ,1.9 ,2.16E-03,1.82E-03,""
2012/2/7 15:00,24.8 ,0.0 ,0.2 ,25.5 ,0.1 ,0.2 ,26.3 ,-0.1 ,0.0 ,25.2 ,0.0 ,0.1 ,25.2 ,-0.1 ,0.1 ,25.1 ,0.0 ,0.2 ,24.7 ,-0.1 ,0.1 ,4.3 ,1.9 ,2.06E-03,2.21E-03,""
2012/2/7 16:00,24.9 ,0.1 ,0.2 ,25.5 ,0.0 ,0.2 ,26.3 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.1 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,4.3 ,1.9 ,1.94E-03,2.50E-03,""
2012/2/7 17:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.2 ,26.4 ,0.1 ,0.2 ,25.2 ,0.0 ,0.1 ,25.3 ,0.1 ,0.2 ,25.1 ,0.0 ,0.2 ,24.8 ,0.1 ,0.2 ,4.3 ,1.9 ,2.22E-03,2.46E-03,""
2012/2/7 18:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,24.7 ,-0.1 ,0.1 ,4.3 ,1.9 ,2.49E-03,2.17E-03,""
2012/2/7 19:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,25.3 ,0.1 ,0.2 ,25.3 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,24.8 ,0.1 ,0.2 ,4.3 ,1.9 ,2.13E-03,2.59E-03,""
2012/2/7 20:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,4.4 ,1.9 ,2.20E-03,2.60E-03,""
2012/2/7 21:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,4.4 ,1.9 ,2.25E-03,1.93E-03,""
2012/2/7 22:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,4.4 ,1.9 ,2.09E-03,2.29E-03,""
2012/2/7 23:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,4.4 ,1.9 ,2.23E-03,1.86E-03,""
2012/2/8 0:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,4.4 ,1.9 ,2.26E-03,1.93E-03,""
2012/2/8 1:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,4.4 ,1.9 ,2.24E-03,2.17E-03,""
2012/2/8 2:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,25.1 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,4.4 ,1.9 ,2.24E-03,2.01E-03,""
2012/2/8 3:00,24.9 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,4.4 ,1.9 ,2.13E-03,2.05E-03,""
2012/2/8 4:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.0 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,4.4 ,1.9 ,2.48E-03,2.13E-03,""
2012/2/8 5:00,24.9 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.0 ,25.2 ,-0.1 ,0.0 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.7 ,-0.1 ,0.0 ,4.4 ,1.9 ,2.39E-03,2.36E-03,""
2012/2/8 6:00,24.9 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,26.3 ,-0.1 ,-0.1 ,25.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,4.4 ,1.9 ,2.32E-03,2.18E-03,""
2012/2/8 7:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,26.3 ,0.0 ,-0.1 ,25.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,4.4 ,1.9 ,2.33E-03,2.36E-03,""
2012/2/8 8:00,24.9 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,25.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,4.4 ,1.9 ,2.34E-03,2.38E-03,""
2012/2/8 9:00,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,26.4 ,0.1 ,0.1 ,25.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,4.4 ,1.9 ,2.41E-03,2.11E-03,""
2012/2/8 10:00,24.9 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,26.3 ,-0.1 ,0.0 ,25.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,4.4 ,1.9 ,1.97E-03,2.72E-03,""
2012/2/8 11:00,24.9 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,25.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,4.4 ,1.9 ,2.31E-03,2.37E-03,""
2012/2/8 12:00,24.9 ,0.0 ,0.0 ,25.5 ,0.0 ,0.1 ,26.3 ,0.0 ,-0.1 ,25.2 ,0.0 ,0.0 ,25.2 ,-0.1 ,0.0 ,25.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,4.4 ,1.9 ,2.31E-03,2.32E-03,""
2012/2/8 13:00,24.8 ,-0.1 ,0.0 ,25.4 ,-0.1 ,0.0 ,26.3 ,0.0 ,-0.1 ,25.2 ,0.0 ,0.0 ,25.2 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,4.4 ,1.8 ,2.25E-03,2.09E-03,""
2012/2/8 14:00,24.8 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,26.4 ,0.1 ,0.0 ,25.3 ,0.1 ,0.1 ,25.3 ,0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.17E-03,2.22E-03,""
2012/2/8 15:00,24.9 ,0.1 ,0.1 ,25.5 ,0.1 ,0.0 ,26.3 ,-0.1 ,0.0 ,25.2 ,-0.1 ,0.0 ,25.3 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,4.4 ,1.8 ,2.13E-03,2.16E-03,""
2012/2/8 16:00,24.9 ,0.0 ,0.0 ,25.4 ,-0.1 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.2 ,0.0 ,0.0 ,25.2 ,-0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,4.4 ,1.8 ,2.23E-03,2.44E-03,""
2012/2/8 17:00,24.8 ,-0.1 ,-0.1 ,25.5 ,0.1 ,0.0 ,26.3 ,0.0 ,-0.1 ,25.2 ,0.0 ,0.0 ,25.3 ,0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.38E-03,2.01E-03,""
2012/2/8 18:00,24.9 ,0.1 ,0.0 ,25.5 ,0.0 ,0.0 ,26.3 ,0.0 ,-0.1 ,25.2 ,0.0 ,0.0 ,25.2 ,-0.1 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,4.3 ,1.8 ,1.76E-03,2.03E-03,""
2012/2/8 19:00,24.8 ,-0.1 ,-0.1 ,25.5 ,0.0 ,0.0 ,26.4 ,0.1 ,0.0 ,25.2 ,0.0 ,-0.1 ,25.3 ,0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,4.3 ,1.8 ,2.15E-03,1.80E-03,""
2012/2/8 20:00,24.8 ,0.0 ,-0.1 ,25.5 ,0.0 ,0.0 ,26.3 ,-0.1 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.2 ,-0.1 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.18E-03,2.51E-03,""
2012/2/8 21:00,24.8 ,0.0 ,-0.1 ,25.5 ,0.0 ,0.0 ,26.4 ,0.1 ,0.0 ,25.2 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.08E-03,1.63E-03,""
2012/2/8 22:00,24.9 ,0.1 ,0.0 ,25.5 ,0.0 ,0.0 ,26.4 ,0.0 ,0.0 ,25.2 ,0.0 ,-0.1 ,25.3 ,0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,4.4 ,1.8 ,1.96E-03,1.89E-03,""
2012/2/8 23:00,24.8 ,-0.1 ,-0.1 ,25.5 ,0.0 ,0.0 ,26.4 ,0.0 ,0.0 ,25.2 ,0.0 ,-0.1 ,25.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.25E-03,1.86E-03,""
2012/2/9 0:00,24.8 ,0.0 ,-0.1 ,25.4 ,-0.1 ,-0.1 ,26.4 ,0.0 ,0.0 ,25.2 ,0.0 ,-0.1 ,25.3 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.04E-03,2.15E-03,""
2012/2/9 1:00,24.8 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,26.4 ,0.0 ,0.0 ,25.2 ,0.0 ,-0.1 ,25.2 ,-0.1 ,-0.1 ,25.0 ,-0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.16E-03,2.40E-03,""
2012/2/9 2:00,24.8 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,26.3 ,-0.1 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,4.4 ,1.8 ,1.96E-03,2.36E-03,""
2012/2/9 3:00,24.8 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,26.3 ,0.0 ,-0.1 ,25.1 ,-0.1 ,-0.2 ,25.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.41E-03,1.85E-03,""
2012/2/9 4:00,24.8 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,26.3 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,25.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.09E-03,2.01E-03,""
2012/2/9 5:00,24.8 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,26.3 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,4.4 ,1.8 ,2.26E-03,2.38E-03,""
2012/2/9 6:00,24.7 ,-0.1 ,-0.2 ,25.4 ,0.0 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,25.1 ,-0.1 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,4.4 ,1.8 ,2.35E-03,2.66E-03,""
2012/2/9 7:00,24.7 ,0.0 ,-0.2 ,25.3 ,-0.1 ,-0.2 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,4.4 ,1.8 ,1.87E-03,2.48E-03,""
2012/2/9 8:00,24.7 ,0.0 ,-0.2 ,25.3 ,0.0 ,-0.2 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,4.4 ,1.8 ,2.18E-03,2.16E-03,""
2012/2/9 9:00,24.7 ,0.0 ,-0.2 ,25.3 ,0.0 ,-0.2 ,26.3 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,24.9 ,-0.1 ,-0.2 ,24.6 ,-0.1 ,-0.1 ,4.4 ,1.8 ,2.22E-03,2.17E-03,""
2012/2/9 10:00,24.7 ,0.0 ,-0.2 ,25.3 ,0.0 ,-0.2 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.09E-03,2.14E-03,""
2012/2/9 11:00,24.7 ,0.0 ,-0.2 ,25.3 ,0.0 ,-0.2 ,26.2 ,-0.1 ,-0.1 ,25.0 ,-0.1 ,-0.2 ,25.0 ,-0.1 ,-0.3 ,24.9 ,0.0 ,-0.2 ,24.5 ,-0.1 ,-0.2 ,4.4 ,1.8 ,2.38E-03,2.04E-03,""
2012/2/9 12:00,24.6 ,-0.1 ,-0.3 ,25.3 ,0.0 ,-0.2 ,26.3 ,0.1 ,0.0 ,25.1 ,0.1 ,-0.1 ,25.1 ,0.1 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.6 ,0.1 ,-0.1 ,4.4 ,1.8 ,2.05E-03,1.92E-03,""
2012/2/9 13:00,24.6 ,0.0 ,-0.2 ,25.3 ,0.0 ,-0.1 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,4.4 ,1.8 ,1.71E-03,2.21E-03,""
2012/2/9 14:00,24.6 ,0.0 ,-0.2 ,25.3 ,0.0 ,-0.1 ,26.2 ,-0.1 ,-0.2 ,25.0 ,-0.1 ,-0.3 ,25.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,4.4 ,1.8 ,1.90E-03,2.11E-03,""
2012/2/9 15:00,24.6 ,0.0 ,-0.3 ,25.2 ,-0.1 ,-0.3 ,26.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.02E-03,2.03E-03,""
2012/2/9 16:00,24.6 ,0.0 ,-0.3 ,25.3 ,0.1 ,-0.1 ,26.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.5 ,-0.1 ,-0.2 ,4.3 ,1.8 ,1.87E-03,2.27E-03,""
2012/2/9 17:00,24.6 ,0.0 ,-0.2 ,25.3 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.2 ,25.0 ,-0.1 ,-0.3 ,24.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,4.3 ,1.8 ,2.45E-03,1.85E-03,""
2012/2/9 18:00,24.6 ,0.0 ,-0.3 ,25.2 ,-0.1 ,-0.3 ,26.2 ,0.0 ,-0.1 ,25.1 ,0.1 ,-0.1 ,25.0 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,4.3 ,1.8 ,2.46E-03,1.99E-03,""
2012/2/9 19:00,24.6 ,0.0 ,-0.2 ,25.2 ,0.0 ,-0.3 ,26.2 ,0.0 ,-0.2 ,25.0 ,-0.1 ,-0.2 ,25.0 ,0.0 ,-0.3 ,24.8 ,-0.1 ,-0.3 ,24.5 ,0.0 ,-0.2 ,4.3 ,1.8 ,1.98E-03,2.17E-03,""
2012/2/9 20:00,24.6 ,0.0 ,-0.2 ,25.2 ,0.0 ,-0.3 ,26.1 ,-0.1 ,-0.2 ,25.0 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.3 ,24.5 ,0.0 ,-0.2 ,4.3 ,1.8 ,2.52E-03,1.88E-03,""
2012/2/9 21:00,24.6 ,0.0 ,-0.2 ,25.2 ,0.0 ,-0.3 ,26.2 ,0.1 ,-0.2 ,25.0 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.3 ,24.5 ,0.0 ,-0.2 ,4.3 ,1.8 ,2.26E-03,2.12E-03,""
2012/2/9 22:00,24.5 ,-0.1 ,-0.4 ,25.1 ,-0.1 ,-0.4 ,26.3 ,0.1 ,-0.1 ,25.1 ,0.1 ,-0.1 ,25.1 ,0.1 ,-0.2 ,24.9 ,0.1 ,-0.2 ,24.6 ,0.1 ,-0.1 ,4.4 ,1.7 ,2.03E-03,2.37E-03,""
2012/2/9 23:00,24.6 ,0.1 ,-0.2 ,25.1 ,0.0 ,-0.4 ,26.2 ,-0.1 ,-0.2 ,25.1 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,4.4 ,1.7 ,2.18E-03,2.32E-03,""
2012/2/10 0:00,24.6 ,0.0 ,-0.2 ,25.2 ,0.1 ,-0.2 ,26.4 ,0.2 ,0.0 ,25.1 ,0.0 ,-0.1 ,25.0 ,-0.1 ,-0.3 ,24.9 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,4.4 ,1.7 ,2.12E-03,2.22E-03,""
2012/2/10 1:00,24.6 ,0.0 ,-0.2 ,25.2 ,0.0 ,-0.2 ,26.3 ,-0.1 ,-0.1 ,25.1 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,4.4 ,1.7 ,2.76E-03,1.94E-03,""
2012/2/10 2:00,24.6 ,0.0 ,-0.2 ,25.1 ,-0.1 ,-0.3 ,26.3 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,4.4 ,1.7 ,2.49E-03,2.02E-03,""
2012/2/10 3:00,24.6 ,0.0 ,-0.2 ,25.2 ,0.1 ,-0.2 ,26.2 ,-0.1 ,-0.1 ,25.0 ,-0.1 ,-0.1 ,25.0 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,4.4 ,1.7 ,1.99E-03,1.88E-03,""
2012/2/10 4:00,24.6 ,0.0 ,-0.2 ,25.1 ,-0.1 ,-0.3 ,26.2 ,0.0 ,-0.1 ,24.9 ,-0.1 ,-0.2 ,25.0 ,0.0 ,-0.2 ,24.8 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.2 ,4.5 ,1.7 ,2.36E-03,2.29E-03,""
2012/2/10 5:00,24.6 ,0.0 ,-0.2 ,25.2 ,0.1 ,-0.2 ,26.2 ,0.0 ,-0.1 ,25.0 ,0.1 ,-0.1 ,24.9 ,-0.1 ,-0.3 ,24.8 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,4.5 ,1.7 ,2.06E-03,2.47E-03,""
2012/2/10 6:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.2 ,26.2 ,0.0 ,-0.1 ,24.9 ,-0.1 ,-0.2 ,25.0 ,0.1 ,-0.1 ,24.8 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,4.5 ,1.6 ,2.08E-03,2.28E-03,""
2012/2/10 7:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,26.1 ,-0.1 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.9 ,-0.1 ,-0.2 ,24.7 ,-0.1 ,-0.3 ,24.4 ,-0.1 ,-0.3 ,4.4 ,1.6 ,2.27E-03,2.16E-03,""
2012/2/10 8:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.3 ,4.4 ,1.6 ,2.12E-03,2.65E-03,""
2012/2/10 9:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.8 ,0.1 ,-0.1 ,24.4 ,0.0 ,-0.2 ,4.4 ,1.6 ,2.21E-03,2.30E-03,""
2012/2/10 10:00,24.5 ,-0.1 ,-0.2 ,25.1 ,-0.1 ,-0.2 ,26.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.2 ,4.4 ,1.6 ,2.39E-03,2.16E-03,""
2012/2/10 11:00,24.5 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.2 ,24.4 ,0.0 ,-0.1 ,4.4 ,2.0 ,-,2.12E-03,""
2012/2/10 12:00,24.6 ,0.1 ,0.0 ,25.1 ,0.0 ,-0.2 ,26.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,4.4 ,2.0 ,-,2.30E-03,""
2012/2/10 13:00,24.5 ,-0.1 ,-0.1 ,25.1 ,0.0 ,-0.2 ,26.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,4.4 ,2.0 ,2.11E-03,-,""
2012/2/10 14:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,26.0 ,-0.1 ,-0.2 ,24.8 ,-0.1 ,-0.2 ,24.8 ,-0.1 ,-0.3 ,24.7 ,0.0 ,-0.2 ,24.3 ,-0.1 ,-0.3 ,4.4 ,2.0 ,1.70E-03,2.05E-03,""
2012/2/10 15:00,24.6 ,0.1 ,0.0 ,25.2 ,0.1 ,0.0 ,25.9 ,-0.1 ,-0.3 ,24.7 ,-0.1 ,-0.3 ,24.7 ,-0.1 ,-0.4 ,24.6 ,-0.1 ,-0.3 ,24.2 ,-0.1 ,-0.4 ,4.4 ,2.0 ,2.19E-03,1.73E-03,""
2012/2/10 16:00,24.5 ,-0.1 ,-0.1 ,25.2 ,0.0 ,-0.1 ,26.0 ,0.1 ,-0.2 ,24.7 ,0.0 ,-0.3 ,24.8 ,0.1 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.3 ,0.1 ,-0.2 ,4.4 ,2.0 ,2.35E-03,1.88E-03,""
2012/2/10 17:00,24.5 ,0.0 ,-0.1 ,25.1 ,-0.1 ,-0.2 ,26.1 ,0.1 ,-0.1 ,24.9 ,0.2 ,-0.1 ,24.9 ,0.1 ,-0.1 ,24.7 ,0.1 ,-0.2 ,24.4 ,0.1 ,-0.1 ,4.4 ,2.0 ,2.00E-03,2.39E-03,""
2012/2/10 18:00,24.6 ,0.1 ,0.0 ,25.2 ,0.1 ,0.0 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.1 ,4.4 ,2.0 ,2.21E-03,2.20E-03,""
2012/2/10 19:00,24.5 ,-0.1 ,-0.1 ,25.1 ,-0.1 ,-0.1 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.39E-03,2.11E-03,""
2012/2/10 20:00,24.6 ,0.1 ,0.0 ,25.2 ,0.1 ,0.0 ,26.2 ,0.1 ,0.1 ,24.9 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.45E-03,1.95E-03,""
2012/2/10 21:00,24.6 ,0.0 ,0.0 ,25.2 ,0.0 ,0.0 ,26.1 ,-0.1 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,4.5 ,1.9 ,2.21E-03,1.98E-03,""
2012/2/10 22:00,24.5 ,-0.1 ,0.0 ,25.1 ,-0.1 ,0.0 ,26.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.14E-03,2.29E-03,""
2012/2/10 23:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,26.1 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.20E-03,2.40E-03,""
2012/2/11 0:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.3 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.10E-03,2.00E-03,""
2012/2/11 1:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,26.1 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.19E-03,1.83E-03,""
2012/2/11 2:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,26.0 ,-0.1 ,-0.3 ,24.8 ,-0.1 ,-0.3 ,24.8 ,-0.1 ,-0.2 ,24.6 ,-0.1 ,-0.3 ,24.3 ,-0.1 ,-0.3 ,4.5 ,1.9 ,2.43E-03,2.22E-03,""
2012/2/11 3:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,26.0 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.2 ,24.7 ,0.1 ,-0.2 ,24.4 ,0.1 ,-0.1 ,4.5 ,1.9 ,2.22E-03,2.26E-03,""
2012/2/11 4:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,25.9 ,-0.1 ,-0.3 ,24.7 ,-0.1 ,-0.2 ,24.7 ,-0.1 ,-0.3 ,24.6 ,-0.1 ,-0.2 ,24.3 ,-0.1 ,-0.2 ,4.5 ,1.9 ,2.02E-03,2.52E-03,""
2012/2/11 5:00,24.4 ,-0.1 ,-0.2 ,25.1 ,0.0 ,-0.1 ,26.0 ,0.1 ,-0.2 ,24.8 ,0.1 ,-0.2 ,24.8 ,0.1 ,-0.1 ,24.6 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.23E-03,2.13E-03,""
2012/2/11 6:00,24.4 ,0.0 ,-0.2 ,25.0 ,-0.1 ,-0.2 ,26.0 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.21E-03,2.55E-03,""
2012/2/11 7:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,26.0 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,4.5 ,1.9 ,2.24E-03,2.43E-03,""
2012/2/11 8:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,26.0 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.2 ,24.7 ,-0.1 ,-0.2 ,24.6 ,0.0 ,-0.1 ,24.2 ,-0.1 ,-0.2 ,4.5 ,1.9 ,2.30E-03,2.06E-03,""
2012/2/11 9:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,26.0 ,0.0 ,-0.1 ,24.8 ,0.1 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,24.3 ,0.1 ,-0.1 ,4.5 ,1.9 ,1.77E-03,2.56E-03,""
2012/2/11 10:00,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.9 ,-0.1 ,-0.2 ,24.7 ,-0.1 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,24.2 ,-0.1 ,-0.2 ,4.5 ,1.9 ,2.00E-03,2.69E-03,""
2012/2/11 11:00,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.8 ,-0.1 ,-0.3 ,24.6 ,-0.1 ,-0.3 ,24.6 ,-0.1 ,-0.3 ,24.4 ,-0.2 ,-0.3 ,24.1 ,-0.1 ,-0.3 ,4.5 ,1.9 ,2.18E-03,2.28E-03,""
2012/2/11 12:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,25.8 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.3 ,4.5 ,1.9 ,2.35E-03,2.06E-03,""
2012/2/11 13:00,24.3 ,-0.1 ,-0.2 ,24.9 ,-0.1 ,-0.2 ,25.9 ,0.1 ,-0.2 ,24.7 ,0.1 ,-0.2 ,24.7 ,0.1 ,-0.2 ,24.5 ,0.1 ,-0.2 ,24.2 ,0.1 ,-0.2 ,4.5 ,1.9 ,2.47E-03,2.69E-03,""
2012/2/11 14:00,24.3 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,25.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.1 ,4.5 ,1.9 ,2.28E-03,2.47E-03,""
2012/2/11 15:00,24.4 ,0.1 ,-0.2 ,24.9 ,0.0 ,-0.3 ,25.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,4.5 ,1.9 ,2.31E-03,2.44E-03,""
