,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/2/11 16:00,24.3 ,-0.1 ,-0.2 ,24.9 ,0.0 ,-0.3 ,25.8 ,-0.1 ,-0.2 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,4.5 ,1.9 ,2.29E-03,2.15E-03,""
2012/2/11 17:00,24.3 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,25.9 ,0.1 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.6 ,-0.1 ,-0.3 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.24E-03,2.18E-03,""
2012/2/11 18:00,24.4 ,0.1 ,-0.2 ,25.0 ,0.1 ,-0.2 ,25.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.1 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,1.79E-03,2.53E-03,""
2012/2/11 19:00,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.07E-03,2.41E-03,""
2012/2/11 20:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,25.9 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.2 ,24.6 ,-0.1 ,-0.3 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.28E-03,2.55E-03,""
2012/2/11 21:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,25.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.1 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.27E-03,1.76E-03,""
2012/2/11 22:00,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.15E-03,2.20E-03,""
2012/2/11 23:00,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.09E-03,2.41E-03,""
2012/2/12 0:00,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.32E-03,1.84E-03,""
2012/2/12 1:00,24.3 ,-0.1 ,-0.2 ,24.9 ,-0.1 ,-0.2 ,26.0 ,0.1 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.25E-03,2.34E-03,""
2012/2/12 2:00,24.4 ,0.1 ,-0.1 ,25.0 ,0.1 ,-0.1 ,25.9 ,-0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.0 ,24.3 ,0.1 ,0.0 ,4.5 ,1.9 ,2.27E-03,2.34E-03,""
2012/2/12 3:00,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,24.2 ,-0.1 ,-0.2 ,4.5 ,1.9 ,2.21E-03,2.55E-03,""
2012/2/12 4:00,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.8 ,-0.1 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.6 ,-0.1 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,4.5 ,1.9 ,2.15E-03,2.09E-03,""
2012/2/12 5:00,24.3 ,-0.1 ,-0.1 ,24.9 ,-0.1 ,-0.2 ,25.9 ,0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.1 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,4.5 ,1.9 ,1.95E-03,1.95E-03,""
2012/2/12 6:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,4.5 ,1.9 ,2.47E-03,1.96E-03,""
2012/2/12 7:00,24.4 ,0.1 ,0.0 ,24.9 ,0.0 ,-0.1 ,26.0 ,0.1 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,4.4 ,1.9 ,2.03E-03,2.22E-03,""
2012/2/12 8:00,24.4 ,0.0 ,0.0 ,25.0 ,0.1 ,0.0 ,25.9 ,-0.1 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,4.4 ,1.9 ,2.02E-03,2.52E-03,""
2012/2/12 9:00,24.3 ,-0.1 ,-0.1 ,24.9 ,-0.1 ,-0.1 ,25.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,4.4 ,1.9 ,2.38E-03,2.25E-03,""
2012/2/12 10:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,4.4 ,1.9 ,2.37E-03,2.23E-03,""
2012/2/12 11:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,4.5 ,1.9 ,2.41E-03,2.88E-03,""
2012/2/12 12:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.0 ,24.5 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,4.5 ,1.9 ,2.00E-03,2.50E-03,""
2012/2/12 13:00,24.3 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.8 ,-0.1 ,-0.1 ,24.6 ,-0.1 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,4.5 ,1.9 ,2.34E-03,2.42E-03,""
2012/2/12 14:00,24.2 ,-0.1 ,-0.1 ,24.8 ,-0.1 ,-0.1 ,25.9 ,0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.7 ,0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,4.5 ,1.9 ,2.06E-03,2.44E-03,""
2012/2/12 15:00,24.3 ,0.1 ,-0.1 ,24.9 ,0.1 ,0.0 ,25.8 ,-0.1 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.6 ,-0.1 ,-0.1 ,24.4 ,-0.1 ,-0.1 ,24.1 ,-0.1 ,-0.1 ,4.5 ,1.9 ,2.38E-03,2.26E-03,""
2012/2/12 16:00,24.3 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.8 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.3 ,1.8 ,2.15E-03,1.79E-03,""
2012/2/12 17:00,24.3 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.8 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.4 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.3 ,1.8 ,2.07E-03,2.67E-03,""
2012/2/12 18:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.1 ,0.0 ,24.7 ,0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.2 ,0.1 ,0.0 ,4.3 ,1.8 ,2.48E-03,2.34E-03,""
2012/2/12 19:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.8 ,-0.1 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.1 ,-0.1 ,-0.1 ,4.3 ,1.8 ,2.25E-03,2.28E-03,""
2012/2/12 20:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.4 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.3 ,1.8 ,2.36E-03,2.03E-03,""
2012/2/12 21:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.8 ,-0.1 ,-0.1 ,24.6 ,-0.1 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.2 ,0.1 ,0.0 ,4.3 ,1.8 ,2.01E-03,2.15E-03,""
2012/2/12 22:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.1 ,0.0 ,24.7 ,0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.1 ,-0.1 ,-0.1 ,4.3 ,1.8 ,2.06E-03,2.07E-03,""
2012/2/12 23:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.8 ,-0.1 ,-0.1 ,24.6 ,-0.1 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.2 ,0.1 ,0.0 ,4.4 ,1.8 ,2.21E-03,1.71E-03,""
2012/2/13 0:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.5 ,0.1 ,0.0 ,24.2 ,0.0 ,0.0 ,4.4 ,1.8 ,2.62E-03,2.32E-03,""
2012/2/13 1:00,24.3 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.8 ,-0.1 ,-0.2 ,24.6 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.4 ,-0.1 ,-0.1 ,24.1 ,-0.1 ,-0.1 ,4.4 ,1.8 ,2.34E-03,2.07E-03,""
2012/2/13 2:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.1 ,0.0 ,24.7 ,0.1 ,0.0 ,24.7 ,0.1 ,0.0 ,24.5 ,0.1 ,-0.1 ,24.2 ,0.1 ,-0.1 ,4.4 ,1.8 ,2.09E-03,2.66E-03,""
2012/2/13 3:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,4.4 ,1.8 ,2.59E-03,2.44E-03,""
2012/2/13 4:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,4.4 ,1.8 ,2.02E-03,2.46E-03,""
2012/2/13 5:00,24.3 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,4.4 ,1.8 ,2.29E-03,2.36E-03,""
2012/2/13 6:00,24.3 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.6 ,-0.1 ,-0.1 ,24.4 ,-0.1 ,-0.1 ,24.1 ,-0.1 ,-0.1 ,4.4 ,1.8 ,2.26E-03,2.01E-03,""
2012/2/13 7:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.0 ,25.8 ,-0.1 ,-0.2 ,24.6 ,-0.1 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.4 ,1.8 ,2.33E-03,2.12E-03,""
2012/2/13 8:00,24.3 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,25.9 ,0.1 ,0.0 ,24.7 ,0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.5 ,0.1 ,0.0 ,24.2 ,0.1 ,0.0 ,4.4 ,1.8 ,2.19E-03,2.41E-03,""
2012/2/13 9:00,24.3 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,4.4 ,1.8 ,1.83E-03,2.16E-03,""
2012/2/13 10:00,24.3 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,4.3 ,1.8 ,2.18E-03,1.79E-03,""
2012/2/13 11:00,24.3 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.8 ,-0.1 ,-0.1 ,24.6 ,-0.1 ,-0.1 ,24.6 ,-0.1 ,-0.1 ,24.4 ,-0.1 ,-0.1 ,24.1 ,-0.1 ,-0.1 ,4.3 ,1.8 ,2.26E-03,1.81E-03,""
2012/2/13 12:00,24.3 ,0.0 ,0.0 ,25.0 ,0.1 ,0.1 ,25.9 ,0.1 ,0.0 ,24.7 ,0.1 ,0.0 ,24.7 ,0.1 ,0.1 ,24.5 ,0.1 ,0.0 ,24.2 ,0.1 ,0.0 ,4.3 ,1.8 ,2.09E-03,2.52E-03,""
2012/2/13 13:00,24.4 ,0.1 ,0.1 ,25.0 ,0.0 ,0.1 ,25.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,4.3 ,1.8 ,2.29E-03,2.35E-03,""
2012/2/13 14:00,24.4 ,0.0 ,0.2 ,25.0 ,0.0 ,0.2 ,25.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,4.3 ,1.8 ,2.16E-03,2.25E-03,""
2012/2/13 15:00,24.4 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,26.0 ,0.1 ,0.2 ,24.8 ,0.1 ,0.2 ,24.7 ,0.0 ,0.1 ,24.6 ,0.1 ,0.2 ,24.3 ,0.1 ,0.2 ,4.3 ,1.8 ,2.25E-03,2.35E-03,""
2012/2/13 16:00,24.4 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,26.0 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,4.3 ,1.8 ,2.46E-03,2.10E-03,""
2012/2/13 17:00,24.4 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,26.0 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,4.3 ,1.8 ,1.94E-03,2.51E-03,""
2012/2/13 18:00,24.4 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,26.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.3 ,0.0 ,0.1 ,4.3 ,1.8 ,2.20E-03,1.98E-03,""
2012/2/13 19:00,24.4 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,26.0 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,4.3 ,1.8 ,1.97E-03,1.84E-03,""
2012/2/13 20:00,24.4 ,0.0 ,0.1 ,25.1 ,0.1 ,0.2 ,26.1 ,0.1 ,0.2 ,24.9 ,0.1 ,0.2 ,24.8 ,0.1 ,0.2 ,24.6 ,0.0 ,0.2 ,24.4 ,0.1 ,0.3 ,4.3 ,1.8 ,1.96E-03,1.74E-03,""
2012/2/13 21:00,24.5 ,0.1 ,0.2 ,25.1 ,0.0 ,0.2 ,26.0 ,-0.1 ,0.2 ,24.9 ,0.0 ,0.3 ,24.8 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,4.3 ,1.8 ,1.85E-03,2.24E-03,""
2012/2/13 22:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.0 ,0.0 ,0.1 ,24.8 ,-0.1 ,0.1 ,24.7 ,-0.1 ,0.1 ,24.6 ,0.0 ,0.2 ,24.3 ,-0.1 ,0.2 ,4.3 ,1.8 ,2.17E-03,2.01E-03,""
2012/2/13 23:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.0 ,0.0 ,0.2 ,24.9 ,0.1 ,0.3 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.4 ,0.1 ,0.2 ,4.3 ,1.8 ,2.27E-03,2.02E-03,""
2012/2/14 0:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.3 ,24.8 ,0.1 ,0.2 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,4.3 ,1.8 ,2.18E-03,1.84E-03,""
2012/2/14 1:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.1 ,0.1 ,0.3 ,24.9 ,0.0 ,0.3 ,24.8 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.3 ,4.3 ,1.8 ,2.15E-03,1.60E-03,""
2012/2/14 2:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.0 ,-0.1 ,0.1 ,24.8 ,-0.1 ,0.1 ,24.7 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.1 ,24.3 ,-0.1 ,0.1 ,4.3 ,1.8 ,2.19E-03,2.32E-03,""
2012/2/14 3:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.0 ,0.0 ,0.1 ,24.9 ,0.1 ,0.2 ,24.8 ,0.1 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.1 ,0.2 ,4.3 ,1.8 ,1.87E-03,2.41E-03,""
2012/2/14 4:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,4.3 ,1.8 ,1.97E-03,2.55E-03,""
2012/2/14 5:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,4.3 ,1.8 ,2.22E-03,2.42E-03,""
2012/2/14 6:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.1 ,0.1 ,0.2 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.3 ,4.3 ,1.8 ,1.86E-03,2.50E-03,""
2012/2/14 7:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.0 ,-0.1 ,0.2 ,24.9 ,0.0 ,0.3 ,24.8 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.3 ,4.3 ,1.8 ,2.76E-03,2.64E-03,""
2012/2/14 8:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.1 ,0.1 ,0.2 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,4.3 ,1.8 ,2.44E-03,2.23E-03,""
2012/2/14 9:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.0 ,-0.1 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,4.3 ,1.8 ,1.57E-03,2.48E-03,""
2012/2/14 10:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.0 ,0.0 ,0.1 ,24.8 ,-0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.3 ,-0.1 ,0.1 ,4.3 ,1.8 ,2.07E-03,2.07E-03,""
2012/2/14 11:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,26.1 ,0.1 ,0.3 ,24.9 ,0.1 ,0.3 ,24.8 ,0.0 ,0.2 ,24.7 ,0.1 ,0.3 ,24.4 ,0.1 ,0.3 ,4.3 ,1.8 ,2.53E-03,2.16E-03,""
2012/2/14 12:00,24.5 ,0.0 ,0.2 ,25.1 ,0.0 ,0.1 ,26.0 ,-0.1 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.1 ,24.4 ,0.0 ,0.2 ,4.3 ,1.8 ,2.13E-03,2.43E-03,""
2012/2/14 13:00,24.5 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,26.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,4.3 ,1.8 ,2.40E-03,1.96E-03,""
2012/2/14 14:00,24.5 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,26.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,4.3 ,1.8 ,1.94E-03,2.31E-03,""
2012/2/14 15:00,24.6 ,0.1 ,0.2 ,25.1 ,0.0 ,0.1 ,26.0 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,24.5 ,0.1 ,0.2 ,4.3 ,1.8 ,2.36E-03,2.61E-03,""
2012/2/14 16:00,24.5 ,-0.1 ,0.1 ,25.1 ,0.0 ,0.1 ,26.1 ,0.1 ,0.1 ,24.9 ,0.0 ,0.1 ,24.9 ,0.1 ,0.2 ,24.7 ,0.1 ,0.1 ,24.4 ,-0.1 ,0.1 ,4.3 ,1.8 ,2.16E-03,2.31E-03,""
2012/2/14 17:00,24.5 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,26.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,24.5 ,0.1 ,0.2 ,4.3 ,1.8 ,2.38E-03,2.62E-03,""
2012/2/14 18:00,24.6 ,0.1 ,0.2 ,25.1 ,0.0 ,0.1 ,26.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,24.6 ,0.1 ,0.3 ,4.3 ,1.8 ,2.23E-03,2.28E-03,""
2012/2/14 19:00,24.6 ,0.0 ,0.2 ,25.1 ,0.0 ,0.1 ,26.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,24.5 ,-0.1 ,0.2 ,4.3 ,1.8 ,2.32E-03,2.11E-03,""
2012/2/14 20:00,24.6 ,0.0 ,0.2 ,25.2 ,0.1 ,0.1 ,26.1 ,0.0 ,0.0 ,25.0 ,0.1 ,0.1 ,24.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.25E-03,2.41E-03,""
2012/2/14 21:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.6 ,0.1 ,0.2 ,4.3 ,1.8 ,2.12E-03,2.28E-03,""
2012/2/14 22:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,24.8 ,0.1 ,0.2 ,24.5 ,-0.1 ,0.2 ,4.3 ,1.8 ,2.11E-03,2.03E-03,""
2012/2/14 23:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.2 ,0.1 ,0.2 ,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.16E-03,1.89E-03,""
2012/2/15 0:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.1 ,-0.1 ,0.1 ,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.7 ,-0.1 ,0.1 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.48E-03,2.30E-03,""
2012/2/15 1:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.1 ,0.0 ,0.0 ,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.45E-03,2.41E-03,""
2012/2/15 2:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.2 ,4.3 ,1.8 ,2.27E-03,1.69E-03,""
2012/2/15 3:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,1.92E-03,1.89E-03,""
2012/2/15 4:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.23E-03,2.26E-03,""
2012/2/15 5:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.8 ,0.1 ,0.2 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.37E-03,2.10E-03,""
2012/2/15 6:00,24.6 ,0.0 ,0.1 ,25.1 ,-0.1 ,0.0 ,26.1 ,0.0 ,0.0 ,25.0 ,0.0 ,0.1 ,25.0 ,0.1 ,0.2 ,24.8 ,0.0 ,0.2 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.24E-03,2.02E-03,""
2012/2/15 7:00,24.6 ,0.0 ,0.1 ,25.2 ,0.1 ,0.1 ,26.0 ,-0.1 ,0.0 ,24.9 ,-0.1 ,0.0 ,24.9 ,-0.1 ,0.1 ,24.7 ,-0.1 ,0.1 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,1.91E-03,2.32E-03,""
2012/2/15 8:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.1 ,0.1 ,0.0 ,25.0 ,0.1 ,0.1 ,24.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.25E-03,2.20E-03,""
2012/2/15 9:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.8 ,0.1 ,0.2 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.37E-03,2.43E-03,""
2012/2/15 10:00,24.6 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,26.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.2 ,24.9 ,0.0 ,0.1 ,24.7 ,-0.1 ,0.1 ,24.5 ,0.0 ,0.2 ,4.3 ,1.8 ,2.53E-03,2.05E-03,""
2012/2/15 11:00,24.6 ,0.0 ,0.1 ,25.1 ,-0.1 ,0.0 ,26.1 ,0.0 ,0.0 ,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.11E-03,2.15E-03,""
2012/2/15 12:00,24.6 ,0.0 ,0.1 ,25.2 ,0.1 ,0.1 ,26.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.07E-03,1.94E-03,""
2012/2/15 13:00,24.6 ,0.0 ,0.1 ,25.1 ,-0.1 ,0.0 ,26.0 ,-0.1 ,0.0 ,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.15E-03,2.29E-03,""
2012/2/15 14:00,24.7 ,0.1 ,0.2 ,25.2 ,0.1 ,0.1 ,26.1 ,0.1 ,0.1 ,25.0 ,0.0 ,0.1 ,25.0 ,0.1 ,0.2 ,24.8 ,0.1 ,0.2 ,24.5 ,0.0 ,0.1 ,4.3 ,1.8 ,2.30E-03,2.28E-03,""
2012/2/15 15:00,24.7 ,0.0 ,0.1 ,25.3 ,0.1 ,0.2 ,26.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,25.0 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.5 ,0.0 ,0.0 ,4.3 ,1.8 ,2.27E-03,2.44E-03,""
2012/2/15 16:00,24.7 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,26.1 ,0.0 ,0.0 ,25.0 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.1 ,0.2 ,4.3 ,1.8 ,1.81E-03,2.01E-03,""
2012/2/15 17:00,24.6 ,-0.1 ,0.1 ,25.2 ,-0.1 ,0.1 ,26.1 ,0.0 ,0.0 ,25.1 ,0.1 ,0.2 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,2.00E-03,2.37E-03,""
2012/2/15 18:00,24.6 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,26.1 ,0.0 ,0.0 ,25.0 ,-0.1 ,0.1 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.8 ,1.84E-03,2.22E-03,""
2012/2/15 19:00,24.7 ,0.1 ,0.1 ,25.3 ,0.1 ,0.2 ,26.1 ,0.0 ,0.0 ,25.1 ,0.1 ,0.2 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,2.00E-03,1.91E-03,""
2012/2/15 20:00,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,26.1 ,0.0 ,0.0 ,25.0 ,-0.1 ,0.0 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,1.61E-03,1.93E-03,""
2012/2/15 21:00,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,26.1 ,0.0 ,0.0 ,25.1 ,0.1 ,0.1 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.8 ,2.43E-03,2.19E-03,""
2012/2/15 22:00,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,26.0 ,-0.1 ,-0.1 ,25.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,1.97E-03,2.29E-03,""
2012/2/15 23:00,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,26.1 ,0.1 ,-0.1 ,25.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,2.36E-03,2.22E-03,""
2012/2/16 0:00,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,26.1 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,2.02E-03,2.31E-03,""
2012/2/16 1:00,24.8 ,0.1 ,0.2 ,25.3 ,0.0 ,0.1 ,26.1 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,2.32E-03,2.21E-03,""
2012/2/16 2:00,24.7 ,-0.1 ,0.1 ,25.3 ,0.0 ,0.1 ,26.1 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,25.1 ,0.1 ,0.2 ,24.9 ,0.1 ,0.2 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,2.26E-03,2.39E-03,""
2012/2/16 3:00,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,26.0 ,-0.1 ,-0.1 ,25.0 ,-0.1 ,0.0 ,25.0 ,-0.1 ,0.1 ,24.8 ,-0.1 ,0.1 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,2.42E-03,2.01E-03,""
2012/2/16 4:00,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,26.0 ,0.0 ,-0.1 ,25.1 ,0.1 ,0.1 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,2.43E-03,1.95E-03,""
2012/2/16 5:00,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,26.0 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,2.07E-03,2.18E-03,""
2012/2/16 6:00,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,26.0 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,1.77E-03,1.74E-03,""
2012/2/16 7:00,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,26.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.2 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.3 ,1.8 ,2.53E-03,2.50E-03,""
2012/2/16 8:00,24.6 ,-0.1 ,0.0 ,25.2 ,-0.1 ,0.0 ,25.9 ,-0.1 ,-0.2 ,25.0 ,-0.1 ,0.0 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.5 ,-0.1 ,0.0 ,4.3 ,1.8 ,2.17E-03,1.97E-03,""
2012/2/16 9:00,24.6 ,0.0 ,0.0 ,25.1 ,-0.1 ,-0.1 ,25.9 ,0.0 ,-0.2 ,25.0 ,0.0 ,0.0 ,24.9 ,-0.1 ,0.0 ,24.8 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,4.3 ,1.8 ,2.07E-03,2.47E-03,""
2012/2/16 10:00,24.7 ,0.1 ,0.1 ,25.2 ,0.1 ,0.0 ,25.9 ,0.0 ,-0.2 ,25.0 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,4.3 ,1.8 ,2.07E-03,2.27E-03,""
2012/2/16 11:00,24.6 ,-0.1 ,0.0 ,25.2 ,0.0 ,0.1 ,25.8 ,-0.1 ,-0.3 ,25.0 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,4.3 ,1.8 ,2.51E-03,1.68E-03,""
2012/2/16 12:00,24.6 ,0.0 ,0.0 ,25.1 ,-0.1 ,-0.1 ,25.8 ,0.0 ,-0.3 ,25.0 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,4.3 ,1.8 ,2.07E-03,1.89E-03,""
2012/2/16 13:00,24.6 ,0.0 ,0.0 ,25.2 ,0.1 ,0.1 ,25.8 ,0.0 ,-0.2 ,25.0 ,0.0 ,0.0 ,25.0 ,0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,4.3 ,1.8 ,2.24E-03,1.98E-03,""
2012/2/16 14:00,24.6 ,0.0 ,-0.1 ,25.1 ,-0.1 ,-0.1 ,25.9 ,0.1 ,-0.2 ,25.1 ,0.1 ,0.1 ,25.0 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.6 ,0.1 ,0.1 ,4.3 ,1.8 ,1.95E-03,6.54E-03,""
2012/2/16 15:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.1 ,-0.1 ,25.8 ,-0.1 ,-0.3 ,25.0 ,-0.1 ,0.0 ,25.0 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.5 ,-0.1 ,0.0 ,4.3 ,1.8 ,1.99E-03,2.47E-03,""
2012/2/16 16:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.7 ,-0.1 ,-0.4 ,24.9 ,-0.1 ,-0.1 ,24.9 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,24.5 ,0.0 ,-0.1 ,4.3 ,1.8 ,2.14E-03,2.15E-03,""
2012/2/16 17:00,24.6 ,0.0 ,0.0 ,25.1 ,-0.1 ,-0.1 ,25.8 ,0.1 ,-0.3 ,25.1 ,0.2 ,0.0 ,25.0 ,0.1 ,0.0 ,24.8 ,0.1 ,0.0 ,24.6 ,0.1 ,0.0 ,4.3 ,1.8 ,1.92E-03,1.73E-03,""
2012/2/16 18:00,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,25.9 ,0.1 ,-0.2 ,25.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.0 ,24.9 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.8 ,1.76E-03,2.41E-03,""
2012/2/16 19:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.1 ,-0.1 ,25.8 ,-0.1 ,-0.3 ,25.1 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,24.8 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,4.3 ,1.8 ,2.57E-03,2.41E-03,""
2012/2/16 20:00,24.6 ,0.0 ,-0.1 ,25.1 ,-0.1 ,-0.2 ,25.9 ,0.1 ,-0.2 ,25.1 ,0.0 ,0.1 ,25.1 ,0.1 ,0.1 ,24.9 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.8 ,2.10E-03,2.36E-03,""
2012/2/16 21:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.1 ,-0.1 ,25.8 ,-0.1 ,-0.3 ,25.1 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.8 ,2.15E-03,2.33E-03,""
2012/2/16 22:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.8 ,0.0 ,-0.2 ,25.1 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.8 ,2.55E-03,1.85E-03,""
2012/2/16 23:00,24.6 ,0.0 ,-0.1 ,25.1 ,-0.1 ,-0.2 ,25.8 ,0.0 ,-0.3 ,25.1 ,0.0 ,0.0 ,25.0 ,-0.1 ,0.0 ,24.9 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.7 ,2.27E-03,2.21E-03,""
2012/2/17 0:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.1 ,-0.1 ,25.8 ,0.0 ,-0.3 ,25.1 ,0.0 ,0.0 ,25.1 ,0.1 ,0.1 ,24.9 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.7 ,2.18E-03,2.35E-03,""
2012/2/17 1:00,24.6 ,0.0 ,-0.2 ,25.2 ,0.0 ,-0.1 ,25.8 ,0.0 ,-0.3 ,25.1 ,0.0 ,0.0 ,25.1 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.7 ,2.18E-03,2.50E-03,""
2012/2/17 2:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.8 ,0.0 ,-0.3 ,25.1 ,0.0 ,0.0 ,25.0 ,-0.1 ,-0.1 ,24.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,4.3 ,1.7 ,2.16E-03,2.21E-03,""
2012/2/17 3:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.8 ,0.0 ,-0.2 ,25.1 ,0.0 ,0.1 ,25.0 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.7 ,2.45E-03,2.01E-03,""
2012/2/17 4:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.8 ,0.0 ,-0.2 ,25.1 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,24.8 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,4.3 ,1.7 ,2.07E-03,2.04E-03,""
2012/2/17 5:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.8 ,0.0 ,-0.2 ,25.1 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,24.9 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.7 ,2.46E-03,2.00E-03,""
2012/2/17 6:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.7 ,-0.1 ,-0.3 ,25.1 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,24.8 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,4.3 ,1.7 ,2.06E-03,2.25E-03,""
2012/2/17 7:00,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.8 ,0.1 ,-0.2 ,25.1 ,0.0 ,0.0 ,25.0 ,0.0 ,0.0 ,24.9 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,4.3 ,1.7 ,2.48E-03,2.78E-03,""
2012/2/17 8:00,24.6 ,0.0 ,0.0 ,25.1 ,-0.1 ,-0.1 ,25.7 ,-0.1 ,-0.2 ,25.0 ,-0.1 ,0.0 ,25.0 ,0.0 ,0.0 ,24.8 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.1 ,4.3 ,1.7 ,2.53E-03,2.32E-03,""
2012/2/17 9:00,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,25.7 ,0.0 ,-0.2 ,25.0 ,0.0 ,0.0 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.3 ,1.7 ,2.34E-03,2.09E-03,""
2012/2/17 10:00,24.6 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,25.7 ,0.0 ,-0.2 ,25.1 ,0.1 ,0.1 ,25.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,4.3 ,1.7 ,1.77E-03,2.50E-03,""
2012/2/17 11:00,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,25.6 ,-0.1 ,-0.2 ,24.9 ,-0.2 ,-0.1 ,24.9 ,-0.1 ,0.0 ,24.7 ,-0.1 ,-0.1 ,24.4 ,-0.2 ,-0.1 ,4.4 ,1.7 ,2.25E-03,2.40E-03,""
2012/2/17 12:00,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,25.6 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,4.4 ,1.7 ,2.08E-03,2.20E-03,""
2012/2/17 13:00,24.5 ,-0.1 ,-0.1 ,25.1 ,0.0 ,-0.1 ,25.6 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,4.4 ,1.7 ,2.23E-03,2.40E-03,""
2012/2/17 14:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,25.6 ,0.0 ,-0.3 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.2 ,4.4 ,1.7 ,2.36E-03,2.65E-03,""
2012/2/17 15:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,25.6 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.1 ,0.0 ,4.4 ,1.7 ,2.37E-03,2.71E-03,""
2012/2/17 16:00,24.4 ,-0.1 ,-0.2 ,24.9 ,-0.2 ,-0.3 ,25.6 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.4 ,-0.1 ,-0.1 ,4.4 ,1.7 ,2.12E-03,2.24E-03,""
2012/2/17 17:00,24.5 ,0.1 ,-0.1 ,25.0 ,0.1 ,-0.1 ,25.7 ,0.1 ,-0.1 ,25.0 ,0.1 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.1 ,-0.1 ,4.4 ,1.7 ,2.24E-03,2.51E-03,""
2012/2/17 18:00,24.5 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.6 ,-0.1 ,-0.3 ,24.9 ,-0.1 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.09E-03,1.86E-03,""
2012/2/17 19:00,24.5 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.2 ,25.7 ,0.1 ,-0.1 ,25.0 ,0.1 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.06E-03,2.38E-03,""
2012/2/17 20:00,24.5 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,25.7 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.8 ,0.1 ,-0.1 ,24.5 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.03E-03,2.57E-03,""
2012/2/17 21:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.1 ,-0.1 ,25.6 ,-0.1 ,-0.2 ,24.9 ,-0.1 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.7 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.12E-03,2.29E-03,""
2012/2/17 22:00,24.5 ,0.0 ,-0.1 ,25.0 ,-0.1 ,-0.2 ,25.6 ,0.0 ,-0.2 ,25.0 ,0.1 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.36E-03,2.07E-03,""
2012/2/17 23:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.1 ,0.0 ,25.6 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.4 ,-0.1 ,-0.2 ,4.5 ,1.7 ,2.03E-03,2.55E-03,""
2012/2/18 0:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,25.7 ,0.1 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.5 ,0.1 ,-0.1 ,4.5 ,1.7 ,2.42E-03,1.60E-03,""
2012/2/18 1:00,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,25.6 ,-0.1 ,-0.2 ,24.9 ,-0.1 ,-0.2 ,25.0 ,0.1 ,-0.1 ,24.8 ,0.1 ,-0.1 ,24.4 ,-0.1 ,-0.2 ,4.5 ,1.7 ,2.43E-03,2.48E-03,""
2012/2/18 2:00,24.4 ,-0.1 ,-0.2 ,25.0 ,-0.1 ,-0.2 ,25.6 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,25.0 ,0.0 ,0.0 ,24.8 ,0.0 ,-0.1 ,24.5 ,0.1 ,-0.1 ,4.5 ,1.7 ,2.10E-03,2.27E-03,""
2012/2/18 3:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,25.6 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,25.0 ,0.0 ,0.0 ,24.7 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.08E-03,2.42E-03,""
2012/2/18 4:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,25.6 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,25.0 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,24.5 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.29E-03,2.22E-03,""
2012/2/18 5:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,25.6 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.9 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.86E-03,2.87E-03,""
2012/2/18 6:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,25.6 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.4 ,-0.1 ,-0.2 ,4.5 ,1.7 ,1.88E-03,1.90E-03,""
2012/2/18 7:00,24.4 ,0.0 ,-0.2 ,24.9 ,-0.1 ,-0.3 ,25.6 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,4.5 ,1.7 ,2.46E-03,1.88E-03,""
2012/2/18 8:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.1 ,-0.1 ,25.5 ,-0.1 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.8 ,-0.1 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.2 ,4.5 ,1.7 ,2.36E-03,2.40E-03,""
2012/2/18 9:00,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,25.5 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.2 ,4.5 ,1.7 ,2.24E-03,2.14E-03,""
2012/2/18 10:00,24.3 ,-0.1 ,-0.3 ,24.8 ,-0.2 ,-0.3 ,25.4 ,-0.1 ,-0.3 ,24.7 ,-0.2 ,-0.4 ,24.8 ,0.0 ,-0.2 ,24.6 ,-0.1 ,-0.2 ,24.4 ,0.0 ,-0.2 ,4.4 ,1.7 ,2.27E-03,2.32E-03,""
2012/2/18 11:00,24.3 ,0.0 ,-0.3 ,24.8 ,0.0 ,-0.3 ,25.4 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,-0.1 ,-0.2 ,24.6 ,0.0 ,-0.1 ,24.3 ,-0.1 ,-0.1 ,4.4 ,1.7 ,1.99E-03,2.09E-03,""
2012/2/18 12:00,24.3 ,0.0 ,-0.3 ,24.8 ,0.0 ,-0.3 ,25.3 ,-0.1 ,-0.3 ,24.7 ,0.0 ,-0.2 ,24.8 ,0.1 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.2 ,-0.1 ,-0.2 ,4.4 ,1.7 ,2.11E-03,2.38E-03,""
2012/2/18 13:00,24.2 ,-0.1 ,-0.3 ,24.7 ,-0.1 ,-0.4 ,25.3 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.2 ,24.7 ,-0.1 ,-0.2 ,24.5 ,-0.1 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.4 ,1.7 ,2.29E-03,2.78E-03,""
2012/2/18 14:00,24.3 ,0.1 ,-0.2 ,24.8 ,0.1 ,-0.3 ,25.3 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.2 ,24.6 ,-0.1 ,-0.3 ,24.4 ,-0.1 ,-0.3 ,24.1 ,-0.1 ,-0.3 ,4.4 ,1.7 ,2.18E-03,2.01E-03,""
2012/2/18 15:00,24.1 ,-0.2 ,-0.4 ,24.6 ,-0.2 ,-0.5 ,25.3 ,0.0 ,-0.3 ,24.6 ,-0.1 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.4 ,4.4 ,1.7 ,2.23E-03,2.23E-03,""
2012/2/18 16:00,24.1 ,0.0 ,-0.3 ,24.7 ,0.1 ,-0.2 ,25.2 ,-0.1 ,-0.4 ,24.5 ,-0.1 ,-0.4 ,24.5 ,-0.1 ,-0.4 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.3 ,4.4 ,1.7 ,2.03E-03,1.89E-03,""
2012/2/18 17:00,24.1 ,0.0 ,-0.4 ,24.7 ,0.0 ,-0.3 ,25.3 ,0.1 ,-0.4 ,24.6 ,0.1 ,-0.4 ,24.6 ,0.1 ,-0.3 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.4 ,4.4 ,1.7 ,2.06E-03,2.48E-03,""
2012/2/18 18:00,24.2 ,0.1 ,-0.3 ,24.7 ,0.0 ,-0.3 ,25.3 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.4 ,4.4 ,1.7 ,2.12E-03,2.20E-03,""
2012/2/18 19:00,24.1 ,-0.1 ,-0.4 ,24.7 ,0.0 ,-0.3 ,25.2 ,-0.1 ,-0.5 ,24.6 ,0.0 ,-0.4 ,24.6 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.4 ,4.4 ,1.7 ,2.27E-03,2.36E-03,""
2012/2/18 20:00,24.1 ,0.0 ,-0.4 ,24.7 ,0.0 ,-0.3 ,25.2 ,0.0 ,-0.5 ,24.6 ,0.0 ,-0.4 ,24.6 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.4 ,24.1 ,0.0 ,-0.4 ,4.5 ,1.7 ,2.31E-03,2.36E-03,""
2012/2/18 21:00,24.1 ,0.0 ,-0.4 ,24.7 ,0.0 ,-0.4 ,25.3 ,0.1 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.4 ,4.5 ,1.7 ,2.11E-03,2.37E-03,""
2012/2/18 22:00,24.1 ,0.0 ,-0.4 ,24.7 ,0.0 ,-0.3 ,25.3 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.4 ,24.6 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.4 ,4.5 ,1.7 ,2.00E-03,1.97E-03,""
2012/2/18 23:00,24.1 ,0.0 ,-0.4 ,24.7 ,0.0 ,-0.4 ,25.3 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.4 ,24.6 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.3 ,4.5 ,1.7 ,2.12E-03,2.16E-03,""
2012/2/19 0:00,24.1 ,0.0 ,-0.4 ,24.7 ,0.0 ,-0.4 ,25.2 ,-0.1 ,-0.5 ,24.6 ,0.0 ,-0.4 ,24.6 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.4 ,4.5 ,1.7 ,2.05E-03,1.79E-03,""
2012/2/19 1:00,24.1 ,0.0 ,-0.4 ,24.7 ,0.0 ,-0.4 ,25.3 ,0.1 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.4 ,24.4 ,0.0 ,-0.4 ,24.1 ,0.0 ,-0.3 ,4.5 ,1.7 ,2.17E-03,1.96E-03,""
2012/2/19 2:00,24.1 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.3 ,25.3 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.4 ,24.4 ,0.0 ,-0.4 ,24.1 ,0.0 ,-0.4 ,4.5 ,1.7 ,2.32E-03,2.38E-03,""
2012/2/19 3:00,24.1 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.3 ,25.3 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.4 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.4 ,4.5 ,1.7 ,2.28E-03,2.35E-03,""
2012/2/19 4:00,24.1 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.3 ,25.3 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.5 ,-0.1 ,-0.5 ,24.4 ,0.0 ,-0.4 ,24.1 ,0.0 ,-0.4 ,4.5 ,1.7 ,2.32E-03,2.03E-03,""
2012/2/19 5:00,24.1 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.3 ,25.2 ,-0.1 ,-0.4 ,24.6 ,0.0 ,-0.3 ,24.5 ,0.0 ,-0.4 ,24.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.4 ,4.5 ,1.7 ,2.37E-03,2.27E-03,""
2012/2/19 6:00,24.1 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.3 ,25.2 ,0.0 ,-0.4 ,24.5 ,-0.1 ,-0.4 ,24.5 ,0.0 ,-0.4 ,24.3 ,-0.1 ,-0.4 ,24.0 ,-0.1 ,-0.4 ,4.5 ,1.7 ,1.95E-03,2.38E-03,""
2012/2/19 7:00,24.1 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.2 ,25.2 ,0.0 ,-0.4 ,24.5 ,0.0 ,-0.4 ,24.5 ,0.0 ,-0.4 ,24.3 ,0.0 ,-0.4 ,24.1 ,0.1 ,-0.3 ,4.5 ,1.7 ,2.15E-03,2.84E-03,""
2012/2/19 8:00,24.0 ,-0.1 ,-0.4 ,24.6 ,-0.1 ,-0.4 ,25.2 ,0.0 ,-0.3 ,24.6 ,0.1 ,-0.3 ,24.5 ,0.0 ,-0.3 ,24.4 ,0.1 ,-0.3 ,24.1 ,0.0 ,-0.3 ,4.4 ,1.7 ,2.32E-03,2.31E-03,""
2012/2/19 9:00,24.1 ,0.1 ,-0.3 ,24.6 ,0.0 ,-0.4 ,25.2 ,0.0 ,-0.3 ,24.6 ,0.0 ,-0.3 ,24.5 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.3 ,24.0 ,-0.1 ,-0.4 ,4.4 ,1.7 ,2.10E-03,2.42E-03,""
2012/2/19 10:00,24.0 ,-0.1 ,-0.3 ,24.6 ,0.0 ,-0.2 ,25.1 ,-0.1 ,-0.3 ,24.5 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.3 ,24.3 ,-0.1 ,-0.3 ,24.0 ,0.0 ,-0.4 ,4.4 ,1.7 ,2.31E-03,2.45E-03,""
2012/2/19 11:00,24.1 ,0.1 ,-0.2 ,24.6 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.3 ,24.5 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.3 ,24.0 ,0.0 ,-0.3 ,4.4 ,1.7 ,2.24E-03,2.08E-03,""
2012/2/19 12:00,24.0 ,-0.1 ,-0.3 ,24.6 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.3 ,24.3 ,0.0 ,-0.3 ,24.0 ,0.0 ,-0.2 ,4.4 ,1.7 ,2.22E-03,2.35E-03,""
2012/2/19 13:00,24.0 ,0.0 ,-0.2 ,24.5 ,-0.1 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.4 ,-0.1 ,-0.3 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.2 ,4.4 ,1.7 ,2.17E-03,2.04E-03,""
2012/2/19 14:00,24.1 ,0.1 ,-0.2 ,24.6 ,0.1 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.5 ,0.1 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.4 ,1.7 ,2.44E-03,2.38E-03,""
2012/2/19 15:00,24.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.2 ,24.6 ,0.1 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.4 ,1.7 ,2.32E-03,2.67E-03,""
2012/2/19 16:00,24.1 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,25.2 ,0.1 ,0.0 ,24.6 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.1 ,0.0 ,4.4 ,1.7 ,1.96E-03,2.13E-03,""
2012/2/19 17:00,24.1 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.4 ,1.7 ,2.09E-03,2.51E-03,""
2012/2/19 18:00,24.1 ,0.0 ,-0.1 ,24.7 ,0.1 ,0.0 ,25.2 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.4 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.4 ,1.7 ,2.15E-03,2.33E-03,""
2012/2/19 19:00,24.1 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.2 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.4 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.5 ,1.8 ,2.82E-03,2.04E-03,""
2012/2/19 20:00,24.1 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.1 ,-0.1 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.4 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.5 ,1.8 ,2.11E-03,1.99E-03,""
2012/2/19 21:00,24.1 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.2 ,0.1 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.6 ,0.1 ,0.0 ,24.4 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.6 ,1.8 ,1.89E-03,2.61E-03,""
2012/2/19 22:00,24.1 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.2 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.4 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.6 ,1.8 ,1.83E-03,2.75E-03,""
2012/2/19 23:00,24.1 ,0.0 ,0.0 ,24.6 ,-0.1 ,-0.1 ,25.1 ,-0.1 ,-0.2 ,24.6 ,0.0 ,0.0 ,24.5 ,-0.1 ,-0.1 ,24.3 ,-0.1 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.6 ,1.8 ,1.93E-03,2.02E-03,""
2012/2/20 0:00,24.0 ,-0.1 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.4 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.6 ,1.8 ,2.14E-03,2.29E-03,""
2012/2/20 1:00,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,24.5 ,-0.1 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.3 ,-0.1 ,-0.1 ,24.0 ,-0.1 ,-0.1 ,4.7 ,1.8 ,2.55E-03,2.18E-03,""
2012/2/20 2:00,24.1 ,0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.43E-03,2.42E-03,""
2012/2/20 3:00,24.0 ,-0.1 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.20E-03,1.95E-03,""
2012/2/20 4:00,24.0 ,0.0 ,-0.1 ,24.6 ,0.1 ,-0.1 ,25.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.87E-03,2.40E-03,""
2012/2/20 5:00,24.1 ,0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,25.2 ,0.1 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.44E-03,1.95E-03,""
2012/2/20 6:00,24.0 ,-0.1 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.1 ,-0.1 ,-0.1 ,24.6 ,0.1 ,0.1 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,4.7 ,1.8 ,2.12E-03,2.42E-03,""
2012/2/20 7:00,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,24.5 ,-0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,4.7 ,1.7 ,2.28E-03,2.20E-03,""
2012/2/20 8:00,24.0 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.6 ,1.7 ,2.15E-03,2.25E-03,""
2012/2/20 9:00,24.0 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.1 ,25.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.4 ,-0.1 ,-0.1 ,24.2 ,-0.1 ,-0.2 ,24.0 ,0.0 ,0.0 ,4.6 ,1.8 ,2.19E-03,2.40E-03,""
2012/2/20 10:00,23.9 ,-0.1 ,-0.1 ,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.5 ,0.1 ,0.0 ,24.3 ,0.1 ,0.0 ,24.0 ,0.0 ,0.0 ,4.6 ,1.8 ,1.92E-03,1.87E-03,""
2012/2/20 11:00,24.0 ,0.1 ,-0.1 ,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.4 ,-0.1 ,-0.1 ,24.2 ,-0.1 ,-0.1 ,24.0 ,0.0 ,0.0 ,4.6 ,1.8 ,2.27E-03,2.30E-03,""
2012/2/20 12:00,24.0 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.4 ,0.0 ,-0.1 ,24.3 ,0.1 ,0.0 ,24.1 ,0.1 ,0.1 ,4.6 ,1.8 ,1.92E-03,2.45E-03,""
2012/2/20 13:00,24.0 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.4 ,0.0 ,0.0 ,24.2 ,-0.1 ,-0.1 ,23.9 ,-0.2 ,-0.1 ,4.6 ,1.7 ,2.05E-03,2.21E-03,""
2012/2/20 14:00,23.9 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.4 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.0 ,0.1 ,0.0 ,4.6 ,1.7 ,2.22E-03,2.61E-03,""
2012/2/20 15:00,24.0 ,0.1 ,-0.1 ,24.6 ,0.1 ,0.0 ,25.0 ,-0.1 ,-0.1 ,24.4 ,-0.1 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,23.9 ,-0.1 ,-0.1 ,4.6 ,1.8 ,2.28E-03,2.60E-03,""
2012/2/20 16:00,24.0 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.1 ,25.0 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,4.6 ,1.8 ,2.53E-03,2.10E-03,""
2012/2/20 17:00,24.0 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.0 ,25.1 ,0.1 ,-0.1 ,24.5 ,0.1 ,-0.1 ,24.5 ,0.1 ,0.0 ,24.3 ,0.1 ,0.0 ,24.0 ,0.1 ,-0.1 ,4.6 ,1.8 ,2.02E-03,2.18E-03,""
2012/2/20 18:00,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.2 ,0.1 ,0.0 ,24.6 ,0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.1 ,0.0 ,4.6 ,1.8 ,2.39E-03,2.01E-03,""
2012/2/20 19:00,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.1 ,-0.1 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.4 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.6 ,1.8 ,2.30E-03,2.42E-03,""
2012/2/20 20:00,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.4 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.6 ,1.8 ,2.18E-03,2.35E-03,""
2012/2/20 21:00,24.1 ,0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.3 ,-0.1 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.7 ,1.8 ,2.39E-03,2.32E-03,""
2012/2/20 22:00,24.1 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.7 ,1.8 ,2.17E-03,2.20E-03,""
2012/2/20 23:00,24.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.7 ,1.8 ,2.97E-03,2.33E-03,""
2012/2/21 0:00,24.1 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.7 ,1.8 ,2.30E-03,2.04E-03,""
2012/2/21 1:00,24.1 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,24.4 ,0.1 ,0.1 ,24.1 ,0.0 ,0.1 ,4.7 ,1.8 ,2.27E-03,2.47E-03,""
2012/2/21 2:00,24.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,24.4 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,4.7 ,1.8 ,1.99E-03,2.53E-03,""
2012/2/21 3:00,24.1 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,25.2 ,0.1 ,0.1 ,24.6 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,24.3 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.1 ,4.7 ,1.8 ,2.18E-03,2.06E-03,""
2012/2/21 4:00,24.0 ,-0.1 ,0.0 ,24.5 ,-0.1 ,-0.1 ,25.1 ,-0.1 ,0.0 ,24.5 ,-0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.0 ,-0.1 ,0.0 ,4.7 ,1.8 ,2.41E-03,2.17E-03,""
2012/2/21 5:00,24.1 ,0.1 ,0.0 ,24.6 ,0.1 ,0.0 ,25.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.1 ,0.1 ,0.1 ,4.7 ,1.8 ,1.90E-03,2.45E-03,""
2012/2/21 6:00,24.0 ,-0.1 ,0.0 ,24.5 ,-0.1 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,4.7 ,1.8 ,2.19E-03,2.20E-03,""
2012/2/21 7:00,24.1 ,0.1 ,0.1 ,24.6 ,0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.6 ,0.1 ,0.1 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,4.7 ,1.8 ,2.13E-03,1.97E-03,""
2012/2/21 8:00,24.1 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,24.4 ,0.1 ,0.1 ,24.1 ,0.0 ,0.1 ,4.7 ,1.8 ,2.24E-03,1.72E-03,""
2012/2/21 9:00,24.1 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,25.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.3 ,-0.1 ,0.1 ,24.1 ,0.0 ,0.1 ,4.7 ,1.8 ,1.96E-03,2.31E-03,""
2012/2/21 10:00,24.1 ,0.0 ,0.2 ,24.5 ,-0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,4.7 ,1.8 ,1.85E-03,2.28E-03,""
2012/2/21 11:00,24.0 ,-0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.5 ,-0.1 ,0.0 ,24.5 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.0 ,4.6 ,1.8 ,2.31E-03,2.64E-03,""
2012/2/21 12:00,24.1 ,0.1 ,0.1 ,24.6 ,0.1 ,0.1 ,25.1 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.5 ,0.0 ,0.1 ,24.3 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,4.6 ,1.8 ,1.71E-03,2.44E-03,""
2012/2/21 13:00,24.0 ,-0.1 ,0.0 ,24.5 ,-0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.5 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,4.6 ,1.8 ,2.53E-03,2.22E-03,""
2012/2/21 14:00,24.0 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.5 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,24.0 ,0.0 ,0.0 ,4.6 ,1.8 ,2.16E-03,2.26E-03,""
2012/2/21 15:00,24.1 ,0.1 ,0.1 ,24.6 ,0.1 ,0.0 ,25.1 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,4.6 ,1.8 ,2.21E-03,2.44E-03,""
2012/2/21 16:00,24.1 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,25.1 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,4.6 ,1.8 ,2.24E-03,2.11E-03,""
2012/2/21 17:00,24.1 ,0.0 ,0.1 ,24.5 ,-0.1 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.1 ,0.1 ,0.1 ,4.6 ,1.8 ,2.42E-03,2.21E-03,""
2012/2/21 18:00,24.1 ,0.0 ,0.1 ,24.6 ,0.1 ,0.0 ,25.1 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,24.4 ,0.1 ,0.1 ,24.1 ,0.0 ,0.0 ,4.6 ,1.8 ,2.25E-03,1.99E-03,""
2012/2/21 19:00,24.1 ,0.0 ,0.1 ,24.5 ,-0.1 ,-0.1 ,25.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.3 ,-0.1 ,-0.1 ,24.0 ,-0.1 ,-0.1 ,4.6 ,1.8 ,2.41E-03,2.43E-03,""
2012/2/21 20:00,24.1 ,0.0 ,0.1 ,24.6 ,0.1 ,0.0 ,25.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.1 ,0.0 ,4.7 ,1.8 ,2.17E-03,2.06E-03,""
2012/2/21 21:00,24.2 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,25.1 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.4 ,0.1 ,0.1 ,24.1 ,0.0 ,0.0 ,4.7 ,1.8 ,2.14E-03,1.93E-03,""
2012/2/21 22:00,24.1 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,25.2 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,24.6 ,0.1 ,0.1 ,24.4 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.7 ,1.8 ,1.87E-03,2.06E-03,""
2012/2/21 23:00,24.2 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,24.5 ,-0.1 ,0.0 ,24.4 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.7 ,1.8 ,2.12E-03,2.07E-03,""
2012/2/22 0:00,24.2 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.4 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.7 ,1.8 ,2.34E-03,2.52E-03,""
2012/2/22 1:00,24.2 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,25.3 ,0.1 ,0.2 ,24.7 ,0.1 ,0.1 ,24.6 ,0.1 ,0.1 ,24.4 ,0.0 ,0.0 ,24.2 ,0.1 ,0.1 ,4.7 ,1.8 ,2.28E-03,2.04E-03,""
2012/2/22 2:00,24.2 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,25.2 ,-0.1 ,0.1 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,4.7 ,1.8 ,1.95E-03,2.12E-03,""
2012/2/22 3:00,24.2 ,0.0 ,0.1 ,24.7 ,0.1 ,0.1 ,25.2 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,4.7 ,1.8 ,2.19E-03,2.67E-03,""
2012/2/22 4:00,24.2 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,25.2 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,24.2 ,0.0 ,0.2 ,4.7 ,1.8 ,2.17E-03,2.20E-03,""
2012/2/22 5:00,24.2 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,4.7 ,1.8 ,2.38E-03,2.45E-03,""
2012/2/22 6:00,24.2 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,25.2 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,4.7 ,1.8 ,2.27E-03,2.34E-03,""
2012/2/22 7:00,24.2 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,4.7 ,1.8 ,1.81E-03,1.98E-03,""
2012/2/22 8:00,24.2 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.0 ,25.2 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,4.6 ,1.7 ,2.17E-03,2.36E-03,""
2012/2/22 9:00,24.2 ,0.0 ,0.1 ,24.7 ,0.1 ,0.1 ,25.1 ,-0.1 ,0.0 ,24.6 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,24.1 ,-0.1 ,0.0 ,4.6 ,1.8 ,1.89E-03,2.53E-03,""
2012/2/22 10:00,24.2 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.1 ,25.2 ,0.1 ,0.1 ,24.7 ,0.1 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.6 ,1.8 ,2.02E-03,2.07E-03,""
2012/2/22 11:00,24.2 ,0.0 ,0.2 ,24.6 ,0.0 ,0.1 ,25.3 ,0.1 ,0.2 ,24.8 ,0.1 ,0.3 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,24.2 ,0.1 ,0.2 ,4.6 ,1.8 ,1.73E-03,2.09E-03,""
2012/2/22 12:00,24.2 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,25.2 ,-0.1 ,0.1 ,24.7 ,-0.1 ,0.2 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,24.2 ,0.0 ,0.2 ,4.6 ,1.8 ,2.51E-03,2.13E-03,""
2012/2/22 13:00,24.1 ,-0.1 ,0.1 ,24.6 ,0.0 ,0.1 ,25.3 ,0.1 ,0.2 ,24.7 ,0.0 ,0.2 ,24.7 ,0.1 ,0.2 ,24.5 ,0.1 ,0.2 ,24.2 ,0.0 ,0.2 ,4.5 ,1.8 ,2.18E-03,2.52E-03,""
2012/2/22 14:00,24.2 ,0.1 ,0.2 ,24.7 ,0.1 ,0.2 ,25.3 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,24.3 ,0.1 ,0.3 ,4.5 ,1.8 ,2.19E-03,2.02E-03,""
2012/2/22 15:00,24.2 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,24.3 ,0.0 ,0.3 ,4.5 ,1.7 ,2.48E-03,2.03E-03,""
2012/2/22 16:00,24.2 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,24.3 ,0.0 ,0.3 ,4.5 ,1.7 ,2.15E-03,2.27E-03,""
2012/2/22 17:00,24.2 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,24.8 ,0.1 ,0.3 ,24.7 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,4.5 ,1.7 ,1.97E-03,1.74E-03,""
2012/2/22 18:00,24.2 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,24.7 ,-0.1 ,0.1 ,24.7 ,0.0 ,0.2 ,24.5 ,0.0 ,0.1 ,24.3 ,0.0 ,0.2 ,4.5 ,1.7 ,2.00E-03,2.06E-03,""
2012/2/22 19:00,24.3 ,0.1 ,0.2 ,24.7 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,24.8 ,0.1 ,0.2 ,24.7 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,24.3 ,0.0 ,0.3 ,4.5 ,1.7 ,2.24E-03,2.37E-03,""
2012/2/22 20:00,24.3 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.6 ,0.1 ,0.3 ,24.3 ,0.0 ,0.2 ,4.5 ,1.7 ,2.27E-03,2.21E-03,""
2012/2/22 21:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.4 ,0.1 ,0.3 ,24.8 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,4.5 ,1.7 ,2.04E-03,1.94E-03,""
2012/2/22 22:00,24.3 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.2 ,24.9 ,0.1 ,0.3 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.4 ,0.1 ,0.3 ,4.5 ,1.7 ,2.41E-03,2.30E-03,""
2012/2/22 23:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.2 ,24.8 ,-0.1 ,0.2 ,24.7 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.3 ,4.5 ,1.7 ,1.93E-03,1.92E-03,""
2012/2/23 0:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.3 ,-0.1 ,0.2 ,4.5 ,1.7 ,2.12E-03,2.36E-03,""
2012/2/23 1:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.1 ,0.2 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.4 ,0.1 ,0.2 ,4.5 ,1.7 ,2.01E-03,1.97E-03,""
2012/2/23 2:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.2 ,24.8 ,-0.1 ,0.1 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.3 ,-0.1 ,0.1 ,4.5 ,1.7 ,2.03E-03,2.18E-03,""
2012/2/23 3:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.3 ,0.0 ,0.1 ,4.5 ,1.7 ,1.90E-03,2.21E-03,""
2012/2/23 4:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.3 ,0.0 ,0.1 ,4.5 ,1.7 ,2.43E-03,2.49E-03,""
2012/2/23 5:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.4 ,0.1 ,0.2 ,4.5 ,1.7 ,2.06E-03,1.72E-03,""
2012/2/23 6:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.2 ,24.9 ,0.1 ,0.2 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,4.5 ,1.7 ,2.30E-03,2.06E-03,""
2012/2/23 7:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,4.5 ,1.7 ,2.63E-03,2.35E-03,""
2012/2/23 8:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,24.8 ,0.1 ,0.2 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,4.5 ,1.7 ,2.41E-03,1.90E-03,""
2012/2/23 9:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.3 ,24.8 ,-0.1 ,0.2 ,24.8 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.3 ,4.5 ,1.7 ,2.18E-03,1.72E-03,""
2012/2/23 10:00,24.3 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.2 ,24.9 ,0.1 ,0.2 ,24.8 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.3 ,4.5 ,1.7 ,2.24E-03,2.08E-03,""
2012/2/23 11:00,24.4 ,0.1 ,0.2 ,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.8 ,-0.1 ,0.0 ,24.7 ,-0.1 ,0.1 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,4.5 ,1.7 ,2.29E-03,1.83E-03,""
2012/2/23 12:00,24.4 ,0.0 ,0.2 ,24.8 ,0.1 ,0.2 ,25.4 ,0.0 ,0.2 ,24.9 ,0.1 ,0.2 ,24.8 ,0.1 ,0.2 ,24.6 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,4.5 ,1.7 ,1.95E-03,1.79E-03,""
2012/2/23 13:00,24.3 ,-0.1 ,0.2 ,24.7 ,-0.1 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,4.5 ,1.7 ,2.08E-03,2.13E-03,""
2012/2/23 14:00,24.4 ,0.1 ,0.2 ,24.8 ,0.1 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,4.5 ,1.7 ,1.80E-03,2.40E-03,""
2012/2/23 15:00,24.4 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,4.5 ,1.7 ,2.23E-03,2.06E-03,""
2012/2/23 16:00,24.4 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,4.5 ,1.7 ,2.45E-03,2.04E-03,""
2012/2/23 17:00,24.4 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.8 ,-0.1 ,0.0 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,4.5 ,1.7 ,1.96E-03,1.86E-03,""
2012/2/23 18:00,24.3 ,-0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,4.5 ,1.7 ,2.59E-03,2.15E-03,""
2012/2/23 19:00,24.3 ,0.0 ,0.0 ,24.7 ,-0.1 ,0.0 ,25.3 ,-0.1 ,0.0 ,24.7 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,0.0 ,24.5 ,-0.1 ,0.0 ,24.3 ,-0.1 ,0.0 ,4.5 ,1.7 ,2.42E-03,1.94E-03,""
2012/2/23 20:00,24.3 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,0.0 ,4.5 ,1.7 ,2.13E-03,1.89E-03,""
2012/2/23 21:00,24.3 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,0.0 ,4.5 ,1.7 ,2.13E-03,2.13E-03,""
