,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/2/23 22:00,24.3 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,0.0 ,24.6 ,0.1 ,0.0 ,24.3 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.12E-03,2.47E-03,""
2012/2/23 23:00,24.3 ,0.0 ,0.0 ,24.8 ,0.1 ,0.1 ,25.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.68E-03,2.07E-03,""
2012/2/24 0:00,24.3 ,0.0 ,0.0 ,24.7 ,-0.1 ,0.0 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,24.5 ,-0.1 ,-0.1 ,24.3 ,0.0 ,0.0 ,4.5 ,1.7 ,1.83E-03,2.75E-03,""
2012/2/24 1:00,24.4 ,0.1 ,0.1 ,24.8 ,0.1 ,0.1 ,25.4 ,0.1 ,0.0 ,24.8 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.6 ,0.1 ,0.0 ,24.3 ,0.0 ,-0.1 ,4.5 ,1.7 ,1.82E-03,2.32E-03,""
2012/2/24 2:00,24.3 ,-0.1 ,0.0 ,24.7 ,-0.1 ,0.0 ,25.4 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,4.5 ,1.7 ,2.19E-03,2.41E-03,""
2012/2/24 3:00,24.3 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.3 ,-0.1 ,-0.1 ,24.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,4.5 ,1.7 ,2.26E-03,2.12E-03,""
2012/2/24 4:00,24.3 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,4.5 ,1.7 ,2.07E-03,2.07E-03,""
2012/2/24 5:00,24.4 ,0.1 ,0.1 ,24.8 ,0.1 ,0.1 ,25.4 ,0.1 ,0.0 ,24.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.12E-03,2.13E-03,""
2012/2/24 6:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.0 ,24.9 ,0.1 ,0.0 ,24.8 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,24.4 ,0.1 ,0.0 ,4.6 ,1.7 ,2.10E-03,1.93E-03,""
2012/2/24 7:00,24.3 ,-0.1 ,0.0 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.0 ,24.8 ,-0.1 ,-0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,24.4 ,0.0 ,0.0 ,4.6 ,1.7 ,1.82E-03,2.15E-03,""
2012/2/24 8:00,24.3 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,25.3 ,-0.1 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.3 ,-0.1 ,-0.1 ,4.6 ,1.7 ,2.04E-03,2.17E-03,""
2012/2/24 9:00,24.3 ,0.0 ,0.0 ,24.7 ,-0.1 ,0.0 ,25.3 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.1 ,24.3 ,0.0 ,-0.1 ,4.6 ,1.7 ,1.89E-03,1.65E-03,""
2012/2/24 10:00,24.4 ,0.1 ,0.1 ,24.8 ,0.1 ,0.1 ,25.4 ,0.1 ,0.0 ,24.8 ,0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.0 ,24.4 ,0.1 ,0.0 ,4.6 ,1.7 ,1.67E-03,1.75E-03,""
2012/2/24 11:00,24.3 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,0.0 ,25.3 ,-0.1 ,-0.1 ,24.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,24.3 ,-0.1 ,-0.1 ,4.6 ,1.7 ,2.03E-03,2.45E-03,""
2012/2/24 12:00,24.4 ,0.1 ,0.0 ,24.7 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,4.6 ,1.7 ,1.95E-03,2.18E-03,""
2012/2/24 13:00,24.3 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.1 ,24.3 ,0.0 ,-0.1 ,4.6 ,1.7 ,1.78E-03,2.15E-03,""
2012/2/24 14:00,24.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,25.2 ,-0.1 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.6 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.2 ,-0.1 ,-0.2 ,4.6 ,1.7 ,2.19E-03,2.00E-03,""
2012/2/24 15:00,24.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,25.3 ,0.1 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.1 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.1 ,-0.1 ,4.6 ,1.7 ,2.14E-03,2.42E-03,""
2012/2/24 16:00,24.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.02E-03,2.49E-03,""
2012/2/24 17:00,24.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.1 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.0 ,24.4 ,0.1 ,0.0 ,4.5 ,1.6 ,1.68E-03,2.23E-03,""
2012/2/24 18:00,24.3 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.5 ,0.1 ,0.1 ,4.5 ,1.6 ,1.93E-03,1.93E-03,""
2012/2/24 19:00,24.3 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.4 ,0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,24.8 ,0.1 ,0.1 ,24.6 ,0.0 ,0.1 ,24.5 ,0.0 ,0.2 ,4.5 ,1.6 ,1.54E-03,2.27E-03,""
2012/2/24 20:00,24.4 ,0.1 ,0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,24.9 ,0.1 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,-0.1 ,0.1 ,4.5 ,1.6 ,2.59E-03,1.99E-03,""
2012/2/24 21:00,24.4 ,0.0 ,0.1 ,24.8 ,0.1 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.7 ,0.1 ,0.2 ,24.4 ,0.0 ,0.1 ,4.5 ,1.6 ,2.18E-03,2.32E-03,""
2012/2/24 22:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,4.5 ,1.6 ,2.08E-03,2.08E-03,""
2012/2/24 23:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,4.5 ,1.6 ,2.33E-03,2.31E-03,""
2012/2/25 0:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.5 ,0.1 ,0.2 ,4.5 ,1.6 ,2.35E-03,2.06E-03,""
2012/2/25 1:00,24.4 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.0 ,24.4 ,-0.1 ,0.1 ,4.5 ,1.6 ,2.03E-03,1.96E-03,""
2012/2/25 2:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.7 ,0.1 ,0.1 ,24.4 ,0.0 ,0.1 ,4.5 ,1.6 ,2.16E-03,2.57E-03,""
2012/2/25 3:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.0 ,24.4 ,0.0 ,0.1 ,4.5 ,1.6 ,2.09E-03,1.97E-03,""
2012/2/25 4:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.7 ,0.1 ,0.1 ,24.4 ,0.0 ,0.1 ,4.5 ,1.6 ,2.30E-03,2.35E-03,""
2012/2/25 5:00,24.4 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.0 ,24.4 ,0.0 ,0.1 ,4.5 ,1.6 ,2.24E-03,2.40E-03,""
2012/2/25 6:00,24.4 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.7 ,0.1 ,0.1 ,24.4 ,0.0 ,0.0 ,4.5 ,1.6 ,2.03E-03,2.15E-03,""
2012/2/25 7:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,24.4 ,0.0 ,0.0 ,4.5 ,1.6 ,2.37E-03,2.48E-03,""
2012/2/25 8:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,4.5 ,1.6 ,2.31E-03,2.44E-03,""
2012/2/25 9:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.9 ,0.1 ,0.2 ,24.7 ,0.0 ,0.2 ,24.5 ,0.1 ,0.2 ,4.5 ,1.6 ,2.15E-03,2.20E-03,""
2012/2/25 10:00,24.4 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,24.8 ,-0.1 ,0.1 ,24.7 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,4.5 ,1.9 ,2.14E-03,2.35E-03,""
2012/2/25 11:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.4 ,-0.1 ,0.1 ,4.5 ,1.9 ,2.22E-03,2.40E-03,""
2012/2/25 12:00,24.4 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,4.5 ,1.9 ,2.21E-03,2.28E-03,""
2012/2/25 13:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.4 ,0.0 ,0.1 ,4.5 ,1.9 ,1.99E-03,2.56E-03,""
2012/2/25 14:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,4.5 ,1.9 ,2.31E-03,2.14E-03,""
2012/2/25 15:00,24.4 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.1 ,24.4 ,0.0 ,0.1 ,4.4 ,1.9 ,2.06E-03,2.35E-03,""
2012/2/25 16:00,24.4 ,0.0 ,0.1 ,24.7 ,-0.1 ,0.0 ,25.3 ,-0.1 ,0.0 ,24.9 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,4.4 ,1.9 ,2.14E-03,1.68E-03,""
2012/2/25 17:00,24.3 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,24.8 ,-0.1 ,0.0 ,24.8 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,24.3 ,-0.1 ,-0.1 ,4.4 ,1.9 ,2.11E-03,2.06E-03,""
2012/2/25 18:00,24.3 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.7 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.2 ,4.4 ,1.9 ,2.38E-03,1.95E-03,""
2012/2/25 19:00,24.3 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.2 ,4.4 ,1.9 ,2.53E-03,2.24E-03,""
2012/2/25 20:00,24.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,4.4 ,1.9 ,1.97E-03,2.07E-03,""
2012/2/25 21:00,24.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.8 ,0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,4.4 ,1.9 ,1.96E-03,2.54E-03,""
2012/2/25 22:00,24.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,4.4 ,1.9 ,2.14E-03,2.31E-03,""
2012/2/25 23:00,24.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,24.3 ,0.0 ,-0.1 ,4.4 ,1.9 ,2.14E-03,1.92E-03,""
2012/2/26 0:00,24.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.1 ,-0.1 ,24.3 ,0.0 ,-0.2 ,4.4 ,1.9 ,1.98E-03,2.38E-03,""
2012/2/26 1:00,24.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.1 ,24.3 ,0.0 ,-0.1 ,4.4 ,1.9 ,2.20E-03,1.86E-03,""
2012/2/26 2:00,24.3 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,25.2 ,-0.1 ,-0.2 ,24.8 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,4.4 ,1.9 ,1.69E-03,2.33E-03,""
2012/2/26 3:00,24.2 ,-0.1 ,-0.2 ,24.6 ,-0.1 ,-0.2 ,25.3 ,0.1 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.0 ,24.3 ,0.0 ,-0.1 ,4.4 ,1.9 ,1.83E-03,1.96E-03,""
2012/2/26 4:00,24.2 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,25.2 ,-0.1 ,-0.2 ,24.7 ,-0.1 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,24.2 ,-0.1 ,-0.2 ,4.5 ,1.9 ,2.77E-03,1.53E-03,""
2012/2/26 5:00,24.2 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,25.2 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.43E-03,2.40E-03,""
2012/2/26 6:00,24.2 ,0.0 ,-0.2 ,24.7 ,0.1 ,-0.1 ,25.2 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.17E-03,2.33E-03,""
2012/2/26 7:00,24.2 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.13E-03,2.48E-03,""
2012/2/26 8:00,24.2 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.4 ,1.9 ,2.36E-03,2.00E-03,""
2012/2/26 9:00,24.2 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,25.2 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.3 ,4.4 ,1.9 ,2.17E-03,2.08E-03,""
2012/2/26 10:00,24.2 ,0.0 ,-0.2 ,24.6 ,-0.1 ,-0.2 ,25.2 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.6 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.3 ,4.4 ,1.9 ,2.70E-03,2.43E-03,""
2012/2/26 11:00,24.2 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,25.1 ,-0.1 ,-0.3 ,24.7 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,24.4 ,-0.1 ,-0.3 ,24.2 ,0.0 ,-0.2 ,4.4 ,1.9 ,2.05E-03,2.51E-03,""
2012/2/26 12:00,24.2 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,24.5 ,0.1 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.4 ,1.9 ,1.88E-03,2.49E-03,""
2012/2/26 13:00,24.2 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.4 ,1.9 ,2.08E-03,1.93E-03,""
2012/2/26 14:00,24.2 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,24.4 ,-0.1 ,-0.3 ,24.2 ,0.0 ,-0.2 ,4.4 ,1.9 ,2.11E-03,2.02E-03,""
2012/2/26 15:00,24.2 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.3 ,24.7 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.4 ,1.9 ,2.14E-03,2.24E-03,""
2012/2/26 16:00,24.1 ,-0.1 ,-0.3 ,24.5 ,-0.1 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,4.4 ,1.9 ,2.19E-03,2.47E-03,""
2012/2/26 17:00,24.2 ,0.1 ,-0.1 ,24.6 ,0.1 ,-0.1 ,25.1 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.1 ,4.4 ,1.9 ,2.54E-03,2.34E-03,""
2012/2/26 18:00,24.1 ,-0.1 ,-0.2 ,24.5 ,-0.1 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.6 ,-0.1 ,-0.2 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.2 ,24.1 ,-0.1 ,-0.2 ,4.4 ,1.9 ,2.27E-03,2.34E-03,""
2012/2/26 19:00,24.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.2 ,24.5 ,-0.1 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.2 ,4.4 ,1.9 ,2.70E-03,1.97E-03,""
2012/2/26 20:00,24.2 ,0.1 ,-0.1 ,24.6 ,0.1 ,-0.1 ,25.1 ,0.0 ,-0.2 ,24.7 ,0.1 ,-0.1 ,24.7 ,0.2 ,0.0 ,24.5 ,0.1 ,-0.1 ,24.1 ,0.0 ,-0.2 ,4.4 ,1.9 ,1.83E-03,2.23E-03,""
2012/2/26 21:00,24.1 ,-0.1 ,-0.2 ,24.5 ,-0.1 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.6 ,-0.1 ,-0.2 ,24.6 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,4.4 ,1.9 ,1.97E-03,2.39E-03,""
2012/2/26 22:00,24.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.7 ,0.1 ,-0.1 ,24.7 ,0.1 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,4.4 ,1.9 ,2.00E-03,2.27E-03,""
2012/2/26 23:00,24.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.6 ,-0.1 ,-0.2 ,24.6 ,-0.1 ,-0.1 ,24.4 ,-0.1 ,-0.1 ,24.1 ,0.0 ,-0.2 ,4.5 ,1.9 ,2.26E-03,2.21E-03,""
2012/2/27 0:00,24.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.7 ,0.1 ,-0.1 ,24.7 ,0.1 ,0.0 ,24.5 ,0.1 ,-0.1 ,24.1 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.41E-03,2.20E-03,""
2012/2/27 1:00,24.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.6 ,-0.1 ,-0.1 ,24.4 ,-0.1 ,-0.1 ,24.1 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.08E-03,2.08E-03,""
2012/2/27 2:00,24.1 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.16E-03,1.89E-03,""
2012/2/27 3:00,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.2 ,4.5 ,1.8 ,1.97E-03,2.11E-03,""
2012/2/27 4:00,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.40E-03,2.29E-03,""
2012/2/27 5:00,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,25.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.20E-03,2.41E-03,""
2012/2/27 6:00,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.5 ,-0.1 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.38E-03,2.13E-03,""
2012/2/27 7:00,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,25.1 ,0.0 ,-0.1 ,24.6 ,-0.1 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.5 ,1.8 ,1.97E-03,1.97E-03,""
2012/2/27 8:00,24.0 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.2 ,25.0 ,-0.1 ,-0.2 ,24.6 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.5 ,1.8 ,1.95E-03,2.35E-03,""
2012/2/27 9:00,24.0 ,0.0 ,-0.2 ,24.4 ,-0.1 ,-0.3 ,25.0 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.3 ,-0.1 ,-0.2 ,24.1 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.23E-03,2.39E-03,""
2012/2/27 10:00,24.0 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.2 ,24.5 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.2 ,24.0 ,-0.1 ,-0.2 ,4.5 ,1.8 ,2.24E-03,2.67E-03,""
2012/2/27 11:00,24.0 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.16E-03,1.94E-03,""
2012/2/27 12:00,24.0 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.6 ,0.1 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.2 ,4.5 ,1.8 ,1.94E-03,1.64E-03,""
2012/2/27 13:00,24.0 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.20E-03,2.54E-03,""
2012/2/27 14:00,24.0 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.4 ,-0.1 ,-0.2 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.00E-03,2.41E-03,""
2012/2/27 15:00,24.0 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.01E-03,2.51E-03,""
2012/2/27 16:00,24.0 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.6 ,0.1 ,-0.1 ,24.5 ,0.1 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.05E-03,2.63E-03,""
2012/2/27 17:00,24.0 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.2 ,4.5 ,1.7 ,1.99E-03,1.92E-03,""
2012/2/27 18:00,24.0 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.28E-03,2.43E-03,""
2012/2/27 19:00,24.0 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.62E-03,2.69E-03,""
2012/2/27 20:00,24.0 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,25.0 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,4.5 ,1.8 ,1.97E-03,2.43E-03,""
2012/2/27 21:00,24.0 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,4.5 ,1.8 ,1.72E-03,2.38E-03,""
2012/2/27 22:00,24.0 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.24E-03,2.40E-03,""
2012/2/27 23:00,24.0 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.40E-03,2.51E-03,""
2012/2/28 0:00,24.0 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,25.0 ,0.0 ,-0.1 ,24.6 ,0.1 ,-0.1 ,24.4 ,-0.1 ,-0.3 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.14E-03,2.11E-03,""
2012/2/28 1:00,23.9 ,-0.1 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.9 ,-0.1 ,-0.2 ,24.5 ,-0.1 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.45E-03,2.38E-03,""
2012/2/28 2:00,23.9 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.26E-03,2.20E-03,""
2012/2/28 3:00,23.9 ,0.0 ,-0.2 ,24.3 ,-0.1 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.2 ,-0.1 ,-0.2 ,23.9 ,-0.1 ,-0.2 ,4.5 ,1.8 ,2.00E-03,2.23E-03,""
2012/2/28 4:00,23.9 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.13E-03,2.38E-03,""
2012/2/28 5:00,23.9 ,0.0 ,-0.2 ,24.4 ,0.1 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,4.5 ,1.8 ,1.97E-03,1.93E-03,""
2012/2/28 6:00,23.9 ,0.0 ,-0.2 ,24.3 ,-0.1 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.02E-03,2.50E-03,""
2012/2/28 7:00,23.9 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.25E-03,2.32E-03,""
2012/2/28 8:00,23.8 ,-0.1 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.8 ,-0.1 ,-0.2 ,24.4 ,-0.1 ,-0.2 ,24.3 ,-0.1 ,-0.2 ,24.2 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,4.5 ,1.7 ,2.01E-03,2.42E-03,""
2012/2/28 9:00,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.1 ,-0.1 ,-0.2 ,23.8 ,-0.1 ,-0.3 ,4.5 ,1.7 ,2.20E-03,2.27E-03,""
2012/2/28 10:00,23.8 ,0.0 ,-0.2 ,24.2 ,-0.1 ,-0.2 ,24.7 ,-0.1 ,-0.3 ,24.3 ,-0.1 ,-0.2 ,24.2 ,-0.1 ,-0.3 ,24.1 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,4.5 ,1.8 ,1.88E-03,2.26E-03,""
2012/2/28 11:00,23.8 ,0.0 ,-0.2 ,24.3 ,0.1 ,-0.1 ,24.7 ,0.0 ,-0.3 ,24.3 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.27E-03,2.16E-03,""
2012/2/28 12:00,23.8 ,0.0 ,-0.2 ,24.2 ,-0.1 ,-0.2 ,24.7 ,0.0 ,-0.3 ,24.3 ,0.0 ,-0.3 ,24.2 ,0.0 ,-0.3 ,24.0 ,-0.1 ,-0.3 ,23.7 ,-0.1 ,-0.3 ,4.5 ,1.8 ,2.34E-03,2.12E-03,""
2012/2/28 13:00,23.8 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.3 ,24.3 ,0.0 ,-0.2 ,24.3 ,0.1 ,-0.2 ,24.1 ,0.1 ,-0.2 ,23.8 ,0.1 ,-0.2 ,4.5 ,1.8 ,1.71E-03,2.26E-03,""
2012/2/28 14:00,23.8 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,24.8 ,0.1 ,-0.2 ,24.4 ,0.1 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.08E-03,1.78E-03,""
2012/2/28 15:00,23.8 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,4.5 ,1.7 ,2.22E-03,2.33E-03,""
2012/2/28 16:00,23.8 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.2 ,-0.1 ,-0.3 ,24.1 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,4.5 ,1.7 ,2.48E-03,2.05E-03,""
2012/2/28 17:00,23.8 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.3 ,0.1 ,-0.2 ,24.2 ,0.1 ,-0.1 ,23.9 ,0.1 ,-0.1 ,4.5 ,1.7 ,2.56E-03,2.23E-03,""
2012/2/28 18:00,23.8 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.4 ,0.1 ,-0.1 ,24.2 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.25E-03,2.67E-03,""
2012/2/28 19:00,23.8 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.3 ,-0.1 ,-0.2 ,24.1 ,-0.1 ,-0.2 ,23.9 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.05E-03,1.85E-03,""
2012/2/28 20:00,23.8 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,24.7 ,-0.1 ,-0.3 ,24.4 ,0.0 ,-0.1 ,24.4 ,0.1 ,-0.1 ,24.2 ,0.1 ,-0.1 ,23.8 ,-0.1 ,-0.2 ,4.5 ,1.8 ,2.29E-03,2.11E-03,""
2012/2/28 21:00,23.8 ,0.0 ,-0.2 ,24.3 ,0.1 ,-0.1 ,24.7 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.2 ,24.3 ,-0.1 ,-0.2 ,24.2 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.2 ,4.5 ,1.8 ,1.90E-03,2.56E-03,""
2012/2/28 22:00,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,24.8 ,0.1 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.2 ,24.1 ,-0.1 ,-0.2 ,23.8 ,0.0 ,-0.2 ,4.6 ,1.8 ,2.32E-03,2.23E-03,""
2012/2/28 23:00,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.2 ,23.9 ,0.1 ,-0.1 ,4.6 ,1.8 ,1.91E-03,2.33E-03,""
2012/2/29 0:00,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,23.8 ,-0.1 ,-0.2 ,4.6 ,1.8 ,2.05E-03,2.45E-03,""
2012/2/29 1:00,23.8 ,0.0 ,-0.1 ,24.2 ,-0.1 ,-0.2 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,4.6 ,1.8 ,2.29E-03,2.10E-03,""
2012/2/29 2:00,23.8 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.2 ,-0.1 ,-0.2 ,24.1 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,4.6 ,1.8 ,2.16E-03,2.14E-03,""
2012/2/29 3:00,23.8 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.3 ,0.1 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,4.6 ,1.8 ,2.65E-03,2.46E-03,""
2012/2/29 4:00,23.8 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,4.6 ,1.8 ,2.14E-03,2.52E-03,""
2012/2/29 5:00,23.8 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.2 ,24.7 ,-0.1 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,4.6 ,1.8 ,1.78E-03,1.81E-03,""
2012/2/29 6:00,23.7 ,-0.1 ,-0.2 ,24.2 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.3 ,-0.1 ,-0.2 ,24.3 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,4.6 ,1.8 ,1.77E-03,2.29E-03,""
2012/2/29 7:00,23.7 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.2 ,-0.1 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.37E-03,1.98E-03,""
2012/2/29 8:00,23.7 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.45E-03,1.79E-03,""
2012/2/29 9:00,23.7 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.06E-03,2.22E-03,""
2012/2/29 10:00,23.7 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.21E-03,2.33E-03,""
2012/2/29 11:00,23.7 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,4.5 ,1.8 ,1.87E-03,2.28E-03,""
2012/2/29 12:00,23.7 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,4.5 ,1.8 ,2.24E-03,2.43E-03,""
2012/2/29 13:00,23.7 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.24E-03,2.06E-03,""
2012/2/29 14:00,23.7 ,0.0 ,-0.1 ,24.1 ,-0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.0 ,-0.1 ,-0.1 ,23.8 ,0.0 ,0.0 ,4.5 ,1.8 ,1.91E-03,2.23E-03,""
2012/2/29 15:00,23.7 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.1 ,0.0 ,23.8 ,0.0 ,0.0 ,4.5 ,1.8 ,1.75E-03,2.24E-03,""
2012/2/29 16:00,23.7 ,0.0 ,-0.1 ,24.2 ,0.1 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.0 ,-0.1 ,-0.1 ,23.8 ,0.0 ,0.0 ,4.5 ,1.8 ,2.20E-03,2.51E-03,""
2012/2/29 17:00,23.7 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.1 ,-0.1 ,23.8 ,0.0 ,-0.1 ,4.5 ,1.8 ,1.95E-03,2.36E-03,""
2012/2/29 18:00,23.7 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.2 ,24.0 ,-0.1 ,-0.2 ,23.7 ,-0.1 ,-0.2 ,4.5 ,1.8 ,1.67E-03,2.29E-03,""
2012/2/29 19:00,23.7 ,0.0 ,-0.1 ,24.1 ,-0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.23E-03,2.24E-03,""
2012/2/29 20:00,23.7 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.2 ,23.8 ,0.1 ,0.0 ,4.5 ,1.8 ,2.19E-03,2.78E-03,""
2012/2/29 21:00,23.7 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,24.7 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.2 ,23.7 ,-0.1 ,-0.1 ,4.5 ,1.8 ,2.05E-03,2.32E-03,""
2012/2/29 22:00,23.7 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.49E-03,2.25E-03,""
2012/2/29 23:00,23.7 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.2 ,4.5 ,1.8 ,2.25E-03,2.10E-03,""
2012/3/1 0:00,23.7 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.45E-03,2.22E-03,""
2012/3/1 1:00,23.7 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,1.82E-03,2.49E-03,""
2012/3/1 2:00,23.7 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.23E-03,2.28E-03,""
2012/3/1 3:00,23.7 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.1 ,-0.1 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.12E-03,2.28E-03,""
2012/3/1 4:00,23.7 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.1 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.28E-03,2.27E-03,""
2012/3/1 5:00,23.7 ,0.0 ,-0.1 ,24.0 ,-0.1 ,-0.2 ,24.7 ,0.0 ,0.0 ,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.06E-03,1.95E-03,""
2012/3/1 6:00,23.7 ,0.0 ,0.0 ,24.1 ,0.1 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.2 ,-0.1 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.20E-03,1.99E-03,""
2012/3/1 7:00,23.7 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.3 ,0.1 ,0.0 ,24.1 ,-0.1 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.49E-03,1.85E-03,""
2012/3/1 8:00,23.7 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.2 ,0.1 ,0.0 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.24E-03,2.37E-03,""
2012/3/1 9:00,23.7 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.51E-03,2.23E-03,""
2012/3/1 10:00,23.7 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.15E-03,1.88E-03,""
2012/3/1 11:00,23.7 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.8 ,2.06E-03,2.17E-03,""
2012/3/1 12:00,23.6 ,-0.1 ,-0.1 ,24.0 ,-0.1 ,-0.2 ,24.5 ,-0.2 ,-0.2 ,24.2 ,-0.1 ,-0.1 ,24.0 ,-0.2 ,-0.2 ,23.9 ,-0.1 ,-0.2 ,23.6 ,-0.1 ,-0.2 ,4.5 ,1.7 ,1.70E-03,2.03E-03,""
2012/3/1 13:00,23.6 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.2 ,24.6 ,0.1 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.1 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.1 ,-0.1 ,4.5 ,1.7 ,2.26E-03,2.48E-03,""
2012/3/1 14:00,23.6 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,24.1 ,-0.1 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.18E-03,2.84E-03,""
2012/3/1 15:00,23.7 ,0.1 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.2 ,24.0 ,-0.1 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.6 ,-0.1 ,-0.2 ,4.5 ,1.7 ,2.14E-03,2.31E-03,""
2012/3/1 16:00,23.6 ,-0.1 ,-0.1 ,24.0 ,0.0 ,-0.2 ,24.6 ,0.1 ,-0.1 ,24.1 ,0.0 ,-0.2 ,24.1 ,0.1 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.2 ,4.5 ,1.7 ,2.42E-03,2.33E-03,""
2012/3/1 17:00,23.6 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.2 ,24.5 ,-0.1 ,-0.2 ,24.1 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.1 ,-0.1 ,4.5 ,1.7 ,2.38E-03,2.18E-03,""
2012/3/1 18:00,23.6 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,4.5 ,1.7 ,2.36E-03,2.24E-03,""
2012/3/1 19:00,23.7 ,0.1 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.1 ,-0.1 ,24.2 ,0.1 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,4.5 ,1.7 ,2.29E-03,2.05E-03,""
2012/3/1 20:00,23.6 ,-0.1 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.5 ,1.7 ,2.32E-03,1.98E-03,""
2012/3/1 21:00,23.7 ,0.1 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,4.5 ,1.7 ,2.14E-03,2.57E-03,""
2012/3/1 22:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.0 ,0.1 ,0.0 ,23.7 ,0.0 ,0.0 ,4.5 ,1.7 ,2.23E-03,2.22E-03,""
2012/3/1 23:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,-0.1 ,-0.1 ,23.7 ,0.0 ,0.0 ,4.5 ,1.7 ,2.05E-03,1.97E-03,""
2012/3/2 0:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,4.5 ,1.7 ,1.99E-03,2.52E-03,""
2012/3/2 1:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,4.6 ,1.7 ,2.16E-03,2.41E-03,""
2012/3/2 2:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.0 ,0.1 ,0.0 ,23.7 ,0.0 ,0.0 ,4.6 ,1.7 ,2.14E-03,2.01E-03,""
2012/3/2 3:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,23.9 ,-0.1 ,-0.1 ,23.7 ,0.0 ,0.0 ,4.6 ,1.7 ,2.12E-03,2.44E-03,""
2012/3/2 4:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.2 ,0.1 ,0.0 ,24.0 ,0.1 ,0.0 ,23.7 ,0.0 ,0.0 ,4.6 ,1.7 ,1.83E-03,2.58E-03,""
2012/3/2 5:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,4.6 ,1.7 ,2.06E-03,2.23E-03,""
2012/3/2 6:00,23.7 ,0.0 ,0.0 ,24.1 ,0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.1 ,-0.1 ,-0.1 ,23.9 ,-0.1 ,-0.1 ,23.7 ,0.0 ,0.0 ,4.6 ,1.7 ,2.01E-03,2.29E-03,""
2012/3/2 7:00,23.7 ,0.0 ,0.0 ,24.0 ,-0.1 ,-0.1 ,24.7 ,0.1 ,0.0 ,24.3 ,0.1 ,0.0 ,24.2 ,0.1 ,0.1 ,24.0 ,0.1 ,0.0 ,23.7 ,0.0 ,0.0 ,4.6 ,1.7 ,2.11E-03,1.95E-03,""
2012/3/2 8:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.2 ,-0.1 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,4.6 ,1.7 ,2.14E-03,2.11E-03,""
2012/3/2 9:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.3 ,0.1 ,0.0 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,4.6 ,1.7 ,1.84E-03,1.79E-03,""
2012/3/2 10:00,23.7 ,0.0 ,0.0 ,24.1 ,0.1 ,0.0 ,24.6 ,-0.1 ,-0.1 ,24.2 ,-0.1 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,4.6 ,1.7 ,2.24E-03,2.12E-03,""
2012/3/2 11:00,23.7 ,0.0 ,0.0 ,24.0 ,-0.1 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,4.5 ,1.7 ,2.04E-03,1.84E-03,""
2012/3/2 12:00,23.8 ,0.1 ,0.2 ,24.1 ,0.1 ,0.1 ,24.7 ,0.1 ,0.2 ,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.2 ,24.0 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,4.5 ,1.7 ,2.16E-03,1.89E-03,""
2012/3/2 13:00,23.8 ,0.0 ,0.2 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.3 ,0.1 ,0.1 ,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,4.5 ,1.7 ,2.47E-03,1.96E-03,""
2012/3/2 14:00,23.8 ,0.0 ,0.2 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.2 ,-0.1 ,0.1 ,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,4.5 ,1.7 ,2.40E-03,2.25E-03,""
2012/3/2 15:00,23.8 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.3 ,0.1 ,0.2 ,24.2 ,0.0 ,0.2 ,24.1 ,0.1 ,0.2 ,23.8 ,0.1 ,0.2 ,4.5 ,1.7 ,2.12E-03,2.57E-03,""
2012/3/2 16:00,23.8 ,0.0 ,0.2 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.2 ,-0.1 ,0.1 ,24.2 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.1 ,23.7 ,-0.1 ,0.1 ,4.5 ,1.7 ,2.12E-03,2.23E-03,""
2012/3/2 17:00,23.8 ,0.0 ,0.2 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,4.5 ,1.7 ,2.18E-03,1.81E-03,""
2012/3/2 18:00,23.8 ,0.0 ,0.2 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.3 ,0.1 ,0.2 ,24.2 ,0.0 ,0.1 ,24.1 ,0.1 ,0.2 ,23.8 ,0.1 ,0.1 ,4.5 ,1.6 ,2.32E-03,1.77E-03,""
2012/3/2 19:00,23.9 ,0.1 ,0.2 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.1 ,23.8 ,0.0 ,0.1 ,4.5 ,1.6 ,2.29E-03,2.12E-03,""
2012/3/2 20:00,23.8 ,-0.1 ,0.2 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.2 ,-0.1 ,0.0 ,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.7 ,-0.1 ,0.0 ,4.5 ,1.6 ,2.15E-03,2.21E-03,""
2012/3/2 21:00,23.8 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.3 ,0.1 ,0.1 ,24.2 ,0.0 ,0.1 ,24.1 ,0.1 ,0.2 ,23.7 ,0.0 ,0.0 ,4.5 ,1.6 ,2.14E-03,2.31E-03,""
2012/3/2 22:00,23.8 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.2 ,-0.1 ,0.0 ,24.2 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.0 ,23.7 ,0.0 ,0.0 ,4.5 ,1.6 ,2.20E-03,2.07E-03,""
2012/3/2 23:00,23.8 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,4.5 ,1.6 ,2.48E-03,2.29E-03,""
2012/3/3 0:00,23.8 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,4.5 ,1.6 ,1.96E-03,2.15E-03,""
2012/3/3 1:00,23.8 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.0 ,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,4.5 ,1.6 ,1.80E-03,1.85E-03,""
2012/3/3 2:00,23.8 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,4.5 ,1.6 ,2.29E-03,2.21E-03,""
2012/3/3 3:00,23.7 ,-0.1 ,0.0 ,24.1 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,4.4 ,1.6 ,2.40E-03,1.96E-03,""
2012/3/3 4:00,23.8 ,0.1 ,0.1 ,24.1 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,4.4 ,1.6 ,1.93E-03,2.53E-03,""
2012/3/3 5:00,23.7 ,-0.1 ,0.0 ,24.0 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,4.4 ,1.6 ,2.30E-03,2.21E-03,""
2012/3/3 6:00,23.7 ,0.0 ,0.0 ,24.1 ,0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,4.4 ,1.6 ,2.04E-03,1.99E-03,""
2012/3/3 7:00,23.7 ,0.0 ,0.0 ,24.0 ,-0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,4.4 ,1.6 ,2.15E-03,1.89E-03,""
2012/3/3 8:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.1 ,-0.1 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,4.4 ,1.6 ,2.25E-03,2.55E-03,""
2012/3/3 9:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,24.1 ,-0.1 ,-0.1 ,23.9 ,-0.1 ,-0.1 ,23.6 ,-0.1 ,-0.1 ,4.4 ,1.6 ,2.28E-03,2.58E-03,""
2012/3/3 10:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.1 ,4.4 ,1.6 ,2.39E-03,2.24E-03,""
2012/3/3 11:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,24.6 ,0.1 ,0.0 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.0 ,0.1 ,0.0 ,23.7 ,0.1 ,0.0 ,4.5 ,2.0 ,1.89E-03,2.42E-03,""
2012/3/3 12:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,-0.1 ,-0.1 ,23.6 ,-0.1 ,-0.1 ,4.5 ,2.0 ,2.19E-03,2.09E-03,""
2012/3/3 13:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,24.2 ,0.1 ,0.0 ,24.0 ,0.1 ,0.0 ,23.6 ,0.0 ,-0.1 ,4.5 ,2.0 ,1.89E-03,2.32E-03,""
2012/3/3 14:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,24.1 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.6 ,0.0 ,-0.1 ,4.6 ,2.0 ,1.84E-03,2.15E-03,""
2012/3/3 15:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.6 ,0.1 ,-0.1 ,24.1 ,0.0 ,-0.2 ,24.1 ,-0.1 ,-0.1 ,23.9 ,-0.1 ,-0.2 ,23.6 ,0.0 ,-0.2 ,4.6 ,2.0 ,2.31E-03,2.30E-03,""
2012/3/3 16:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.5 ,-0.1 ,-0.2 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.45E-03,1.97E-03,""
2012/3/3 17:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.10E-03,2.22E-03,""
2012/3/3 18:00,23.7 ,0.0 ,-0.1 ,23.9 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,4.6 ,2.0 ,1.88E-03,1.85E-03,""
2012/3/3 19:00,23.7 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.2 ,4.6 ,2.0 ,2.04E-03,2.07E-03,""
2012/3/3 20:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.1 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.26E-03,2.51E-03,""
2012/3/3 21:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.41E-03,2.08E-03,""
2012/3/3 22:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.7 ,0.1 ,0.0 ,4.7 ,2.0 ,1.97E-03,2.17E-03,""
2012/3/3 23:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,4.7 ,2.0 ,1.84E-03,2.28E-03,""
2012/3/4 0:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.6 ,-0.1 ,-0.1 ,4.7 ,2.0 ,1.97E-03,2.25E-03,""
2012/3/4 1:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.21E-03,2.51E-03,""
2012/3/4 2:00,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.39E-03,2.36E-03,""
2012/3/4 3:00,23.7 ,0.0 ,0.0 ,23.9 ,-0.1 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.0 ,-0.1 ,-0.2 ,23.8 ,-0.1 ,-0.2 ,23.5 ,-0.1 ,-0.2 ,4.7 ,2.0 ,2.21E-03,2.20E-03,""
2012/3/4 4:00,23.6 ,-0.1 ,-0.2 ,23.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,24.1 ,0.1 ,-0.1 ,23.9 ,0.1 ,-0.1 ,23.6 ,0.1 ,-0.1 ,4.7 ,2.0 ,2.02E-03,2.38E-03,""
2012/3/4 5:00,23.7 ,0.1 ,0.0 ,23.9 ,0.0 ,-0.1 ,24.4 ,-0.1 ,-0.2 ,24.0 ,-0.1 ,-0.2 ,24.0 ,-0.1 ,-0.2 ,23.8 ,-0.1 ,-0.2 ,23.5 ,-0.1 ,-0.2 ,4.7 ,2.0 ,2.41E-03,2.35E-03,""
2012/3/4 6:00,23.7 ,0.0 ,0.0 ,23.9 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,4.7 ,2.0 ,2.21E-03,2.58E-03,""
2012/3/4 7:00,23.6 ,-0.1 ,-0.1 ,23.9 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.2 ,24.1 ,0.1 ,-0.1 ,24.0 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,4.7 ,1.9 ,2.60E-03,2.30E-03,""
2012/3/4 8:00,23.6 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.2 ,24.0 ,-0.1 ,-0.1 ,24.0 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,4.7 ,1.9 ,2.29E-03,2.26E-03,""
2012/3/4 9:00,23.6 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.9 ,-0.1 ,-0.2 ,23.8 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,4.7 ,1.9 ,2.03E-03,2.56E-03,""
2012/3/4 10:00,23.6 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,24.3 ,-0.1 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,-0.1 ,-0.2 ,23.4 ,-0.1 ,-0.2 ,4.7 ,1.9 ,2.09E-03,2.43E-03,""
2012/3/4 11:00,23.5 ,-0.1 ,-0.2 ,23.8 ,-0.1 ,-0.2 ,24.4 ,0.1 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.3 ,23.4 ,0.0 ,-0.3 ,4.7 ,1.9 ,2.17E-03,2.11E-03,""
2012/3/4 12:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,4.7 ,1.9 ,2.50E-03,2.14E-03,""
2012/3/4 13:00,23.5 ,0.0 ,-0.2 ,23.9 ,0.1 ,-0.1 ,24.3 ,-0.1 ,-0.3 ,23.9 ,-0.1 ,-0.2 ,23.9 ,0.0 ,-0.3 ,23.7 ,0.0 ,-0.3 ,23.4 ,0.0 ,-0.2 ,4.7 ,1.9 ,2.29E-03,2.74E-03,""
2012/3/4 14:00,23.5 ,0.0 ,-0.2 ,23.8 ,-0.1 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.1 ,-0.1 ,23.9 ,0.0 ,-0.3 ,23.7 ,0.0 ,-0.3 ,23.5 ,0.1 ,-0.1 ,4.7 ,1.9 ,1.76E-03,1.97E-03,""
2012/3/4 15:00,23.5 ,0.0 ,-0.2 ,23.9 ,0.1 ,-0.1 ,24.3 ,0.0 ,-0.3 ,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.4 ,-0.1 ,-0.2 ,4.7 ,1.9 ,1.84E-03,2.15E-03,""
2012/3/4 16:00,23.5 ,0.0 ,-0.2 ,23.8 ,-0.1 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.5 ,0.1 ,-0.1 ,4.7 ,1.9 ,1.89E-03,1.94E-03,""
2012/3/4 17:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.1 ,4.7 ,1.9 ,2.07E-03,2.58E-03,""
2012/3/4 18:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.1 ,24.4 ,0.1 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.1 ,4.7 ,1.9 ,2.02E-03,2.30E-03,""
2012/3/4 19:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.1 ,24.3 ,-0.1 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.4 ,-0.1 ,-0.2 ,4.7 ,1.9 ,2.00E-03,2.13E-03,""
2012/3/4 20:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,4.7 ,1.9 ,1.83E-03,2.41E-03,""
2012/3/4 21:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,4.7 ,1.9 ,2.46E-03,2.36E-03,""
2012/3/4 22:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,23.9 ,-0.1 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.3 ,4.7 ,1.9 ,2.48E-03,2.32E-03,""
2012/3/4 23:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.3 ,4.7 ,1.9 ,2.05E-03,2.35E-03,""
2012/3/5 0:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.8 ,-0.1 ,-0.3 ,23.7 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,4.7 ,1.9 ,1.95E-03,1.97E-03,""
2012/3/5 1:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.9 ,0.1 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,4.7 ,1.9 ,2.38E-03,2.24E-03,""
2012/3/5 2:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,4.7 ,1.9 ,2.13E-03,1.89E-03,""
2012/3/5 3:00,23.5 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.1 ,24.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,4.7 ,1.9 ,1.99E-03,2.30E-03,""
2012/3/5 4:00,23.5 ,0.0 ,-0.1 ,23.7 ,-0.1 ,-0.2 ,24.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.8 ,-0.1 ,-0.3 ,23.7 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,4.7 ,1.9 ,1.98E-03,2.23E-03,""
2012/3/5 5:00,23.5 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,4.7 ,1.9 ,2.32E-03,2.35E-03,""
2012/3/5 6:00,23.4 ,-0.1 ,-0.3 ,23.7 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,4.7 ,1.9 ,2.04E-03,2.48E-03,""
2012/3/5 7:00,23.4 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,4.7 ,1.9 ,2.33E-03,2.09E-03,""
2012/3/5 8:00,23.5 ,0.1 ,-0.1 ,23.7 ,0.0 ,-0.2 ,24.3 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.2 ,23.6 ,-0.1 ,-0.2 ,23.3 ,-0.1 ,-0.2 ,4.7 ,1.9 ,2.20E-03,2.11E-03,""
2012/3/5 9:00,23.4 ,-0.1 ,-0.2 ,23.7 ,0.0 ,-0.2 ,24.2 ,-0.1 ,-0.2 ,23.9 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,4.7 ,1.9 ,2.25E-03,2.05E-03,""
2012/3/5 10:00,23.4 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.9 ,2.05E-03,1.94E-03,""
2012/3/5 11:00,23.4 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.2 ,23.8 ,-0.1 ,-0.2 ,23.7 ,-0.1 ,-0.2 ,23.6 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.9 ,1.95E-03,2.12E-03,""
2012/3/5 12:00,23.4 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.5 ,-0.1 ,-0.2 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.79E-03,2.34E-03,""
2012/3/5 13:00,23.4 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.8 ,0.1 ,-0.1 ,23.6 ,0.1 ,-0.1 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.20E-03,2.09E-03,""
2012/3/5 14:00,23.4 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.2 ,4.7 ,1.8 ,2.18E-03,2.13E-03,""
2012/3/5 15:00,23.4 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.2 ,23.7 ,-0.1 ,-0.2 ,23.5 ,-0.1 ,-0.2 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.14E-03,2.31E-03,""
2012/3/5 16:00,23.4 ,0.0 ,-0.1 ,23.6 ,-0.1 ,-0.2 ,24.2 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.2 ,23.8 ,0.1 ,-0.1 ,23.6 ,0.1 ,-0.1 ,23.3 ,0.0 ,-0.2 ,4.7 ,1.8 ,2.00E-03,2.09E-03,""
2012/3/5 17:00,23.3 ,-0.1 ,-0.2 ,23.6 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.1 ,23.9 ,0.1 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.6 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.2 ,4.7 ,1.8 ,2.19E-03,2.14E-03,""
2012/3/5 18:00,23.3 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,24.2 ,0.0 ,-0.2 ,23.8 ,-0.1 ,-0.2 ,23.7 ,-0.1 ,-0.2 ,23.5 ,-0.1 ,-0.2 ,23.3 ,0.0 ,-0.2 ,4.7 ,1.8 ,2.35E-03,2.05E-03,""
2012/3/5 19:00,23.2 ,-0.1 ,-0.3 ,23.5 ,-0.1 ,-0.3 ,24.2 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.98E-03,1.98E-03,""
2012/3/5 20:00,23.2 ,0.0 ,-0.3 ,23.5 ,0.0 ,-0.3 ,24.1 ,-0.1 ,-0.2 ,23.7 ,-0.1 ,-0.3 ,23.7 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.2 ,-0.1 ,-0.2 ,4.7 ,1.8 ,2.30E-03,2.40E-03,""
2012/3/5 21:00,23.2 ,0.0 ,-0.3 ,23.5 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.3 ,23.7 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.2 ,0.0 ,-0.2 ,4.7 ,1.8 ,2.44E-03,2.30E-03,""
2012/3/5 22:00,23.2 ,0.0 ,-0.3 ,23.5 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.2 ,0.0 ,-0.2 ,4.7 ,1.8 ,2.90E-03,2.12E-03,""
2012/3/5 23:00,23.2 ,0.0 ,-0.3 ,23.5 ,0.0 ,-0.3 ,24.0 ,-0.1 ,-0.3 ,23.7 ,0.0 ,-0.2 ,23.6 ,-0.1 ,-0.3 ,23.5 ,0.0 ,-0.2 ,23.2 ,0.0 ,-0.2 ,4.7 ,1.8 ,2.12E-03,1.75E-03,""
2012/3/6 0:00,23.3 ,0.1 ,-0.2 ,23.5 ,0.0 ,-0.3 ,24.0 ,0.0 ,-0.3 ,23.6 ,-0.1 ,-0.3 ,23.6 ,0.0 ,-0.2 ,23.4 ,-0.1 ,-0.3 ,23.1 ,-0.1 ,-0.3 ,4.7 ,1.8 ,2.22E-03,2.08E-03,""
2012/3/6 1:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.3 ,24.0 ,0.0 ,-0.3 ,23.7 ,0.1 ,-0.2 ,23.6 ,0.0 ,-0.3 ,23.4 ,0.0 ,-0.3 ,23.1 ,0.0 ,-0.3 ,4.7 ,1.8 ,2.39E-03,2.12E-03,""
2012/3/6 2:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.3 ,24.0 ,0.0 ,-0.3 ,23.7 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.3 ,23.4 ,0.0 ,-0.3 ,23.1 ,0.0 ,-0.3 ,4.7 ,1.8 ,2.16E-03,2.01E-03,""
2012/3/6 3:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.3 ,24.0 ,0.0 ,-0.3 ,23.7 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.3 ,23.4 ,0.0 ,-0.3 ,23.1 ,0.0 ,-0.3 ,4.7 ,1.8 ,2.45E-03,2.32E-03,""
2012/3/6 4:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.1 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,23.5 ,0.1 ,-0.2 ,23.1 ,0.0 ,-0.3 ,4.7 ,1.8 ,2.33E-03,2.10E-03,""
2012/3/6 5:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.0 ,-0.1 ,-0.3 ,23.7 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,23.4 ,-0.1 ,-0.3 ,23.2 ,0.1 ,-0.2 ,4.7 ,1.8 ,1.75E-03,2.28E-03,""
2012/3/6 6:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.3 ,23.7 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.3 ,23.2 ,0.0 ,-0.2 ,4.7 ,1.8 ,2.32E-03,1.97E-03,""
2012/3/6 7:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.1 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,23.5 ,0.1 ,-0.2 ,23.2 ,0.0 ,-0.2 ,4.7 ,1.8 ,1.96E-03,2.05E-03,""
2012/3/6 8:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.0 ,-0.1 ,-0.3 ,23.7 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.31E-03,2.17E-03,""
2012/3/6 9:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.1 ,-0.1 ,23.7 ,0.0 ,-0.2 ,23.7 ,0.1 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.42E-03,2.15E-03,""
2012/3/6 10:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.43E-03,2.15E-03,""
2012/3/6 11:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.2 ,24.0 ,-0.1 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.6 ,-0.1 ,-0.1 ,23.4 ,-0.1 ,-0.2 ,23.1 ,-0.1 ,-0.2 ,4.7 ,1.8 ,2.27E-03,2.40E-03,""
2012/3/6 12:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.1 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.7 ,0.1 ,0.0 ,23.5 ,0.1 ,0.0 ,23.2 ,0.1 ,-0.1 ,4.7 ,1.8 ,2.07E-03,1.92E-03,""
2012/3/6 13:00,23.2 ,-0.1 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.77E-03,2.26E-03,""
2012/3/6 14:00,23.3 ,0.1 ,-0.1 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.1 ,0.0 ,4.7 ,1.8 ,1.75E-03,1.74E-03,""
2012/3/6 15:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.1 ,0.0 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,4.7 ,1.8 ,2.21E-03,2.27E-03,""
2012/3/6 16:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.7 ,-0.1 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.2 ,-0.1 ,-0.1 ,4.7 ,1.8 ,2.07E-03,2.05E-03,""
2012/3/6 17:00,23.3 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.1 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.1 ,0.0 ,4.7 ,1.8 ,2.13E-03,1.94E-03,""
2012/3/6 18:00,23.3 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,23.7 ,-0.1 ,-0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.2 ,-0.1 ,-0.1 ,4.7 ,1.8 ,1.85E-03,2.05E-03,""
2012/3/6 19:00,23.3 ,0.0 ,0.1 ,23.5 ,0.0 ,0.0 ,24.0 ,-0.1 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.2 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.89E-03,2.26E-03,""
2012/3/6 20:00,23.4 ,0.1 ,0.2 ,23.5 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,23.6 ,-0.1 ,-0.1 ,23.5 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,4.7 ,1.8 ,1.83E-03,2.45E-03,""
2012/3/6 21:00,23.3 ,-0.1 ,0.1 ,23.5 ,0.0 ,0.0 ,24.1 ,0.1 ,0.0 ,23.8 ,0.1 ,0.1 ,23.7 ,0.1 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.1 ,0.1 ,4.7 ,1.8 ,2.51E-03,2.14E-03,""
2012/3/6 22:00,23.3 ,0.0 ,0.1 ,23.5 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.1 ,4.7 ,1.8 ,2.29E-03,2.06E-03,""
2012/3/6 23:00,23.4 ,0.1 ,0.2 ,23.6 ,0.1 ,0.1 ,24.1 ,0.0 ,0.1 ,23.7 ,-0.1 ,0.0 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.0 ,23.2 ,-0.1 ,0.0 ,4.7 ,1.8 ,1.85E-03,2.30E-03,""
2012/3/7 0:00,23.4 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.2 ,0.0 ,0.1 ,4.7 ,1.8 ,2.00E-03,2.30E-03,""
