,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/3/7 1:00,23.4 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.2 ,0.0 ,0.1 ,4.7 ,1.8 ,2.05E-03,2.50E-03,""
2012/3/7 2:00,23.3 ,-0.1 ,0.0 ,23.5 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.3 ,0.1 ,0.2 ,4.7 ,1.8 ,2.27E-03,2.56E-03,""
2012/3/7 3:00,23.4 ,0.1 ,0.1 ,23.6 ,0.1 ,0.1 ,24.0 ,-0.1 ,0.0 ,23.7 ,0.0 ,0.0 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.2 ,-0.1 ,0.1 ,4.7 ,1.8 ,1.92E-03,1.97E-03,""
2012/3/7 4:00,23.4 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,24.1 ,0.1 ,0.0 ,23.8 ,0.1 ,0.1 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.0 ,23.3 ,0.1 ,0.2 ,4.7 ,1.8 ,2.41E-03,2.16E-03,""
2012/3/7 5:00,23.3 ,-0.1 ,0.0 ,23.5 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.1 ,4.7 ,1.8 ,2.26E-03,2.19E-03,""
2012/3/7 6:00,23.3 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.1 ,4.7 ,1.8 ,1.89E-03,2.08E-03,""
2012/3/7 7:00,23.3 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.1 ,4.7 ,1.8 ,2.03E-03,2.23E-03,""
2012/3/7 8:00,23.3 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,23.7 ,-0.1 ,0.0 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.0 ,23.2 ,-0.1 ,0.0 ,4.7 ,1.8 ,1.94E-03,2.21E-03,""
2012/3/7 9:00,23.3 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,23.8 ,0.1 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.1 ,0.1 ,4.7 ,1.8 ,2.11E-03,1.78E-03,""
2012/3/7 10:00,23.3 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,24.2 ,0.1 ,0.1 ,23.7 ,-0.1 ,0.0 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.2 ,-0.1 ,0.0 ,4.7 ,1.8 ,2.35E-03,1.91E-03,""
2012/3/7 11:00,23.2 ,-0.1 ,-0.1 ,23.5 ,0.0 ,0.0 ,24.2 ,0.0 ,0.2 ,23.9 ,0.2 ,0.2 ,23.7 ,0.0 ,0.1 ,23.6 ,0.1 ,0.2 ,23.3 ,0.1 ,0.2 ,4.7 ,1.8 ,1.83E-03,2.85E-03,""
2012/3/7 12:00,23.2 ,0.0 ,-0.1 ,23.5 ,0.0 ,0.0 ,24.1 ,-0.1 ,0.0 ,23.8 ,-0.1 ,0.1 ,23.7 ,0.0 ,0.0 ,23.6 ,0.0 ,0.1 ,23.3 ,0.0 ,0.1 ,4.7 ,1.8 ,2.20E-03,2.28E-03,""
2012/3/7 13:00,23.1 ,-0.1 ,-0.1 ,23.4 ,-0.1 ,-0.1 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,-0.1 ,0.0 ,23.2 ,-0.1 ,0.0 ,4.7 ,1.8 ,2.37E-03,2.15E-03,""
2012/3/7 14:00,23.2 ,0.1 ,-0.1 ,23.5 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.1 ,0.0 ,4.7 ,1.8 ,2.39E-03,2.02E-03,""
2012/3/7 15:00,23.3 ,0.1 ,0.0 ,23.6 ,0.1 ,0.1 ,24.0 ,-0.1 ,-0.1 ,23.7 ,-0.1 ,-0.1 ,23.6 ,-0.1 ,-0.1 ,23.5 ,0.0 ,0.0 ,23.2 ,-0.1 ,-0.1 ,4.7 ,1.8 ,1.97E-03,1.36E-03,""
2012/3/7 16:00,23.2 ,-0.1 ,-0.1 ,23.5 ,-0.1 ,0.0 ,24.1 ,0.1 ,0.0 ,23.8 ,0.1 ,0.1 ,23.7 ,0.1 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.1 ,0.1 ,4.7 ,1.8 ,1.92E-03,2.26E-03,""
2012/3/7 17:00,23.4 ,0.2 ,0.1 ,23.6 ,0.1 ,0.1 ,24.1 ,0.0 ,0.0 ,23.7 ,-0.1 ,-0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,4.7 ,1.8 ,1.94E-03,2.26E-03,""
2012/3/7 18:00,23.4 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.1 ,4.8 ,1.8 ,2.09E-03,2.33E-03,""
2012/3/7 19:00,23.5 ,0.1 ,0.2 ,23.6 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,23.8 ,0.1 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.1 ,4.8 ,1.8 ,2.01E-03,2.16E-03,""
2012/3/7 20:00,23.5 ,0.0 ,0.1 ,23.7 ,0.1 ,0.2 ,24.1 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.1 ,4.8 ,1.8 ,2.07E-03,2.05E-03,""
2012/3/7 21:00,23.5 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,1.84E-03,2.47E-03,""
2012/3/7 22:00,23.5 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,24.2 ,0.1 ,0.1 ,23.8 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,23.6 ,0.1 ,0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,1.94E-03,2.07E-03,""
2012/3/7 23:00,23.5 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,24.1 ,-0.1 ,0.0 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,-0.1 ,0.0 ,23.3 ,0.0 ,0.1 ,4.8 ,1.8 ,2.32E-03,1.94E-03,""
2012/3/8 0:00,23.5 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,24.2 ,0.1 ,0.1 ,23.9 ,0.1 ,0.2 ,23.7 ,0.0 ,0.0 ,23.6 ,0.1 ,0.1 ,23.3 ,0.0 ,0.1 ,4.8 ,1.8 ,2.26E-03,2.01E-03,""
2012/3/8 1:00,23.5 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.2 ,23.7 ,0.0 ,0.0 ,23.6 ,0.0 ,0.1 ,23.3 ,0.0 ,0.1 ,4.8 ,1.8 ,2.46E-03,1.80E-03,""
2012/3/8 2:00,23.5 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.2 ,23.8 ,0.1 ,0.1 ,23.6 ,0.0 ,0.1 ,23.4 ,0.1 ,0.1 ,4.8 ,1.8 ,1.79E-03,2.25E-03,""
2012/3/8 3:00,23.5 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,24.2 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,23.3 ,-0.1 ,0.1 ,4.8 ,1.8 ,1.81E-03,2.47E-03,""
2012/3/8 4:00,23.5 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,24.1 ,-0.1 ,0.0 ,23.8 ,-0.1 ,0.0 ,23.7 ,-0.1 ,0.0 ,23.6 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,2.12E-03,1.80E-03,""
2012/3/8 5:00,23.5 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.8 ,0.1 ,0.1 ,23.6 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,2.23E-03,1.88E-03,""
2012/3/8 6:00,23.5 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,24.2 ,0.1 ,0.1 ,23.9 ,0.1 ,0.1 ,23.7 ,-0.1 ,0.0 ,23.6 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,2.21E-03,1.82E-03,""
2012/3/8 7:00,23.4 ,-0.1 ,0.1 ,23.6 ,-0.1 ,0.1 ,24.1 ,-0.1 ,0.0 ,23.8 ,-0.1 ,0.0 ,23.7 ,0.0 ,0.0 ,23.6 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,1.75E-03,2.19E-03,""
2012/3/8 8:00,23.4 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.6 ,0.0 ,0.1 ,23.3 ,0.0 ,0.1 ,4.7 ,1.8 ,2.24E-03,2.32E-03,""
2012/3/8 9:00,23.4 ,0.0 ,0.1 ,23.7 ,0.1 ,0.2 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,23.5 ,-0.1 ,0.0 ,23.3 ,0.0 ,0.0 ,4.7 ,1.8 ,2.55E-03,2.29E-03,""
2012/3/8 10:00,23.4 ,0.0 ,0.1 ,23.6 ,-0.1 ,0.1 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.1 ,4.7 ,1.8 ,1.86E-03,1.96E-03,""
2012/3/8 11:00,23.4 ,0.0 ,0.2 ,23.6 ,0.0 ,0.1 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,0.0 ,4.7 ,1.8 ,2.11E-03,2.23E-03,""
2012/3/8 12:00,23.5 ,0.1 ,0.3 ,23.7 ,0.1 ,0.2 ,24.0 ,-0.1 ,-0.1 ,23.7 ,-0.1 ,-0.1 ,23.6 ,-0.1 ,-0.1 ,23.4 ,-0.1 ,-0.2 ,23.1 ,-0.2 ,-0.2 ,4.7 ,1.8 ,2.07E-03,2.07E-03,""
2012/3/8 13:00,23.5 ,0.0 ,0.4 ,23.7 ,0.0 ,0.3 ,24.2 ,0.2 ,0.1 ,23.9 ,0.2 ,0.1 ,23.8 ,0.2 ,0.1 ,23.6 ,0.2 ,0.1 ,23.4 ,0.3 ,0.2 ,4.7 ,1.8 ,2.01E-03,2.00E-03,""
2012/3/8 14:00,23.5 ,0.0 ,0.3 ,23.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,4.7 ,1.8 ,2.20E-03,1.93E-03,""
2012/3/8 15:00,23.4 ,-0.1 ,0.1 ,23.7 ,0.0 ,0.1 ,24.2 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,23.6 ,0.0 ,0.1 ,23.4 ,0.0 ,0.2 ,4.7 ,1.8 ,2.22E-03,2.21E-03,""
2012/3/8 16:00,23.5 ,0.1 ,0.3 ,23.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,4.7 ,1.8 ,2.50E-03,1.96E-03,""
2012/3/8 17:00,23.4 ,-0.1 ,0.0 ,23.8 ,0.1 ,0.2 ,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,4.7 ,1.8 ,1.97E-03,2.58E-03,""
2012/3/8 18:00,23.4 ,0.0 ,0.0 ,23.7 ,-0.1 ,0.1 ,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.2 ,23.7 ,-0.1 ,0.0 ,23.6 ,0.0 ,0.1 ,23.3 ,-0.1 ,0.0 ,4.7 ,1.8 ,2.15E-03,2.07E-03,""
2012/3/8 19:00,23.3 ,-0.1 ,-0.2 ,23.7 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.8 ,0.1 ,0.1 ,23.6 ,0.0 ,0.1 ,23.4 ,0.1 ,0.1 ,4.7 ,1.8 ,2.27E-03,1.84E-03,""
2012/3/8 20:00,23.3 ,0.0 ,-0.2 ,23.7 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.7 ,-0.1 ,0.0 ,23.6 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,4.8 ,1.8 ,1.96E-03,1.72E-03,""
2012/3/8 21:00,23.3 ,0.0 ,-0.2 ,23.6 ,-0.1 ,-0.1 ,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.6 ,0.0 ,0.1 ,23.3 ,-0.1 ,0.0 ,4.8 ,1.8 ,2.17E-03,2.12E-03,""
2012/3/8 22:00,23.3 ,0.0 ,-0.2 ,23.7 ,0.1 ,0.0 ,24.1 ,-0.1 ,-0.1 ,23.9 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,-0.1 ,-0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,2.03E-03,2.45E-03,""
2012/3/8 23:00,23.3 ,0.0 ,-0.2 ,23.5 ,-0.2 ,-0.2 ,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,2.15E-03,2.09E-03,""
2012/3/9 0:00,23.3 ,0.0 ,-0.2 ,23.6 ,0.1 ,-0.1 ,24.2 ,0.1 ,0.0 ,23.9 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,1.63E-03,2.28E-03,""
2012/3/9 1:00,23.3 ,0.0 ,-0.2 ,23.5 ,-0.1 ,-0.2 ,24.2 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,1.94E-03,2.28E-03,""
2012/3/9 2:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.1 ,-0.1 ,-0.1 ,23.9 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,4.8 ,1.8 ,2.18E-03,1.98E-03,""
2012/3/9 3:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.4 ,0.1 ,0.1 ,4.8 ,1.8 ,2.11E-03,1.98E-03,""
2012/3/9 4:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.2 ,0.1 ,0.1 ,23.9 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,23.3 ,-0.1 ,0.0 ,4.8 ,1.8 ,2.11E-03,2.27E-03,""
2012/3/9 5:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.1 ,-0.1 ,0.0 ,23.8 ,-0.1 ,0.0 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,1.91E-03,1.94E-03,""
2012/3/9 6:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,2.11E-03,1.92E-03,""
2012/3/9 7:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.8 ,1.99E-03,1.79E-03,""
2012/3/9 8:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,0.0 ,4.8 ,1.7 ,2.26E-03,2.23E-03,""
2012/3/9 9:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,0.0 ,23.9 ,0.1 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,4.7 ,1.8 ,2.14E-03,1.93E-03,""
2012/3/9 10:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,23.8 ,-0.1 ,0.0 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,4.7 ,1.8 ,2.13E-03,2.40E-03,""
2012/3/9 11:00,23.2 ,-0.1 ,-0.2 ,23.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,4.7 ,1.8 ,2.46E-03,2.15E-03,""
2012/3/9 12:00,23.3 ,0.1 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.2 ,4.7 ,1.8 ,2.35E-03,1.77E-03,""
2012/3/9 13:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.10E-03,2.60E-03,""
2012/3/9 14:00,23.3 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.10E-03,2.31E-03,""
2012/3/9 15:00,23.3 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.26E-03,1.80E-03,""
2012/3/9 16:00,23.2 ,-0.1 ,-0.3 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.69E-03,2.09E-03,""
2012/3/9 17:00,23.2 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.22E-03,2.22E-03,""
2012/3/9 18:00,23.2 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,0.0 ,4.7 ,1.8 ,2.31E-03,1.99E-03,""
2012/3/9 19:00,23.2 ,0.0 ,-0.1 ,23.4 ,-0.1 ,-0.3 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.94E-03,2.08E-03,""
2012/3/9 20:00,23.2 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.97E-03,2.11E-03,""
2012/3/9 21:00,23.2 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,-0.1 ,23.3 ,0.0 ,0.0 ,4.7 ,1.8 ,2.12E-03,1.86E-03,""
2012/3/9 22:00,23.1 ,-0.1 ,-0.2 ,23.4 ,0.0 ,-0.3 ,24.1 ,0.0 ,0.0 ,23.7 ,-0.1 ,-0.2 ,23.6 ,-0.1 ,-0.1 ,23.5 ,0.0 ,0.0 ,23.2 ,-0.1 ,-0.1 ,4.7 ,1.8 ,2.21E-03,2.08E-03,""
2012/3/9 23:00,23.1 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.2 ,23.7 ,0.1 ,0.0 ,23.5 ,0.0 ,0.0 ,23.2 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.33E-03,2.07E-03,""
2012/3/10 0:00,23.1 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,24.0 ,-0.1 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.6 ,-0.1 ,-0.1 ,23.4 ,-0.1 ,-0.1 ,23.2 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.96E-03,2.16E-03,""
2012/3/10 1:00,23.1 ,0.0 ,-0.2 ,23.3 ,-0.1 ,-0.2 ,24.1 ,0.1 ,-0.1 ,23.7 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.1 ,23.5 ,0.1 ,0.0 ,23.2 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.89E-03,2.15E-03,""
2012/3/10 2:00,23.1 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,24.0 ,-0.1 ,-0.1 ,23.7 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.1 ,23.4 ,-0.1 ,-0.1 ,23.2 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.13E-03,2.30E-03,""
2012/3/10 3:00,23.1 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.2 ,4.7 ,1.8 ,2.36E-03,2.20E-03,""
2012/3/10 4:00,23.1 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.1 ,-0.1 ,-0.2 ,4.7 ,1.8 ,2.46E-03,2.29E-03,""
2012/3/10 5:00,23.1 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.5 ,-0.1 ,-0.2 ,23.4 ,0.0 ,-0.1 ,23.1 ,0.0 ,-0.2 ,4.8 ,1.8 ,2.03E-03,2.14E-03,""
2012/3/10 6:00,23.1 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.6 ,-0.1 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.3 ,-0.1 ,-0.2 ,23.1 ,0.0 ,-0.2 ,4.8 ,1.8 ,1.93E-03,1.94E-03,""
2012/3/10 7:00,23.1 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.7 ,0.1 ,-0.1 ,23.6 ,0.1 ,-0.1 ,23.4 ,0.1 ,-0.1 ,23.1 ,0.0 ,-0.2 ,4.8 ,1.7 ,2.46E-03,2.31E-03,""
2012/3/10 8:00,23.1 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.9 ,-0.1 ,-0.2 ,23.6 ,-0.1 ,-0.2 ,23.5 ,-0.1 ,-0.2 ,23.4 ,0.0 ,-0.1 ,23.1 ,0.0 ,-0.2 ,4.8 ,1.8 ,2.35E-03,2.05E-03,""
2012/3/10 9:00,23.0 ,-0.1 ,-0.3 ,23.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.3 ,23.5 ,0.0 ,-0.2 ,23.3 ,-0.1 ,-0.2 ,23.1 ,0.0 ,-0.2 ,4.8 ,1.8 ,2.10E-03,2.17E-03,""
2012/3/10 10:00,23.0 ,0.0 ,-0.3 ,23.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.2 ,4.8 ,1.8 ,2.19E-03,1.97E-03,""
2012/3/10 11:00,23.0 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.2 ,4.8 ,1.8 ,2.09E-03,2.53E-03,""
2012/3/10 12:00,23.0 ,0.0 ,-0.3 ,23.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.2 ,4.7 ,1.7 ,2.08E-03,1.78E-03,""
2012/3/10 13:00,23.0 ,0.0 ,-0.3 ,23.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.2 ,4.7 ,1.7 ,2.17E-03,2.10E-03,""
2012/3/10 14:00,23.0 ,0.0 ,-0.3 ,23.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.2 ,4.7 ,1.7 ,2.05E-03,2.24E-03,""
2012/3/10 15:00,23.0 ,0.0 ,-0.3 ,23.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.6 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.2 ,4.7 ,1.7 ,1.99E-03,2.00E-03,""
2012/3/10 16:00,22.9 ,-0.1 ,-0.3 ,23.3 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.5 ,-0.1 ,-0.3 ,23.5 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.0 ,-0.1 ,-0.3 ,4.7 ,1.7 ,2.29E-03,2.02E-03,""
2012/3/10 17:00,23.0 ,0.1 ,-0.2 ,23.2 ,-0.1 ,-0.3 ,23.9 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.3 ,23.5 ,0.0 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.3 ,4.7 ,1.7 ,2.33E-03,2.31E-03,""
2012/3/10 18:00,23.0 ,0.0 ,-0.2 ,23.2 ,0.0 ,-0.3 ,23.9 ,0.0 ,-0.2 ,23.6 ,0.1 ,-0.2 ,23.4 ,-0.1 ,-0.3 ,23.3 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.3 ,4.7 ,1.7 ,1.91E-03,1.87E-03,""
2012/3/10 19:00,22.9 ,-0.1 ,-0.3 ,23.2 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.2 ,23.5 ,-0.1 ,-0.3 ,23.5 ,0.1 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.3 ,4.7 ,1.7 ,2.31E-03,2.03E-03,""
2012/3/10 20:00,22.9 ,0.0 ,-0.3 ,23.2 ,0.0 ,-0.2 ,23.8 ,-0.1 ,-0.3 ,23.5 ,0.0 ,-0.3 ,23.4 ,-0.1 ,-0.3 ,23.3 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.3 ,4.7 ,1.7 ,2.77E-03,1.79E-03,""
2012/3/10 21:00,22.9 ,0.0 ,-0.3 ,23.1 ,-0.1 ,-0.3 ,23.8 ,0.0 ,-0.3 ,23.5 ,0.0 ,-0.3 ,23.4 ,0.0 ,-0.3 ,23.3 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.3 ,4.7 ,1.7 ,2.12E-03,2.06E-03,""
2012/3/10 22:00,22.9 ,0.0 ,-0.2 ,23.2 ,0.1 ,-0.2 ,23.8 ,0.0 ,-0.3 ,23.5 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,23.2 ,-0.1 ,-0.3 ,23.0 ,0.0 ,-0.2 ,4.7 ,1.7 ,1.90E-03,1.97E-03,""
2012/3/10 23:00,22.9 ,0.0 ,-0.2 ,23.1 ,-0.1 ,-0.3 ,23.8 ,0.0 ,-0.3 ,23.5 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.3 ,23.2 ,0.0 ,-0.3 ,22.9 ,-0.1 ,-0.3 ,4.7 ,1.7 ,1.97E-03,2.02E-03,""
2012/3/11 0:00,22.9 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.3 ,23.8 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,23.2 ,0.0 ,-0.2 ,22.9 ,0.0 ,-0.3 ,4.7 ,1.7 ,2.00E-03,1.78E-03,""
2012/3/11 1:00,22.9 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.3 ,23.5 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,23.2 ,0.0 ,-0.3 ,22.9 ,0.0 ,-0.3 ,4.7 ,1.7 ,2.06E-03,2.31E-03,""
2012/3/11 2:00,22.9 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,23.2 ,0.0 ,-0.2 ,22.9 ,0.0 ,-0.3 ,4.7 ,1.7 ,2.18E-03,2.40E-03,""
2012/3/11 3:00,22.9 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,23.2 ,0.0 ,-0.2 ,22.9 ,0.0 ,-0.3 ,4.7 ,1.7 ,1.95E-03,2.56E-03,""
2012/3/11 4:00,23.0 ,0.1 ,-0.1 ,23.2 ,0.1 ,-0.1 ,23.8 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.4 ,0.0 ,-0.2 ,23.2 ,0.0 ,-0.2 ,22.9 ,0.0 ,-0.2 ,4.7 ,1.7 ,2.06E-03,2.79E-03,""
2012/3/11 5:00,22.9 ,-0.1 ,-0.2 ,23.1 ,-0.1 ,-0.2 ,23.8 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.2 ,23.3 ,-0.1 ,-0.2 ,23.2 ,0.0 ,-0.2 ,22.9 ,0.0 ,-0.2 ,4.8 ,1.7 ,2.13E-03,2.09E-03,""
2012/3/11 6:00,22.9 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,23.5 ,0.0 ,-0.1 ,23.4 ,0.1 ,-0.1 ,23.2 ,0.0 ,-0.1 ,22.9 ,0.0 ,-0.2 ,4.8 ,1.7 ,2.45E-03,2.28E-03,""
2012/3/11 7:00,22.9 ,0.0 ,-0.2 ,23.2 ,0.1 ,-0.1 ,23.8 ,0.0 ,-0.2 ,23.4 ,-0.1 ,-0.3 ,23.4 ,0.0 ,-0.2 ,23.2 ,0.0 ,-0.2 ,22.9 ,0.0 ,-0.2 ,4.8 ,1.7 ,2.22E-03,2.00E-03,""
2012/3/11 8:00,22.9 ,0.0 ,-0.2 ,23.2 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.5 ,0.1 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.2 ,23.0 ,0.1 ,-0.1 ,4.8 ,1.7 ,1.86E-03,2.24E-03,""
2012/3/11 9:00,22.9 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,23.7 ,-0.1 ,-0.2 ,23.4 ,-0.1 ,-0.2 ,23.4 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,23.0 ,0.0 ,-0.1 ,4.8 ,1.7 ,1.98E-03,2.03E-03,""
2012/3/11 10:00,23.0 ,0.1 ,0.0 ,23.2 ,0.0 ,-0.1 ,23.8 ,0.1 ,-0.1 ,23.5 ,0.1 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,23.0 ,0.0 ,-0.1 ,4.8 ,1.7 ,2.48E-03,1.68E-03,""
2012/3/11 11:00,23.0 ,0.0 ,0.0 ,23.2 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.3 ,-0.1 ,-0.2 ,23.2 ,0.0 ,-0.1 ,22.9 ,-0.1 ,-0.2 ,4.8 ,1.7 ,1.83E-03,1.77E-03,""
2012/3/11 12:00,23.0 ,0.0 ,0.0 ,23.3 ,0.1 ,0.0 ,23.7 ,-0.1 ,-0.2 ,23.4 ,-0.1 ,-0.2 ,23.3 ,0.0 ,-0.2 ,23.1 ,-0.1 ,-0.2 ,22.9 ,0.0 ,-0.2 ,4.8 ,1.7 ,2.63E-03,2.39E-03,""
2012/3/11 13:00,23.0 ,0.0 ,0.0 ,23.2 ,-0.1 ,-0.1 ,23.8 ,0.1 ,-0.1 ,23.5 ,0.1 ,-0.1 ,23.4 ,0.1 ,-0.1 ,23.2 ,0.1 ,-0.1 ,22.9 ,0.0 ,-0.2 ,4.7 ,1.7 ,2.10E-03,2.44E-03,""
2012/3/11 14:00,23.0 ,0.0 ,0.0 ,23.2 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,22.9 ,0.0 ,-0.2 ,4.7 ,1.7 ,2.44E-03,2.11E-03,""
2012/3/11 15:00,23.0 ,0.0 ,0.0 ,23.2 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,23.0 ,0.1 ,-0.1 ,4.7 ,1.7 ,2.47E-03,2.04E-03,""
2012/3/11 16:00,23.0 ,0.0 ,0.1 ,23.2 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,23.0 ,0.0 ,0.0 ,4.7 ,1.7 ,2.25E-03,2.29E-03,""
2012/3/11 17:00,23.0 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,23.8 ,0.0 ,-0.1 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,22.9 ,-0.1 ,-0.1 ,4.7 ,1.7 ,2.03E-03,2.45E-03,""
2012/3/11 18:00,23.0 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,23.8 ,0.0 ,-0.1 ,23.5 ,0.0 ,-0.1 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,-0.1 ,22.9 ,0.0 ,-0.1 ,4.7 ,1.7 ,2.22E-03,2.06E-03,""
2012/3/11 19:00,23.0 ,0.0 ,0.1 ,23.2 ,0.0 ,0.0 ,23.8 ,0.0 ,-0.1 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,-0.1 ,23.2 ,0.0 ,-0.1 ,23.0 ,0.1 ,0.0 ,4.7 ,1.7 ,2.14E-03,2.37E-03,""
2012/3/11 20:00,23.0 ,0.0 ,0.1 ,23.2 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,-0.1 ,23.0 ,0.0 ,0.0 ,4.7 ,1.7 ,2.12E-03,1.70E-03,""
2012/3/11 21:00,22.9 ,-0.1 ,0.0 ,23.1 ,-0.1 ,0.0 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,-0.1 ,23.0 ,0.0 ,0.0 ,4.7 ,1.7 ,2.05E-03,2.29E-03,""
2012/3/11 22:00,23.0 ,0.1 ,0.1 ,23.2 ,0.1 ,0.0 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,22.9 ,-0.1 ,-0.1 ,4.7 ,1.7 ,2.28E-03,2.02E-03,""
2012/3/11 23:00,22.9 ,-0.1 ,0.0 ,23.2 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,23.0 ,0.1 ,0.1 ,4.7 ,1.7 ,1.90E-03,2.15E-03,""
2012/3/12 0:00,22.9 ,0.0 ,0.0 ,23.2 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,23.0 ,0.0 ,0.1 ,4.7 ,1.7 ,1.87E-03,2.32E-03,""
2012/3/12 1:00,23.0 ,0.1 ,0.1 ,23.2 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,23.0 ,0.0 ,0.1 ,4.7 ,1.7 ,2.22E-03,2.19E-03,""
2012/3/12 2:00,23.0 ,0.0 ,0.1 ,23.2 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,-0.1 ,-0.1 ,23.2 ,0.0 ,0.0 ,22.9 ,-0.1 ,0.0 ,4.7 ,1.7 ,1.81E-03,2.20E-03,""
2012/3/12 3:00,23.0 ,0.0 ,0.1 ,23.2 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.1 ,0.0 ,23.2 ,0.0 ,0.0 ,22.9 ,0.0 ,0.0 ,4.7 ,1.7 ,2.35E-03,1.54E-03,""
2012/3/12 4:00,23.0 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,22.9 ,0.0 ,0.0 ,4.7 ,1.7 ,2.20E-03,2.17E-03,""
2012/3/12 5:00,22.9 ,-0.1 ,0.0 ,23.2 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.1 ,23.2 ,0.0 ,0.0 ,23.0 ,0.1 ,0.1 ,4.7 ,1.7 ,2.28E-03,2.30E-03,""
2012/3/12 6:00,23.0 ,0.1 ,0.1 ,23.2 ,0.0 ,0.1 ,23.7 ,-0.1 ,-0.1 ,23.4 ,-0.1 ,-0.1 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,22.9 ,-0.1 ,0.0 ,4.7 ,1.7 ,1.62E-03,2.23E-03,""
2012/3/12 7:00,22.9 ,-0.1 ,0.0 ,23.2 ,0.0 ,0.0 ,23.8 ,0.1 ,0.0 ,23.5 ,0.1 ,0.1 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,22.9 ,0.0 ,0.0 ,4.7 ,1.7 ,1.95E-03,2.18E-03,""
2012/3/12 8:00,22.9 ,0.0 ,0.0 ,23.1 ,-0.1 ,-0.1 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,23.0 ,0.1 ,0.0 ,4.7 ,1.7 ,1.95E-03,1.84E-03,""
2012/3/12 9:00,22.8 ,-0.1 ,-0.1 ,23.1 ,0.0 ,-0.1 ,23.7 ,-0.1 ,0.0 ,23.4 ,-0.1 ,0.0 ,23.3 ,-0.1 ,-0.1 ,23.2 ,0.0 ,0.0 ,22.9 ,-0.1 ,-0.1 ,4.7 ,1.7 ,1.89E-03,1.59E-03,""
2012/3/12 10:00,22.8 ,0.0 ,-0.2 ,23.0 ,-0.1 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,23.1 ,-0.1 ,-0.1 ,22.9 ,0.0 ,-0.1 ,4.7 ,1.7 ,2.03E-03,2.47E-03,""
2012/3/12 11:00,22.8 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,-0.1 ,22.9 ,0.0 ,0.0 ,4.7 ,1.7 ,1.95E-03,2.00E-03,""
2012/3/12 12:00,22.8 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.3 ,23.7 ,0.0 ,0.0 ,23.4 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,0.0 ,22.9 ,0.0 ,0.0 ,4.7 ,1.7 ,2.24E-03,1.97E-03,""
2012/3/12 13:00,22.8 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.2 ,-0.1 ,-0.2 ,23.1 ,0.0 ,-0.1 ,22.8 ,-0.1 ,-0.1 ,4.7 ,1.7 ,2.13E-03,2.13E-03,""
2012/3/12 14:00,22.8 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.3 ,0.1 ,-0.1 ,23.1 ,0.0 ,-0.1 ,22.9 ,0.1 ,0.0 ,4.7 ,1.7 ,2.41E-03,1.91E-03,""
2012/3/12 15:00,22.8 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,23.1 ,0.0 ,-0.1 ,22.8 ,-0.1 ,-0.2 ,4.7 ,1.7 ,2.01E-03,1.80E-03,""
2012/3/12 16:00,22.8 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.3 ,-0.1 ,-0.2 ,23.2 ,-0.1 ,-0.2 ,23.1 ,0.0 ,-0.1 ,22.8 ,0.0 ,-0.2 ,4.7 ,1.7 ,2.06E-03,2.26E-03,""
2012/3/12 17:00,22.8 ,0.0 ,-0.2 ,23.0 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.1 ,-0.1 ,23.2 ,0.0 ,-0.2 ,23.1 ,0.0 ,-0.1 ,22.8 ,0.0 ,-0.1 ,4.6 ,1.6 ,2.02E-03,2.47E-03,""
2012/3/12 18:00,22.8 ,0.0 ,-0.2 ,23.1 ,0.1 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.3 ,-0.1 ,-0.2 ,23.3 ,0.1 ,-0.1 ,23.1 ,0.0 ,-0.1 ,22.8 ,0.0 ,-0.1 ,4.6 ,1.6 ,2.05E-03,2.34E-03,""
2012/3/12 19:00,23.0 ,0.2 ,0.0 ,23.1 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.1 ,-0.1 ,23.3 ,0.0 ,-0.1 ,23.1 ,0.0 ,-0.1 ,22.9 ,0.1 ,-0.1 ,4.7 ,1.6 ,2.56E-03,2.06E-03,""
2012/3/12 20:00,23.0 ,0.0 ,0.0 ,23.2 ,0.1 ,0.0 ,23.7 ,0.0 ,-0.1 ,23.4 ,0.0 ,-0.1 ,23.3 ,0.0 ,-0.1 ,23.1 ,0.0 ,-0.1 ,22.9 ,0.0 ,-0.1 ,4.7 ,1.6 ,2.29E-03,2.65E-03,""
2012/3/12 21:00,22.9 ,-0.1 ,0.0 ,23.1 ,-0.1 ,0.0 ,23.8 ,0.1 ,0.0 ,23.5 ,0.1 ,0.0 ,23.3 ,0.0 ,-0.1 ,23.2 ,0.1 ,0.0 ,22.9 ,0.0 ,-0.1 ,4.7 ,1.6 ,2.10E-03,2.39E-03,""
2012/3/12 22:00,22.9 ,0.0 ,-0.1 ,23.2 ,0.1 ,0.0 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.1 ,0.0 ,23.2 ,0.0 ,0.0 ,23.0 ,0.1 ,0.1 ,4.7 ,1.6 ,1.94E-03,1.56E-03,""
2012/3/12 23:00,22.9 ,0.0 ,0.0 ,23.1 ,-0.1 ,-0.1 ,23.8 ,0.0 ,0.0 ,23.6 ,0.1 ,0.1 ,23.3 ,-0.1 ,-0.1 ,23.2 ,0.0 ,0.0 ,23.0 ,0.0 ,0.0 ,4.7 ,1.6 ,2.10E-03,2.15E-03,""
2012/3/13 0:00,22.9 ,0.0 ,0.0 ,23.1 ,0.0 ,-0.1 ,23.8 ,0.0 ,0.0 ,23.5 ,-0.1 ,0.0 ,23.3 ,0.0 ,-0.1 ,23.2 ,0.0 ,0.0 ,22.9 ,-0.1 ,-0.1 ,4.7 ,1.6 ,2.18E-03,2.35E-03,""
2012/3/13 1:00,22.9 ,0.0 ,-0.1 ,23.2 ,0.1 ,0.0 ,23.7 ,-0.1 ,-0.1 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,-0.1 ,23.1 ,-0.1 ,-0.1 ,22.9 ,0.0 ,-0.1 ,4.7 ,1.6 ,2.26E-03,2.29E-03,""
2012/3/13 2:00,22.9 ,0.0 ,-0.1 ,23.2 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.1 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,-0.1 ,22.9 ,0.0 ,0.0 ,4.7 ,1.6 ,2.04E-03,2.05E-03,""
2012/3/13 3:00,22.9 ,0.0 ,-0.1 ,23.2 ,0.0 ,0.0 ,23.8 ,0.1 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.1 ,0.0 ,23.2 ,0.1 ,0.0 ,22.9 ,0.0 ,0.0 ,4.7 ,1.6 ,2.22E-03,2.11E-03,""
2012/3/13 4:00,22.9 ,0.0 ,-0.1 ,23.2 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,22.9 ,0.0 ,0.0 ,4.7 ,1.6 ,2.09E-03,2.30E-03,""
2012/3/13 5:00,22.9 ,0.0 ,0.0 ,23.2 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.6 ,0.1 ,0.1 ,23.3 ,-0.1 ,-0.1 ,23.2 ,0.0 ,0.0 ,22.9 ,0.0 ,-0.1 ,4.7 ,1.6 ,2.15E-03,2.00E-03,""
2012/3/13 6:00,22.9 ,0.0 ,-0.1 ,23.2 ,0.0 ,0.0 ,23.8 ,0.0 ,0.1 ,23.5 ,-0.1 ,0.1 ,23.3 ,0.0 ,-0.1 ,23.2 ,0.0 ,0.0 ,22.9 ,0.0 ,0.0 ,4.7 ,1.6 ,1.88E-03,1.78E-03,""
2012/3/13 7:00,22.9 ,0.0 ,0.0 ,23.3 ,0.1 ,0.1 ,23.8 ,0.0 ,0.0 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,-0.1 ,23.2 ,0.0 ,0.0 ,22.9 ,0.0 ,0.0 ,4.7 ,1.6 ,2.35E-03,1.86E-03,""
2012/3/13 8:00,22.9 ,0.0 ,0.0 ,23.2 ,-0.1 ,0.1 ,23.7 ,-0.1 ,-0.1 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,-0.1 ,23.1 ,-0.1 ,-0.1 ,22.9 ,0.0 ,-0.1 ,4.7 ,1.6 ,2.03E-03,1.83E-03,""
2012/3/13 9:00,22.8 ,-0.1 ,0.0 ,23.2 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,-0.1 ,22.9 ,0.0 ,0.0 ,4.7 ,1.6 ,2.14E-03,2.27E-03,""
2012/3/13 10:00,22.8 ,0.0 ,0.0 ,23.2 ,0.0 ,0.2 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,0.0 ,22.8 ,-0.1 ,-0.1 ,4.7 ,1.6 ,2.11E-03,1.66E-03,""
2012/3/13 11:00,22.9 ,0.1 ,0.1 ,23.3 ,0.1 ,0.3 ,23.7 ,0.0 ,0.0 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,0.0 ,22.9 ,0.1 ,0.0 ,4.7 ,1.6 ,2.28E-03,2.25E-03,""
2012/3/13 12:00,23.1 ,0.2 ,0.3 ,23.5 ,0.2 ,0.5 ,23.6 ,-0.1 ,-0.1 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,0.0 ,22.8 ,-0.1 ,-0.1 ,4.7 ,1.6 ,1.99E-03,2.01E-03,""
2012/3/13 13:00,23.0 ,-0.1 ,0.2 ,23.4 ,-0.1 ,0.4 ,23.8 ,0.2 ,0.1 ,23.6 ,0.1 ,0.2 ,23.4 ,0.1 ,0.2 ,23.2 ,0.1 ,0.1 ,23.0 ,0.2 ,0.2 ,4.7 ,1.6 ,2.37E-03,2.01E-03,""
2012/3/13 14:00,23.0 ,0.0 ,0.2 ,23.5 ,0.1 ,0.5 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.2 ,23.3 ,-0.1 ,0.0 ,23.2 ,0.0 ,0.1 ,22.9 ,-0.1 ,0.0 ,4.7 ,1.6 ,2.12E-03,1.96E-03,""
2012/3/13 15:00,23.1 ,0.1 ,0.3 ,23.5 ,0.0 ,0.5 ,23.8 ,0.0 ,0.1 ,23.7 ,0.1 ,0.3 ,23.4 ,0.1 ,0.1 ,23.3 ,0.1 ,0.2 ,23.0 ,0.1 ,0.2 ,4.7 ,1.6 ,2.14E-03,2.14E-03,""
2012/3/13 16:00,23.0 ,-0.1 ,0.2 ,23.5 ,0.0 ,0.5 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.4 ,23.4 ,0.0 ,0.2 ,23.2 ,-0.1 ,0.1 ,23.0 ,0.0 ,0.2 ,4.7 ,1.6 ,2.51E-03,2.27E-03,""
2012/3/13 17:00,23.1 ,0.1 ,0.3 ,23.5 ,0.0 ,0.5 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.3 ,23.5 ,0.1 ,0.3 ,23.3 ,0.1 ,0.2 ,23.1 ,0.1 ,0.3 ,4.7 ,1.6 ,2.16E-03,1.86E-03,""
2012/3/13 18:00,23.0 ,-0.1 ,0.2 ,23.5 ,0.0 ,0.4 ,23.9 ,0.1 ,0.2 ,23.7 ,0.0 ,0.4 ,23.4 ,-0.1 ,0.1 ,23.3 ,0.0 ,0.2 ,23.1 ,0.0 ,0.3 ,4.7 ,1.6 ,1.88E-03,2.29E-03,""
2012/3/13 19:00,23.0 ,0.0 ,0.0 ,23.5 ,0.0 ,0.4 ,23.8 ,-0.1 ,0.1 ,23.7 ,0.0 ,0.3 ,23.4 ,0.0 ,0.1 ,23.3 ,0.0 ,0.2 ,23.0 ,-0.1 ,0.1 ,4.7 ,1.6 ,2.35E-03,2.17E-03,""
2012/3/13 20:00,22.9 ,-0.1 ,-0.1 ,23.5 ,0.0 ,0.3 ,23.9 ,0.1 ,0.2 ,23.7 ,0.0 ,0.3 ,23.4 ,0.0 ,0.1 ,23.3 ,0.0 ,0.2 ,23.1 ,0.1 ,0.2 ,4.7 ,1.6 ,2.09E-03,2.35E-03,""
2012/3/13 21:00,23.1 ,0.2 ,0.2 ,23.6 ,0.1 ,0.5 ,23.9 ,0.0 ,0.1 ,23.7 ,0.0 ,0.2 ,23.5 ,0.1 ,0.2 ,23.3 ,0.0 ,0.1 ,23.1 ,0.0 ,0.2 ,4.7 ,1.6 ,2.04E-03,2.32E-03,""
2012/3/13 22:00,23.1 ,0.0 ,0.2 ,23.6 ,0.0 ,0.4 ,23.9 ,0.0 ,0.1 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.1 ,23.2 ,-0.1 ,0.0 ,23.1 ,0.0 ,0.1 ,4.7 ,1.6 ,2.00E-03,1.85E-03,""
2012/3/13 23:00,23.1 ,0.0 ,0.2 ,23.6 ,0.0 ,0.5 ,23.9 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.2 ,23.3 ,0.1 ,0.1 ,23.1 ,0.0 ,0.1 ,4.7 ,1.6 ,1.89E-03,2.60E-03,""
2012/3/14 0:00,23.1 ,0.0 ,0.2 ,23.7 ,0.1 ,0.6 ,23.9 ,0.0 ,0.1 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.2 ,23.3 ,0.0 ,0.1 ,23.1 ,0.0 ,0.2 ,4.7 ,1.6 ,1.93E-03,2.03E-03,""
2012/3/14 1:00,23.2 ,0.1 ,0.3 ,23.7 ,0.0 ,0.5 ,23.9 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.2 ,23.3 ,0.0 ,0.2 ,23.1 ,0.0 ,0.2 ,4.7 ,1.6 ,1.94E-03,2.27E-03,""
2012/3/14 2:00,23.1 ,-0.1 ,0.2 ,23.7 ,0.0 ,0.5 ,23.9 ,0.0 ,0.2 ,23.8 ,0.1 ,0.3 ,23.5 ,0.0 ,0.2 ,23.3 ,0.0 ,0.2 ,23.1 ,0.0 ,0.2 ,4.7 ,1.6 ,2.06E-03,2.01E-03,""
2012/3/14 3:00,23.1 ,0.0 ,0.2 ,23.7 ,0.0 ,0.5 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.3 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.1 ,23.1 ,0.0 ,0.2 ,4.7 ,1.6 ,1.97E-03,1.78E-03,""
2012/3/14 4:00,23.1 ,0.0 ,0.2 ,23.7 ,0.0 ,0.5 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.3 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.1 ,23.1 ,0.0 ,0.2 ,4.7 ,1.6 ,2.13E-03,1.90E-03,""
2012/3/14 5:00,23.1 ,0.0 ,0.2 ,23.7 ,0.0 ,0.5 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.2 ,23.5 ,0.0 ,0.2 ,23.3 ,0.0 ,0.1 ,23.1 ,0.0 ,0.2 ,4.7 ,1.6 ,2.15E-03,2.30E-03,""
2012/3/14 6:00,23.1 ,0.0 ,0.2 ,23.7 ,0.0 ,0.5 ,23.9 ,0.0 ,0.1 ,23.7 ,-0.1 ,0.2 ,23.5 ,0.0 ,0.2 ,23.3 ,0.0 ,0.1 ,23.1 ,0.0 ,0.2 ,4.7 ,1.6 ,2.25E-03,2.08E-03,""
2012/3/14 7:00,23.1 ,0.0 ,0.2 ,23.7 ,0.0 ,0.4 ,23.9 ,0.0 ,0.1 ,23.8 ,0.1 ,0.3 ,23.5 ,0.0 ,0.2 ,23.3 ,0.0 ,0.1 ,23.1 ,0.0 ,0.2 ,4.7 ,1.6 ,2.10E-03,1.75E-03,""
2012/3/14 8:00,23.1 ,0.0 ,0.2 ,23.7 ,0.0 ,0.5 ,23.9 ,0.0 ,0.2 ,23.8 ,0.0 ,0.3 ,23.5 ,0.0 ,0.2 ,23.3 ,0.0 ,0.2 ,23.1 ,0.0 ,0.2 ,4.7 ,1.6 ,1.98E-03,1.84E-03,""
2012/3/14 9:00,23.2 ,0.1 ,0.4 ,23.7 ,0.0 ,0.5 ,23.9 ,0.0 ,0.2 ,23.8 ,0.0 ,0.3 ,23.5 ,0.0 ,0.2 ,23.3 ,0.0 ,0.2 ,23.1 ,0.0 ,0.2 ,4.7 ,1.6 ,2.58E-03,2.00E-03,""
2012/3/14 10:00,23.1 ,-0.1 ,0.3 ,23.7 ,0.0 ,0.5 ,23.9 ,0.0 ,0.2 ,23.8 ,0.0 ,0.3 ,23.4 ,-0.1 ,0.1 ,23.3 ,0.0 ,0.2 ,23.1 ,0.0 ,0.3 ,4.7 ,1.7 ,2.46E-03,2.24E-03,""
2012/3/14 11:00,23.1 ,0.0 ,0.2 ,23.8 ,0.1 ,0.5 ,23.9 ,0.0 ,0.2 ,23.8 ,0.0 ,0.3 ,23.5 ,0.1 ,0.2 ,23.3 ,0.0 ,0.2 ,23.1 ,0.0 ,0.2 ,4.7 ,1.7 ,2.31E-03,1.71E-03,""
2012/3/14 12:00,23.1 ,0.0 ,0.0 ,23.7 ,-0.1 ,0.2 ,23.9 ,0.0 ,0.3 ,23.8 ,0.0 ,0.3 ,23.4 ,-0.1 ,0.1 ,23.3 ,0.0 ,0.2 ,23.1 ,0.0 ,0.3 ,4.7 ,1.7 ,2.25E-03,2.10E-03,""
2012/3/14 13:00,23.1 ,0.0 ,0.1 ,23.7 ,0.0 ,0.3 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.2 ,23.5 ,0.1 ,0.1 ,23.3 ,0.0 ,0.1 ,23.1 ,0.0 ,0.1 ,4.7 ,1.7 ,2.21E-03,2.45E-03,""
2012/3/14 14:00,23.1 ,0.0 ,0.1 ,23.7 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.2 ,23.5 ,0.0 ,0.2 ,23.3 ,0.0 ,0.1 ,23.1 ,0.0 ,0.2 ,4.7 ,1.7 ,2.21E-03,1.89E-03,""
2012/3/14 15:00,23.1 ,0.0 ,0.0 ,23.7 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,0.1 ,4.7 ,1.7 ,2.36E-03,1.61E-03,""
2012/3/14 16:00,23.1 ,0.0 ,0.1 ,23.7 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.1 ,23.1 ,0.0 ,0.1 ,4.7 ,1.7 ,2.20E-03,2.38E-03,""
2012/3/14 17:00,23.1 ,0.0 ,0.0 ,23.7 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.4 ,-0.1 ,-0.1 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,0.0 ,4.7 ,1.7 ,2.13E-03,2.17E-03,""
2012/3/14 18:00,23.1 ,0.0 ,0.1 ,23.7 ,0.0 ,0.2 ,24.0 ,0.1 ,0.1 ,23.8 ,0.0 ,0.1 ,23.5 ,0.1 ,0.1 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,0.0 ,4.7 ,1.7 ,2.19E-03,2.21E-03,""
2012/3/14 19:00,23.2 ,0.1 ,0.2 ,23.8 ,0.1 ,0.3 ,24.0 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,0.1 ,4.8 ,1.7 ,2.49E-03,2.41E-03,""
2012/3/14 20:00,23.2 ,0.0 ,0.3 ,23.8 ,0.0 ,0.3 ,23.9 ,-0.1 ,0.0 ,23.8 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,23.1 ,0.0 ,0.0 ,4.8 ,1.7 ,2.15E-03,2.33E-03,""
2012/3/14 21:00,23.1 ,-0.1 ,0.0 ,23.7 ,-0.1 ,0.1 ,24.0 ,0.1 ,0.1 ,23.9 ,0.1 ,0.2 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,23.2 ,0.1 ,0.1 ,4.7 ,1.7 ,2.25E-03,2.42E-03,""
2012/3/14 22:00,23.2 ,0.1 ,0.1 ,23.8 ,0.1 ,0.2 ,24.1 ,0.1 ,0.2 ,23.9 ,0.0 ,0.2 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.1 ,23.2 ,0.0 ,0.1 ,4.7 ,1.7 ,1.77E-03,2.63E-03,""
2012/3/14 23:00,23.2 ,0.0 ,0.1 ,23.8 ,0.0 ,0.2 ,24.1 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,23.2 ,0.0 ,0.1 ,4.7 ,1.7 ,2.09E-03,1.95E-03,""
2012/3/15 0:00,23.2 ,0.0 ,0.1 ,23.7 ,-0.1 ,0.0 ,24.0 ,-0.1 ,0.1 ,23.9 ,0.0 ,0.2 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,23.3 ,0.1 ,0.2 ,4.7 ,1.7 ,1.92E-03,2.20E-03,""
2012/3/15 1:00,23.3 ,0.1 ,0.1 ,23.8 ,0.1 ,0.1 ,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.2 ,23.5 ,0.0 ,0.0 ,23.4 ,0.1 ,0.1 ,23.2 ,-0.1 ,0.1 ,4.7 ,1.7 ,2.30E-03,2.03E-03,""
2012/3/15 2:00,23.2 ,-0.1 ,0.1 ,23.8 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.5 ,0.0 ,0.0 ,23.3 ,-0.1 ,0.0 ,23.3 ,0.1 ,0.2 ,4.7 ,1.7 ,2.46E-03,1.82E-03,""
2012/3/15 3:00,23.2 ,0.0 ,0.1 ,23.7 ,-0.1 ,0.0 ,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.5 ,0.0 ,0.0 ,23.4 ,0.1 ,0.1 ,23.3 ,0.0 ,0.2 ,4.7 ,1.7 ,2.28E-03,2.04E-03,""
2012/3/15 4:00,23.2 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,24.0 ,0.1 ,0.2 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.1 ,23.3 ,0.0 ,0.2 ,4.7 ,1.7 ,2.26E-03,2.42E-03,""
2012/3/15 5:00,23.3 ,0.1 ,0.2 ,23.8 ,0.1 ,0.1 ,24.0 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.1 ,23.3 ,0.0 ,0.2 ,4.7 ,1.7 ,1.90E-03,1.98E-03,""
2012/3/15 6:00,23.2 ,-0.1 ,0.1 ,23.8 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.9 ,-0.1 ,0.2 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.1 ,23.3 ,0.0 ,0.2 ,4.7 ,1.7 ,2.51E-03,2.19E-03,""
2012/3/15 7:00,23.1 ,-0.1 ,0.0 ,23.7 ,-0.1 ,0.0 ,24.1 ,0.1 ,0.2 ,24.0 ,0.1 ,0.2 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.1 ,23.3 ,0.0 ,0.2 ,4.7 ,1.7 ,2.04E-03,2.04E-03,""
2012/3/15 8:00,23.1 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.2 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.1 ,23.3 ,0.0 ,0.2 ,4.7 ,1.7 ,1.80E-03,2.08E-03,""
2012/3/15 9:00,23.1 ,0.0 ,-0.1 ,23.6 ,-0.1 ,-0.1 ,24.0 ,-0.1 ,0.1 ,23.9 ,-0.1 ,0.1 ,23.5 ,0.0 ,0.0 ,23.3 ,-0.1 ,0.0 ,23.2 ,-0.1 ,0.1 ,4.7 ,1.7 ,1.97E-03,2.13E-03,""
2012/3/15 10:00,23.1 ,0.0 ,0.0 ,23.7 ,0.1 ,0.0 ,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,23.2 ,0.0 ,0.1 ,4.7 ,1.7 ,1.93E-03,2.24E-03,""
2012/3/15 11:00,23.1 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.1 ,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,23.2 ,0.0 ,0.1 ,4.7 ,1.7 ,2.07E-03,2.37E-03,""
2012/3/15 12:00,23.1 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.3 ,0.0 ,0.0 ,23.2 ,0.0 ,0.1 ,4.7 ,1.7 ,1.67E-03,1.89E-03,""
2012/3/15 13:00,23.1 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,24.0 ,0.1 ,0.2 ,23.5 ,0.0 ,0.0 ,23.4 ,0.1 ,0.1 ,23.3 ,0.1 ,0.2 ,4.7 ,1.7 ,2.09E-03,1.75E-03,""
2012/3/15 14:00,23.1 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,23.5 ,0.0 ,0.0 ,23.4 ,0.0 ,0.1 ,23.3 ,0.0 ,0.2 ,4.7 ,1.7 ,2.03E-03,2.31E-03,""
2012/3/15 15:00,23.2 ,0.1 ,0.1 ,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,23.5 ,0.0 ,0.0 ,23.3 ,-0.1 ,0.0 ,23.2 ,-0.1 ,0.1 ,4.7 ,1.7 ,2.22E-03,2.39E-03,""
2012/3/15 16:00,23.2 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,23.5 ,0.0 ,0.0 ,23.4 ,0.1 ,0.1 ,23.3 ,0.1 ,0.2 ,4.7 ,1.7 ,1.83E-03,2.22E-03,""
2012/3/15 17:00,23.2 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,23.5 ,0.0 ,0.1 ,23.3 ,-0.1 ,0.0 ,23.2 ,-0.1 ,0.1 ,4.7 ,1.7 ,2.32E-03,1.95E-03,""
2012/3/15 18:00,23.2 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,24.0 ,0.0 ,0.2 ,23.5 ,0.0 ,0.0 ,23.3 ,0.0 ,0.0 ,23.3 ,0.1 ,0.2 ,4.7 ,1.7 ,2.06E-03,2.55E-03,""
2012/3/15 19:00,23.2 ,0.0 ,0.0 ,23.8 ,0.1 ,0.0 ,24.0 ,0.0 ,0.0 ,24.0 ,0.0 ,0.2 ,23.5 ,0.0 ,0.0 ,23.4 ,0.1 ,0.1 ,23.3 ,0.0 ,0.2 ,4.7 ,1.7 ,2.15E-03,2.56E-03,""
2012/3/15 20:00,23.2 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,24.1 ,0.1 ,0.2 ,24.1 ,0.1 ,0.3 ,23.6 ,0.1 ,0.1 ,23.4 ,0.0 ,0.1 ,23.3 ,0.0 ,0.2 ,4.7 ,1.7 ,2.04E-03,2.12E-03,""
2012/3/15 21:00,23.3 ,0.1 ,0.2 ,23.9 ,0.1 ,0.2 ,24.1 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.1 ,23.6 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,23.3 ,0.0 ,0.1 ,4.7 ,1.7 ,2.34E-03,2.23E-03,""
2012/3/15 22:00,23.4 ,0.1 ,0.2 ,24.0 ,0.1 ,0.2 ,24.1 ,0.0 ,0.0 ,24.1 ,0.1 ,0.2 ,23.6 ,0.0 ,0.1 ,23.5 ,0.1 ,0.2 ,23.3 ,0.0 ,0.1 ,4.7 ,1.7 ,1.80E-03,2.41E-03,""
2012/3/15 23:00,23.3 ,-0.1 ,0.1 ,23.9 ,-0.1 ,0.1 ,24.1 ,0.0 ,0.0 ,24.1 ,0.0 ,0.2 ,23.7 ,0.1 ,0.2 ,23.5 ,0.0 ,0.2 ,23.4 ,0.1 ,0.2 ,4.7 ,1.7 ,2.46E-03,2.19E-03,""
2012/3/16 0:00,23.4 ,0.1 ,0.2 ,24.0 ,0.1 ,0.3 ,24.1 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.2 ,23.4 ,0.0 ,0.1 ,4.7 ,1.7 ,2.16E-03,2.53E-03,""
2012/3/16 1:00,23.4 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,24.1 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.1 ,23.4 ,0.0 ,0.2 ,4.7 ,1.7 ,2.30E-03,2.21E-03,""
2012/3/16 2:00,23.5 ,0.1 ,0.3 ,24.1 ,0.1 ,0.3 ,24.1 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.2 ,23.4 ,0.0 ,0.1 ,4.7 ,1.7 ,2.13E-03,1.96E-03,""
2012/3/16 3:00,23.5 ,0.0 ,0.3 ,24.1 ,0.0 ,0.4 ,24.1 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,4.7 ,1.7 ,2.13E-03,2.46E-03,""
2012/3/16 4:00,23.4 ,-0.1 ,0.2 ,24.1 ,0.0 ,0.4 ,24.2 ,0.1 ,0.2 ,24.2 ,0.1 ,0.2 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,4.7 ,1.7 ,2.26E-03,2.35E-03,""
2012/3/16 5:00,23.3 ,-0.1 ,0.0 ,24.0 ,-0.1 ,0.2 ,24.2 ,0.0 ,0.2 ,24.1 ,-0.1 ,0.1 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,4.7 ,1.7 ,2.09E-03,2.16E-03,""
2012/3/16 6:00,23.4 ,0.1 ,0.2 ,24.0 ,0.0 ,0.2 ,24.1 ,-0.1 ,0.1 ,24.2 ,0.1 ,0.3 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,4.7 ,1.7 ,2.12E-03,1.97E-03,""
2012/3/16 7:00,23.4 ,0.0 ,0.3 ,24.1 ,0.1 ,0.4 ,24.1 ,0.0 ,0.0 ,24.1 ,-0.1 ,0.1 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,4.7 ,1.7 ,1.97E-03,2.22E-03,""
2012/3/16 8:00,23.4 ,0.0 ,0.3 ,24.0 ,-0.1 ,0.3 ,24.1 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,4.7 ,1.7 ,2.00E-03,2.23E-03,""
2012/3/16 9:00,23.5 ,0.1 ,0.4 ,24.1 ,0.1 ,0.5 ,24.1 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.2 ,23.4 ,0.0 ,0.2 ,4.7 ,1.7 ,2.01E-03,1.99E-03,""
2012/3/16 10:00,23.5 ,0.0 ,0.4 ,24.2 ,0.1 ,0.5 ,24.1 ,0.0 ,0.1 ,24.2 ,0.1 ,0.3 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.2 ,23.4 ,0.0 ,0.2 ,4.7 ,1.7 ,1.87E-03,2.25E-03,""
2012/3/16 11:00,23.4 ,-0.1 ,0.3 ,24.1 ,-0.1 ,0.4 ,24.1 ,0.0 ,0.1 ,24.1 ,-0.1 ,0.2 ,23.6 ,-0.1 ,0.1 ,23.4 ,-0.1 ,0.1 ,23.3 ,-0.1 ,0.1 ,4.7 ,1.7 ,1.66E-03,1.85E-03,""
2012/3/16 12:00,23.5 ,0.1 ,0.4 ,24.1 ,0.0 ,0.4 ,24.1 ,0.0 ,0.1 ,24.2 ,0.1 ,0.3 ,23.7 ,0.1 ,0.2 ,23.5 ,0.1 ,0.2 ,23.4 ,0.1 ,0.2 ,4.7 ,1.7 ,2.03E-03,1.98E-03,""
2012/3/16 13:00,23.4 ,-0.1 ,0.3 ,24.1 ,0.0 ,0.4 ,24.1 ,0.0 ,0.1 ,24.2 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.1 ,23.4 ,0.0 ,0.1 ,4.7 ,1.7 ,1.82E-03,2.39E-03,""
2012/3/16 14:00,23.4 ,0.0 ,0.3 ,24.1 ,0.0 ,0.4 ,24.1 ,0.0 ,0.1 ,24.2 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,23.6 ,0.1 ,0.2 ,23.4 ,0.0 ,0.1 ,4.7 ,1.7 ,2.32E-03,1.66E-03,""
2012/3/16 15:00,23.5 ,0.1 ,0.3 ,24.2 ,0.1 ,0.5 ,24.2 ,0.1 ,0.2 ,24.2 ,0.0 ,0.2 ,23.8 ,0.1 ,0.3 ,23.6 ,0.0 ,0.3 ,23.5 ,0.1 ,0.3 ,4.7 ,1.7 ,2.12E-03,2.27E-03,""
2012/3/16 16:00,23.5 ,0.0 ,0.3 ,24.2 ,0.0 ,0.5 ,24.2 ,0.0 ,0.2 ,24.2 ,0.0 ,0.2 ,23.8 ,0.0 ,0.3 ,23.6 ,0.0 ,0.2 ,23.5 ,0.0 ,0.2 ,4.7 ,1.7 ,2.06E-03,2.12E-03,""
2012/3/16 17:00,23.4 ,-0.1 ,0.2 ,24.1 ,-0.1 ,0.4 ,24.3 ,0.1 ,0.3 ,24.3 ,0.1 ,0.3 ,23.7 ,-0.1 ,0.2 ,23.5 ,-0.1 ,0.2 ,23.5 ,0.0 ,0.3 ,4.7 ,1.7 ,2.47E-03,1.92E-03,""
2012/3/16 18:00,23.3 ,-0.1 ,0.1 ,24.1 ,0.0 ,0.4 ,24.2 ,-0.1 ,0.2 ,24.3 ,0.0 ,0.3 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.2 ,23.5 ,0.0 ,0.2 ,4.7 ,1.7 ,2.08E-03,1.97E-03,""
2012/3/16 19:00,23.4 ,0.1 ,0.2 ,24.1 ,0.0 ,0.3 ,24.2 ,0.0 ,0.2 ,24.2 ,-0.1 ,0.2 ,23.7 ,0.0 ,0.2 ,23.5 ,0.0 ,0.1 ,23.5 ,0.0 ,0.2 ,4.7 ,1.7 ,1.84E-03,2.16E-03,""
2012/3/16 20:00,23.5 ,0.1 ,0.3 ,24.2 ,0.1 ,0.4 ,24.2 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.5 ,0.0 ,0.1 ,23.5 ,0.0 ,0.2 ,4.7 ,1.7 ,2.00E-03,1.94E-03,""
2012/3/16 21:00,23.3 ,-0.2 ,0.0 ,24.1 ,-0.1 ,0.2 ,24.3 ,0.1 ,0.2 ,24.3 ,0.1 ,0.3 ,23.8 ,0.1 ,0.2 ,23.6 ,0.1 ,0.2 ,23.7 ,0.2 ,0.4 ,4.7 ,1.7 ,2.18E-03,1.97E-03,""
2012/3/16 22:00,23.3 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.1 ,24.3 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,23.6 ,0.0 ,0.1 ,23.6 ,-0.1 ,0.3 ,4.7 ,1.7 ,2.27E-03,1.90E-03,""
2012/3/16 23:00,23.3 ,0.0 ,0.0 ,24.0 ,-0.1 ,0.1 ,24.3 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,23.6 ,0.0 ,0.2 ,4.7 ,1.7 ,2.20E-03,2.04E-03,""
2012/3/17 0:00,23.5 ,0.2 ,0.1 ,24.2 ,0.2 ,0.2 ,24.2 ,-0.1 ,0.1 ,24.3 ,0.0 ,0.2 ,23.7 ,-0.1 ,0.0 ,23.5 ,-0.1 ,0.0 ,23.5 ,-0.1 ,0.1 ,4.7 ,1.7 ,2.09E-03,1.95E-03,""
2012/3/17 1:00,23.5 ,0.0 ,0.1 ,24.1 ,-0.1 ,0.1 ,24.3 ,0.1 ,0.2 ,24.3 ,0.0 ,0.2 ,23.7 ,0.0 ,0.0 ,23.6 ,0.1 ,0.1 ,23.6 ,0.1 ,0.2 ,4.8 ,1.7 ,2.37E-03,1.89E-03,""
2012/3/17 2:00,23.5 ,0.0 ,0.0 ,24.2 ,0.1 ,0.1 ,24.2 ,-0.1 ,0.1 ,24.3 ,0.0 ,0.2 ,23.7 ,0.0 ,0.0 ,23.5 ,-0.1 ,0.0 ,23.5 ,-0.1 ,0.1 ,4.7 ,1.7 ,2.02E-03,2.24E-03,""
2012/3/17 3:00,23.5 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,24.3 ,0.1 ,0.2 ,24.3 ,0.0 ,0.2 ,23.8 ,0.1 ,0.1 ,23.6 ,0.1 ,0.1 ,23.6 ,0.1 ,0.2 ,4.7 ,1.7 ,2.23E-03,2.45E-03,""
2012/3/17 4:00,23.5 ,0.0 ,0.1 ,24.1 ,-0.1 ,0.0 ,24.3 ,0.0 ,0.1 ,24.4 ,0.1 ,0.2 ,23.8 ,0.0 ,0.1 ,23.7 ,0.1 ,0.2 ,23.7 ,0.1 ,0.3 ,4.7 ,1.7 ,2.40E-03,2.06E-03,""
2012/3/17 5:00,23.6 ,0.1 ,0.3 ,24.2 ,0.1 ,0.2 ,24.3 ,0.0 ,0.1 ,24.4 ,0.0 ,0.3 ,23.8 ,0.0 ,0.1 ,23.6 ,-0.1 ,0.1 ,23.6 ,-0.1 ,0.2 ,4.8 ,1.7 ,2.16E-03,2.12E-03,""
2012/3/17 6:00,23.6 ,0.0 ,0.2 ,24.2 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,23.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.16E-03,2.33E-03,""
2012/3/17 7:00,23.7 ,0.1 ,0.3 ,24.2 ,0.0 ,0.1 ,24.3 ,0.0 ,0.2 ,24.3 ,-0.1 ,0.2 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,23.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.16E-03,2.66E-03,""
2012/3/17 8:00,23.7 ,0.0 ,0.3 ,24.3 ,0.1 ,0.3 ,24.3 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,23.6 ,0.0 ,0.2 ,4.7 ,1.6 ,2.17E-03,2.01E-03,""
2012/3/17 9:00,23.7 ,0.0 ,0.2 ,24.2 ,-0.1 ,0.1 ,24.3 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,23.7 ,-0.1 ,0.0 ,23.6 ,0.0 ,0.1 ,23.6 ,0.0 ,0.2 ,4.7 ,1.6 ,2.02E-03,1.84E-03,""
2012/3/17 10:00,23.7 ,0.0 ,0.2 ,24.3 ,0.1 ,0.1 ,24.2 ,-0.1 ,0.1 ,24.3 ,0.0 ,0.1 ,23.7 ,0.0 ,0.0 ,23.6 ,0.0 ,0.1 ,23.5 ,-0.1 ,0.1 ,4.7 ,1.6 ,1.87E-03,2.08E-03,""
2012/3/17 11:00,23.7 ,0.0 ,0.3 ,24.2 ,-0.1 ,0.1 ,24.3 ,0.1 ,0.2 ,24.3 ,0.0 ,0.2 ,23.7 ,0.0 ,0.1 ,23.6 ,0.0 ,0.2 ,23.6 ,0.1 ,0.3 ,4.7 ,1.7 ,2.43E-03,2.21E-03,""
2012/3/17 12:00,23.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,24.3 ,0.0 ,0.2 ,24.3 ,0.0 ,0.1 ,23.8 ,0.1 ,0.1 ,23.6 ,0.0 ,0.1 ,23.6 ,0.0 ,0.2 ,4.7 ,1.7 ,2.01E-03,2.21E-03,""
2012/3/17 13:00,23.7 ,0.0 ,0.3 ,24.2 ,0.0 ,0.1 ,24.3 ,0.0 ,0.2 ,24.4 ,0.1 ,0.2 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,23.6 ,0.0 ,0.2 ,4.7 ,1.6 ,2.03E-03,2.24E-03,""
2012/3/17 14:00,23.7 ,0.0 ,0.3 ,24.2 ,0.0 ,0.1 ,24.3 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.7 ,0.1 ,0.1 ,23.7 ,0.1 ,0.3 ,4.7 ,1.6 ,2.01E-03,2.03E-03,""
2012/3/17 15:00,23.6 ,-0.1 ,0.1 ,24.1 ,-0.1 ,-0.1 ,24.4 ,0.1 ,0.2 ,24.4 ,0.0 ,0.2 ,23.9 ,0.1 ,0.1 ,23.7 ,0.0 ,0.1 ,23.7 ,0.0 ,0.2 ,4.7 ,1.6 ,2.04E-03,2.02E-03,""
2012/3/17 16:00,23.7 ,0.1 ,0.2 ,24.2 ,0.1 ,0.0 ,24.3 ,-0.1 ,0.1 ,24.4 ,0.0 ,0.2 ,23.8 ,-0.1 ,0.0 ,23.6 ,-0.1 ,0.0 ,23.6 ,-0.1 ,0.1 ,4.7 ,1.6 ,1.96E-03,2.01E-03,""
2012/3/17 17:00,23.8 ,0.1 ,0.4 ,24.2 ,0.0 ,0.1 ,24.3 ,0.0 ,0.0 ,24.3 ,-0.1 ,0.0 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,4.7 ,1.6 ,1.77E-03,2.22E-03,""
2012/3/17 18:00,23.8 ,0.0 ,0.5 ,24.2 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,24.4 ,0.1 ,0.1 ,23.8 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,23.6 ,0.0 ,0.1 ,4.7 ,1.6 ,1.96E-03,2.15E-03,""
2012/3/17 19:00,23.7 ,-0.1 ,0.3 ,24.2 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.7 ,0.1 ,0.2 ,23.7 ,0.1 ,0.2 ,4.7 ,1.6 ,2.00E-03,1.80E-03,""
2012/3/17 20:00,23.8 ,0.1 ,0.3 ,24.2 ,0.0 ,0.0 ,24.3 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.7 ,0.0 ,0.2 ,23.6 ,-0.1 ,0.1 ,4.7 ,1.6 ,2.00E-03,1.85E-03,""
2012/3/17 21:00,23.7 ,-0.1 ,0.4 ,24.2 ,0.0 ,0.1 ,24.4 ,0.1 ,0.1 ,24.4 ,0.0 ,0.1 ,23.9 ,0.1 ,0.1 ,23.7 ,0.0 ,0.1 ,23.7 ,0.1 ,0.0 ,4.7 ,1.6 ,1.99E-03,2.30E-03,""
2012/3/17 22:00,23.7 ,0.0 ,0.4 ,24.2 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,24.5 ,0.1 ,0.2 ,23.9 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,4.7 ,1.6 ,2.02E-03,1.95E-03,""
2012/3/17 23:00,23.7 ,0.0 ,0.4 ,24.2 ,0.0 ,0.2 ,24.4 ,0.0 ,0.1 ,24.4 ,-0.1 ,0.1 ,23.9 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,4.7 ,1.6 ,1.99E-03,1.90E-03,""
2012/3/18 0:00,23.7 ,0.0 ,0.2 ,24.1 ,-0.1 ,-0.1 ,24.4 ,0.0 ,0.2 ,24.5 ,0.1 ,0.2 ,24.0 ,0.1 ,0.3 ,23.8 ,0.1 ,0.3 ,23.8 ,0.1 ,0.3 ,4.7 ,1.6 ,1.94E-03,1.94E-03,""
2012/3/18 1:00,23.8 ,0.1 ,0.3 ,24.2 ,0.1 ,0.1 ,24.4 ,0.0 ,0.1 ,24.5 ,0.0 ,0.2 ,23.9 ,-0.1 ,0.2 ,23.7 ,-0.1 ,0.1 ,23.7 ,-0.1 ,0.1 ,4.7 ,1.6 ,2.45E-03,1.99E-03,""
2012/3/18 2:00,23.7 ,-0.1 ,0.2 ,24.1 ,-0.1 ,-0.1 ,24.5 ,0.1 ,0.3 ,24.5 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,23.7 ,0.0 ,0.2 ,4.7 ,1.6 ,2.00E-03,1.92E-03,""
2012/3/18 3:00,23.8 ,0.1 ,0.3 ,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,24.0 ,0.1 ,0.2 ,23.8 ,0.1 ,0.2 ,23.8 ,0.1 ,0.2 ,4.7 ,1.6 ,1.81E-03,2.48E-03,""
2012/3/18 4:00,23.7 ,-0.1 ,0.2 ,24.1 ,0.0 ,0.0 ,24.4 ,-0.1 ,0.1 ,24.5 ,0.0 ,0.1 ,23.9 ,-0.1 ,0.1 ,23.7 ,-0.1 ,0.0 ,23.7 ,-0.1 ,0.0 ,4.7 ,1.6 ,1.81E-03,2.67E-03,""
2012/3/18 5:00,23.8 ,0.1 ,0.2 ,24.2 ,0.1 ,0.0 ,24.4 ,0.0 ,0.1 ,24.4 ,-0.1 ,0.0 ,23.9 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,23.7 ,0.0 ,0.1 ,4.7 ,1.6 ,1.99E-03,1.99E-03,""
2012/3/18 6:00,23.6 ,-0.2 ,0.0 ,24.0 ,-0.2 ,-0.2 ,24.5 ,0.1 ,0.2 ,24.6 ,0.2 ,0.2 ,24.0 ,0.1 ,0.2 ,23.8 ,0.1 ,0.2 ,23.8 ,0.1 ,0.2 ,4.7 ,1.6 ,2.15E-03,1.79E-03,""
2012/3/18 7:00,23.7 ,0.1 ,0.0 ,24.0 ,0.0 ,-0.2 ,24.5 ,0.0 ,0.2 ,24.5 ,-0.1 ,0.2 ,24.0 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,4.7 ,1.6 ,1.71E-03,2.18E-03,""
2012/3/18 8:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.3 ,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,24.0 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,4.7 ,1.6 ,2.23E-03,2.17E-03,""
2012/3/18 9:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.2 ,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,24.0 ,0.0 ,0.3 ,23.8 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,4.7 ,1.6 ,2.05E-03,2.41E-03,""
2012/3/18 10:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.3 ,24.5 ,0.0 ,0.3 ,24.5 ,0.0 ,0.2 ,24.0 ,0.0 ,0.3 ,23.8 ,0.0 ,0.2 ,23.8 ,0.0 ,0.3 ,4.7 ,1.6 ,2.13E-03,2.28E-03,""
2012/3/18 11:00,23.7 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.2 ,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,24.0 ,0.0 ,0.3 ,23.8 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,4.7 ,1.6 ,2.03E-03,2.18E-03,""
2012/3/18 12:00,23.7 ,0.0 ,0.0 ,24.1 ,0.1 ,-0.1 ,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,24.0 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,4.7 ,1.6 ,2.25E-03,1.95E-03,""
2012/3/18 13:00,23.8 ,0.1 ,0.1 ,24.1 ,0.0 ,-0.1 ,24.4 ,-0.1 ,0.1 ,24.5 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,23.8 ,0.0 ,0.2 ,4.7 ,1.6 ,1.99E-03,2.57E-03,""
2012/3/18 14:00,23.8 ,0.0 ,0.1 ,24.1 ,0.0 ,-0.1 ,24.5 ,0.1 ,0.2 ,24.5 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,1.99E-03,2.02E-03,""
2012/3/18 15:00,23.8 ,0.0 ,0.2 ,24.1 ,0.0 ,0.0 ,24.4 ,-0.1 ,0.0 ,24.4 ,-0.1 ,0.0 ,23.9 ,-0.1 ,0.0 ,23.7 ,-0.1 ,0.0 ,23.7 ,-0.1 ,0.0 ,4.7 ,1.6 ,2.21E-03,1.82E-03,""
2012/3/18 16:00,23.8 ,0.0 ,0.1 ,24.1 ,0.0 ,-0.1 ,24.5 ,0.1 ,0.2 ,24.5 ,0.1 ,0.1 ,24.0 ,0.1 ,0.2 ,23.8 ,0.1 ,0.2 ,23.8 ,0.1 ,0.2 ,4.7 ,1.6 ,2.26E-03,2.20E-03,""
2012/3/18 17:00,23.8 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,24.0 ,0.0 ,0.2 ,23.9 ,0.1 ,0.3 ,23.8 ,0.0 ,0.2 ,4.7 ,1.6 ,2.15E-03,-,""
2012/3/18 18:00,23.8 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,23.8 ,-0.1 ,0.2 ,23.8 ,0.0 ,0.2 ,4.7 ,1.6 ,2.04E-03,-,""
2012/3/18 19:00,23.8 ,0.0 ,0.1 ,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,2.09E-03,-,""
2012/3/18 20:00,23.8 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,23.8 ,0.0 ,0.2 ,4.7 ,1.6 ,2.36E-03,-,""
2012/3/18 21:00,23.9 ,0.1 ,0.2 ,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,1.99E-03,-,""
2012/3/18 22:00,23.9 ,0.0 ,0.2 ,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,1.80E-03,-,""
2012/3/18 23:00,23.9 ,0.0 ,0.2 ,24.1 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.1 ,24.6 ,0.1 ,0.2 ,24.1 ,0.1 ,0.2 ,23.9 ,0.1 ,0.2 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,2.54E-03,-,""
2012/3/19 0:00,23.9 ,0.0 ,0.2 ,24.1 ,0.0 ,0.0 ,24.5 ,0.0 ,0.1 ,24.5 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.9 ,0.1 ,0.1 ,4.7 ,1.6 ,1.97E-03,-,""
2012/3/19 1:00,23.9 ,0.0 ,0.1 ,24.1 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.2 ,24.6 ,0.1 ,0.1 ,24.1 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,4.7 ,1.6 ,2.47E-03,-,""
2012/3/19 2:00,23.9 ,0.0 ,0.2 ,24.1 ,0.0 ,0.0 ,24.5 ,-0.1 ,0.0 ,24.5 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,4.7 ,1.6 ,2.52E-03,-,""
2012/3/19 3:00,23.8 ,-0.1 ,0.0 ,24.0 ,-0.1 ,-0.1 ,24.6 ,0.1 ,0.1 ,24.6 ,0.1 ,0.1 ,24.1 ,0.0 ,0.1 ,24.0 ,0.1 ,0.2 ,23.9 ,0.0 ,0.1 ,4.7 ,1.6 ,2.00E-03,-,""
2012/3/19 4:00,23.9 ,0.1 ,0.2 ,24.1 ,0.1 ,0.0 ,24.5 ,-0.1 ,0.1 ,24.5 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.2 ,23.9 ,-0.1 ,0.2 ,23.9 ,0.0 ,0.2 ,4.7 ,1.6 ,2.07E-03,-,""
2012/3/19 5:00,23.7 ,-0.2 ,-0.1 ,23.9 ,-0.2 ,-0.3 ,24.6 ,0.1 ,0.2 ,24.6 ,0.1 ,0.2 ,24.1 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,4.7 ,1.6 ,1.95E-03,-,""
2012/3/19 6:00,23.8 ,0.1 ,0.2 ,24.0 ,0.1 ,0.0 ,24.5 ,-0.1 ,0.0 ,24.5 ,-0.1 ,-0.1 ,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.8 ,-0.1 ,0.0 ,4.7 ,1.6 ,2.35E-03,-,""
2012/3/19 7:00,23.7 ,-0.1 ,0.0 ,23.9 ,-0.1 ,-0.1 ,24.6 ,0.1 ,0.1 ,24.6 ,0.1 ,0.1 ,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.9 ,0.1 ,0.1 ,4.7 ,1.6 ,2.23E-03,-,""
2012/3/19 8:00,23.7 ,0.0 ,0.0 ,23.9 ,0.0 ,-0.1 ,24.5 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,4.7 ,1.6 ,2.32E-03,-,""
