,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/3/19 9:00,23.7 ,0.0 ,0.0 ,23.8 ,-0.1 ,-0.2 ,24.5 ,0.0 ,0.0 ,24.5 ,-0.1 ,0.0 ,24.0 ,-0.1 ,0.0 ,23.8 ,-0.1 ,0.0 ,23.8 ,-0.1 ,0.0 ,4.7 ,1.6 ,2.03E-03,-,""
2012/3/19 10:00,23.7 ,0.0 ,0.0 ,23.8 ,0.0 ,-0.2 ,24.4 ,-0.1 ,-0.1 ,24.5 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.7 ,-0.1 ,-0.1 ,4.7 ,1.6 ,2.20E-03,-,""
2012/3/19 11:00,23.7 ,0.0 ,0.0 ,23.8 ,0.0 ,-0.2 ,24.4 ,0.0 ,-0.1 ,24.4 ,-0.1 ,-0.1 ,24.0 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.1 ,4.7 ,1.6 ,2.44E-03,-,""
2012/3/19 12:00,23.7 ,0.0 ,0.0 ,23.8 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,23.9 ,-0.1 ,-0.1 ,23.8 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.1 ,4.7 ,1.6 ,2.36E-03,-,""
2012/3/19 13:00,23.7 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.3 ,24.5 ,0.1 ,0.1 ,24.5 ,0.1 ,0.0 ,24.0 ,0.1 ,0.0 ,23.8 ,0.0 ,0.0 ,23.8 ,0.1 ,0.0 ,4.7 ,1.6 ,2.37E-03,-,""
2012/3/19 14:00,23.7 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.3 ,24.5 ,0.0 ,0.0 ,24.4 ,-0.1 ,-0.1 ,24.0 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,4.7 ,1.6 ,2.14E-03,-,""
2012/3/19 15:00,23.7 ,0.0 ,-0.1 ,23.7 ,-0.1 ,-0.4 ,24.4 ,-0.1 ,0.0 ,24.4 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,23.7 ,-0.1 ,0.0 ,4.7 ,1.6 ,2.06E-03,-,""
2012/3/19 16:00,23.7 ,0.0 ,-0.1 ,23.8 ,0.1 ,-0.3 ,24.4 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,23.9 ,-0.1 ,-0.1 ,23.8 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.1 ,4.7 ,1.6 ,1.89E-03,-,""
2012/3/19 17:00,23.7 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.0 ,0.1 ,0.0 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.7 ,1.6 ,1.95E-03,-,""
2012/3/19 18:00,23.7 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.3 ,24.5 ,0.1 ,0.0 ,24.5 ,0.1 ,0.0 ,24.0 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.8 ,0.1 ,0.0 ,4.7 ,1.6 ,2.20E-03,-,""
2012/3/19 19:00,23.7 ,0.0 ,-0.1 ,23.7 ,-0.1 ,-0.4 ,24.5 ,0.0 ,0.0 ,24.4 ,-0.1 ,-0.1 ,24.0 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,4.7 ,1.6 ,2.02E-03,-,""
2012/3/19 20:00,23.7 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.4 ,24.5 ,0.0 ,0.0 ,24.4 ,0.0 ,-0.1 ,24.0 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,4.7 ,1.6 ,1.75E-03,-,""
2012/3/19 21:00,23.7 ,0.0 ,-0.2 ,23.8 ,0.1 ,-0.3 ,24.4 ,-0.1 ,-0.1 ,24.4 ,0.0 ,-0.1 ,23.9 ,-0.1 ,-0.1 ,23.7 ,-0.1 ,-0.1 ,23.7 ,-0.1 ,-0.1 ,4.7 ,1.6 ,2.00E-03,-,""
2012/3/19 22:00,23.8 ,0.1 ,-0.1 ,23.8 ,0.0 ,-0.3 ,24.4 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,23.8 ,0.1 ,0.0 ,23.7 ,0.0 ,-0.1 ,4.7 ,1.6 ,2.36E-03,-,""
2012/3/19 23:00,23.8 ,0.0 ,-0.1 ,23.9 ,0.1 ,-0.2 ,24.5 ,0.1 ,0.0 ,24.4 ,0.0 ,-0.2 ,24.0 ,0.1 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,4.7 ,1.6 ,2.17E-03,-,""
2012/3/20 0:00,23.8 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,0.0 ,24.4 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.2 ,4.7 ,1.6 ,1.83E-03,-,""
2012/3/20 1:00,23.8 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,-0.1 ,24.5 ,0.1 ,-0.1 ,24.1 ,0.1 ,0.0 ,23.9 ,0.1 ,0.0 ,23.8 ,0.1 ,-0.1 ,4.7 ,1.6 ,2.00E-03,-,""
2012/3/20 2:00,23.8 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,24.5 ,0.0 ,0.0 ,24.4 ,-0.1 ,-0.1 ,24.0 ,-0.1 ,-0.1 ,23.8 ,-0.1 ,-0.1 ,23.8 ,0.0 ,-0.1 ,4.7 ,1.6 ,2.22E-03,-,""
2012/3/20 3:00,23.8 ,0.0 ,0.0 ,23.9 ,0.0 ,-0.1 ,24.4 ,-0.1 ,-0.2 ,24.4 ,0.0 ,-0.2 ,24.0 ,0.0 ,-0.1 ,23.8 ,0.0 ,-0.2 ,23.7 ,-0.1 ,-0.2 ,4.7 ,1.6 ,1.74E-03,-,""
2012/3/20 4:00,23.8 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,24.5 ,0.1 ,0.0 ,24.5 ,0.1 ,0.0 ,24.1 ,0.1 ,0.0 ,23.9 ,0.1 ,0.0 ,23.8 ,0.1 ,-0.1 ,4.7 ,1.6 ,2.06E-03,-,""
2012/3/20 5:00,23.8 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.5 ,0.0 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.0 ,-0.1 ,-0.1 ,23.9 ,0.0 ,0.0 ,23.8 ,0.0 ,-0.1 ,4.7 ,1.6 ,1.82E-03,-,""
2012/3/20 6:00,23.8 ,0.0 ,0.0 ,23.9 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.0 ,24.4 ,-0.1 ,-0.1 ,24.0 ,0.0 ,-0.1 ,23.8 ,-0.1 ,-0.1 ,23.8 ,0.0 ,0.0 ,4.7 ,1.6 ,1.86E-03,-,""
2012/3/20 7:00,23.8 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.6 ,0.1 ,0.0 ,24.5 ,0.1 ,-0.1 ,24.1 ,0.1 ,0.0 ,24.0 ,0.2 ,0.1 ,23.9 ,0.1 ,0.0 ,4.7 ,1.6 ,2.17E-03,-,""
2012/3/20 8:00,23.7 ,-0.1 ,0.0 ,23.8 ,-0.1 ,-0.1 ,24.6 ,0.0 ,0.1 ,24.6 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,4.7 ,1.6 ,2.52E-03,-,""
2012/3/20 9:00,23.7 ,0.0 ,0.0 ,23.7 ,-0.1 ,-0.1 ,24.5 ,-0.1 ,0.0 ,24.5 ,-0.1 ,0.0 ,24.0 ,-0.1 ,0.0 ,23.8 ,-0.2 ,0.0 ,23.8 ,-0.1 ,0.0 ,4.7 ,1.6 ,1.98E-03,-,""
2012/3/20 10:00,23.7 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,23.9 ,0.1 ,0.1 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,2.18E-03,-,""
2012/3/20 11:00,23.7 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.1 ,0.1 ,0.1 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,2.18E-03,-,""
2012/3/20 12:00,23.7 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.1 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,2.28E-03,1.99E-03,""
2012/3/20 13:00,23.7 ,0.0 ,0.0 ,23.7 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.1 ,24.5 ,0.0 ,0.0 ,24.1 ,0.1 ,0.1 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,4.7 ,1.6 ,2.31E-03,2.09E-03,""
2012/3/20 14:00,23.7 ,0.0 ,0.0 ,23.8 ,0.1 ,0.0 ,24.5 ,-0.1 ,0.0 ,24.5 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.0 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,4.7 ,1.6 ,2.29E-03,1.97E-03,""
2012/3/20 15:00,23.8 ,0.1 ,0.1 ,23.8 ,0.0 ,0.1 ,24.4 ,-0.1 ,0.0 ,24.4 ,-0.1 ,0.0 ,24.0 ,0.0 ,0.0 ,23.8 ,-0.1 ,0.0 ,23.7 ,-0.1 ,0.0 ,4.7 ,1.6 ,1.98E-03,2.25E-03,""
2012/3/20 16:00,23.7 ,-0.1 ,0.0 ,23.8 ,0.0 ,0.0 ,24.5 ,0.1 ,0.1 ,24.5 ,0.1 ,0.1 ,24.1 ,0.1 ,0.2 ,23.9 ,0.1 ,0.1 ,23.8 ,0.1 ,0.1 ,4.7 ,1.6 ,1.82E-03,2.12E-03,""
2012/3/20 17:00,23.8 ,0.1 ,0.1 ,23.8 ,0.0 ,0.0 ,24.4 ,-0.1 ,0.0 ,24.4 ,-0.1 ,0.0 ,24.0 ,-0.1 ,0.0 ,23.8 ,-0.1 ,0.0 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,1.93E-03,2.42E-03,""
2012/3/20 18:00,23.8 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,24.4 ,0.0 ,-0.1 ,24.4 ,0.0 ,-0.1 ,24.0 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,23.7 ,-0.1 ,-0.1 ,4.7 ,1.6 ,2.26E-03,2.09E-03,""
2012/3/20 19:00,23.8 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,24.5 ,0.1 ,0.0 ,24.5 ,0.1 ,0.1 ,24.1 ,0.1 ,0.1 ,23.9 ,0.1 ,0.1 ,23.8 ,0.1 ,0.0 ,4.7 ,1.6 ,2.22E-03,1.97E-03,""
2012/3/20 20:00,23.8 ,0.0 ,0.1 ,23.9 ,0.1 ,0.2 ,24.5 ,0.0 ,0.0 ,24.4 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,4.7 ,1.6 ,2.35E-03,2.35E-03,""
2012/3/20 21:00,23.8 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.5 ,0.1 ,0.1 ,24.1 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,2.28E-03,2.04E-03,""
2012/3/20 22:00,23.9 ,0.1 ,0.1 ,23.9 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,2.04E-03,1.71E-03,""
2012/3/20 23:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.6 ,0.1 ,0.1 ,24.5 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.1 ,4.7 ,1.6 ,2.25E-03,2.40E-03,""
2012/3/21 0:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.9 ,0.1 ,0.2 ,4.7 ,1.6 ,2.36E-03,2.03E-03,""
2012/3/21 1:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,24.5 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,23.8 ,-0.1 ,0.0 ,4.7 ,1.6 ,2.46E-03,2.48E-03,""
2012/3/21 2:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.9 ,0.1 ,0.1 ,4.7 ,1.6 ,2.43E-03,2.32E-03,""
2012/3/21 3:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.6 ,0.0 ,0.2 ,24.5 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,24.0 ,0.1 ,0.3 ,4.7 ,1.6 ,2.17E-03,1.98E-03,""
2012/3/21 4:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.5 ,-0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,23.9 ,-0.1 ,0.1 ,4.7 ,1.6 ,2.02E-03,2.03E-03,""
2012/3/21 5:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,23.9 ,0.0 ,0.1 ,4.7 ,1.6 ,2.38E-03,2.00E-03,""
2012/3/21 6:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.5 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,4.7 ,1.6 ,2.30E-03,2.23E-03,""
2012/3/21 7:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.6 ,0.1 ,0.0 ,24.5 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,4.7 ,1.6 ,2.26E-03,2.06E-03,""
2012/3/21 8:00,23.9 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,24.5 ,-0.1 ,-0.1 ,24.5 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,4.7 ,1.6 ,2.40E-03,2.12E-03,""
2012/3/21 9:00,23.9 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,24.6 ,0.1 ,0.1 ,24.5 ,0.0 ,0.0 ,24.2 ,0.1 ,0.2 ,24.0 ,0.1 ,0.2 ,23.9 ,0.0 ,0.1 ,4.7 ,1.5 ,2.48E-03,2.40E-03,""
2012/3/21 10:00,23.8 ,-0.1 ,0.1 ,23.8 ,-0.1 ,0.1 ,24.7 ,0.1 ,0.2 ,24.6 ,0.1 ,0.1 ,24.2 ,0.0 ,0.2 ,24.0 ,0.0 ,0.1 ,24.0 ,0.1 ,0.2 ,4.7 ,1.5 ,2.06E-03,1.70E-03,""
2012/3/21 11:00,23.7 ,-0.1 ,0.0 ,23.7 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.2 ,24.6 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,24.1 ,0.1 ,0.2 ,24.0 ,0.0 ,0.2 ,4.7 ,1.5 ,2.22E-03,2.08E-03,""
2012/3/21 12:00,23.8 ,0.1 ,0.1 ,23.8 ,0.1 ,0.1 ,24.6 ,-0.1 ,0.1 ,24.5 ,-0.1 ,0.0 ,24.1 ,-0.1 ,0.1 ,24.0 ,-0.1 ,0.1 ,23.9 ,-0.1 ,0.1 ,4.7 ,1.5 ,1.76E-03,2.31E-03,""
2012/3/21 13:00,23.7 ,-0.1 ,0.0 ,23.7 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,24.5 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,4.7 ,1.5 ,2.17E-03,2.50E-03,""
2012/3/21 14:00,23.8 ,0.1 ,0.1 ,23.8 ,0.1 ,0.0 ,24.6 ,0.0 ,0.1 ,24.6 ,0.1 ,0.1 ,24.1 ,0.0 ,0.1 ,23.9 ,-0.1 ,0.0 ,23.8 ,-0.1 ,0.0 ,4.7 ,1.5 ,2.30E-03,1.98E-03,""
2012/3/21 15:00,23.8 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,24.6 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.2 ,0.1 ,0.2 ,24.0 ,0.1 ,0.2 ,23.9 ,0.1 ,0.2 ,4.7 ,1.5 ,2.01E-03,2.41E-03,""
2012/3/21 16:00,23.9 ,0.1 ,0.2 ,23.8 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.1 ,-0.1 ,0.0 ,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,4.7 ,1.5 ,2.27E-03,1.94E-03,""
2012/3/21 17:00,23.8 ,-0.1 ,0.0 ,23.8 ,0.0 ,0.0 ,24.6 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.1 ,0.0 ,0.1 ,24.0 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,4.7 ,1.5 ,1.66E-03,1.79E-03,""
2012/3/21 18:00,23.8 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,24.6 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,24.1 ,0.0 ,0.1 ,23.9 ,-0.1 ,0.1 ,23.9 ,0.0 ,0.2 ,4.7 ,1.5 ,2.06E-03,2.25E-03,""
2012/3/21 19:00,23.9 ,0.1 ,0.1 ,23.8 ,0.0 ,0.0 ,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,24.0 ,0.1 ,0.1 ,23.9 ,0.0 ,0.1 ,4.7 ,1.5 ,2.32E-03,1.85E-03,""
2012/3/21 20:00,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.2 ,24.1 ,0.0 ,0.0 ,23.9 ,-0.1 ,0.0 ,23.9 ,0.0 ,0.1 ,4.7 ,1.5 ,2.65E-03,2.17E-03,""
2012/3/21 21:00,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,-0.1 ,24.7 ,0.1 ,0.2 ,24.7 ,0.1 ,0.2 ,24.2 ,0.1 ,0.1 ,24.0 ,0.1 ,0.1 ,23.9 ,0.0 ,0.1 ,4.7 ,1.5 ,2.23E-03,2.27E-03,""
2012/3/21 22:00,23.9 ,0.0 ,0.0 ,23.8 ,0.0 ,-0.1 ,24.6 ,-0.1 ,0.1 ,24.6 ,-0.1 ,0.1 ,24.1 ,-0.1 ,0.0 ,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,4.7 ,1.5 ,2.36E-03,2.11E-03,""
2012/3/21 23:00,23.9 ,0.0 ,0.0 ,23.8 ,0.0 ,-0.1 ,24.7 ,0.1 ,0.1 ,24.7 ,0.1 ,0.2 ,24.2 ,0.1 ,0.1 ,24.0 ,0.0 ,0.1 ,24.0 ,0.1 ,0.2 ,4.7 ,1.5 ,1.94E-03,2.08E-03,""
2012/3/22 0:00,24.0 ,0.1 ,0.1 ,23.9 ,0.1 ,0.0 ,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,24.1 ,0.1 ,0.2 ,24.0 ,0.0 ,0.1 ,4.7 ,1.5 ,2.46E-03,2.11E-03,""
2012/3/22 1:00,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.1 ,24.0 ,0.0 ,0.2 ,4.7 ,1.5 ,1.73E-03,1.98E-03,""
2012/3/22 2:00,23.9 ,-0.1 ,0.0 ,23.8 ,-0.1 ,-0.1 ,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.3 ,0.1 ,0.2 ,24.1 ,0.1 ,0.2 ,24.0 ,0.0 ,0.1 ,4.7 ,1.5 ,2.45E-03,1.97E-03,""
2012/3/22 3:00,23.9 ,0.0 ,0.0 ,23.9 ,0.1 ,0.0 ,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.2 ,-0.1 ,0.1 ,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.0 ,4.7 ,1.5 ,2.26E-03,2.01E-03,""
2012/3/22 4:00,24.0 ,0.1 ,0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.1 ,4.7 ,1.5 ,2.13E-03,1.96E-03,""
2012/3/22 5:00,23.9 ,-0.1 ,0.0 ,23.8 ,-0.1 ,-0.1 ,24.7 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.1 ,4.7 ,1.5 ,2.25E-03,1.83E-03,""
2012/3/22 6:00,24.0 ,0.1 ,0.1 ,23.9 ,0.1 ,0.0 ,24.7 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.1 ,4.7 ,1.5 ,1.92E-03,2.30E-03,""
2012/3/22 7:00,23.9 ,-0.1 ,0.0 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.1 ,4.7 ,1.5 ,2.36E-03,2.06E-03,""
2012/3/22 8:00,24.0 ,0.1 ,0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.2 ,24.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.1 ,4.7 ,1.5 ,1.87E-03,2.00E-03,""
2012/3/22 9:00,23.9 ,-0.1 ,0.0 ,23.8 ,-0.1 ,-0.1 ,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.2 ,0.0 ,0.0 ,24.0 ,-0.1 ,0.0 ,24.0 ,0.0 ,0.1 ,4.7 ,1.5 ,2.09E-03,2.08E-03,""
2012/3/22 10:00,23.9 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,24.2 ,0.0 ,0.0 ,24.1 ,0.1 ,0.1 ,24.0 ,0.0 ,0.0 ,4.7 ,1.5 ,2.22E-03,2.19E-03,""
2012/3/22 11:00,23.9 ,0.0 ,0.2 ,23.9 ,0.1 ,0.2 ,24.7 ,0.0 ,0.0 ,24.6 ,-0.1 ,0.0 ,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,4.7 ,1.5 ,2.16E-03,1.96E-03,""
2012/3/22 12:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,24.7 ,0.1 ,0.2 ,24.2 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.0 ,24.0 ,0.0 ,0.1 ,4.7 ,1.5 ,1.85E-03,2.17E-03,""
2012/3/22 13:00,23.9 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,24.3 ,0.1 ,0.2 ,24.1 ,0.1 ,0.1 ,24.0 ,0.0 ,0.1 ,4.7 ,1.5 ,2.07E-03,1.74E-03,""
2012/3/22 14:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.0 ,24.6 ,-0.1 ,0.0 ,24.2 ,-0.1 ,0.1 ,24.0 ,-0.1 ,0.1 ,23.9 ,-0.1 ,0.1 ,4.7 ,1.5 ,2.13E-03,1.48E-03,""
2012/3/22 15:00,23.9 ,0.0 ,0.1 ,23.8 ,-0.1 ,0.0 ,24.7 ,0.1 ,0.1 ,24.7 ,0.1 ,0.1 ,24.3 ,0.1 ,0.1 ,24.1 ,0.1 ,0.1 ,24.0 ,0.1 ,0.1 ,4.5 ,2.0 ,2.12E-03,2.17E-03,""
2012/3/22 16:00,23.9 ,0.0 ,0.0 ,23.9 ,0.1 ,0.1 ,24.8 ,0.1 ,0.2 ,24.8 ,0.1 ,0.2 ,24.3 ,0.0 ,0.2 ,24.1 ,0.0 ,0.1 ,24.1 ,0.1 ,0.2 ,4.6 ,2.0 ,2.10E-03,2.20E-03,""
2012/3/22 17:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,24.2 ,0.1 ,0.2 ,24.1 ,0.0 ,0.2 ,4.6 ,2.0 ,2.19E-03,2.65E-03,""
2012/3/22 18:00,23.9 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,24.4 ,0.1 ,0.3 ,24.2 ,0.0 ,0.3 ,24.1 ,0.0 ,0.2 ,4.7 ,2.0 ,2.07E-03,2.00E-03,""
2012/3/22 19:00,24.0 ,0.1 ,0.1 ,23.9 ,0.0 ,0.1 ,24.9 ,0.1 ,0.3 ,24.9 ,0.1 ,0.3 ,24.4 ,0.0 ,0.3 ,24.2 ,0.0 ,0.2 ,24.2 ,0.1 ,0.3 ,4.8 ,2.0 ,2.23E-03,2.35E-03,""
2012/3/22 20:00,23.9 ,-0.1 ,0.0 ,23.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.3 ,24.9 ,0.0 ,0.3 ,24.4 ,0.0 ,0.3 ,24.2 ,0.0 ,0.3 ,24.2 ,0.0 ,0.3 ,4.8 ,2.0 ,2.15E-03,1.80E-03,""
2012/3/22 21:00,24.0 ,0.1 ,0.1 ,24.0 ,0.1 ,0.2 ,25.0 ,0.1 ,0.3 ,25.0 ,0.1 ,0.3 ,,,,24.4 ,0.2 ,0.4 ,24.3 ,0.1 ,0.4 ,4.8 ,2.0 ,1.93E-03,1.99E-03,""
2012/3/22 22:00,24.1 ,0.1 ,0.2 ,24.0 ,0.0 ,0.2 ,25.0 ,0.0 ,0.4 ,25.0 ,0.0 ,0.4 ,,,,24.3 ,-0.1 ,0.3 ,24.3 ,0.0 ,0.4 ,4.8 ,2.0 ,2.05E-03,1.95E-03,""
2012/3/22 23:00,24.0 ,-0.1 ,0.1 ,24.0 ,0.0 ,0.2 ,25.0 ,0.0 ,0.3 ,25.1 ,0.1 ,0.4 ,,,,24.4 ,0.1 ,0.4 ,24.3 ,0.0 ,0.3 ,4.8 ,2.0 ,2.15E-03,2.12E-03,""
2012/3/23 0:00,24.0 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,25.1 ,0.1 ,0.4 ,25.1 ,0.0 ,0.4 ,,,,24.4 ,0.0 ,0.3 ,24.3 ,0.0 ,0.3 ,4.8 ,2.1 ,2.11E-03,1.60E-03,""
2012/3/23 1:00,24.1 ,0.1 ,0.1 ,24.1 ,0.1 ,0.2 ,25.1 ,0.0 ,0.4 ,25.1 ,0.0 ,0.4 ,,,,24.5 ,0.1 ,0.5 ,24.4 ,0.1 ,0.4 ,4.8 ,2.1 ,2.46E-03,2.24E-03,""
2012/3/23 2:00,24.1 ,0.0 ,0.2 ,24.0 ,-0.1 ,0.2 ,25.1 ,0.0 ,0.4 ,25.1 ,0.0 ,0.4 ,,,,24.5 ,0.0 ,0.4 ,24.4 ,0.0 ,0.4 ,4.8 ,2.1 ,2.29E-03,1.91E-03,""
2012/3/23 3:00,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.4 ,25.1 ,0.0 ,0.4 ,,,,24.5 ,0.0 ,0.4 ,24.4 ,0.0 ,0.4 ,4.8 ,2.1 ,1.86E-03,1.51E-03,""
2012/3/23 4:00,24.1 ,0.0 ,0.1 ,24.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.4 ,25.1 ,0.0 ,0.4 ,,,,24.5 ,0.0 ,0.4 ,24.4 ,0.0 ,0.4 ,4.8 ,2.1 ,2.09E-03,1.55E-03,""
2012/3/23 5:00,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.2 ,25.1 ,0.0 ,0.4 ,25.1 ,0.0 ,0.4 ,,,,24.5 ,0.0 ,0.4 ,24.4 ,0.0 ,0.4 ,4.8 ,2.0 ,1.71E-03,2.19E-03,""
2012/3/23 6:00,24.1 ,0.0 ,0.1 ,24.1 ,0.1 ,0.2 ,25.1 ,0.0 ,0.4 ,25.1 ,0.0 ,0.4 ,,,,24.4 ,-0.1 ,0.3 ,24.4 ,0.0 ,0.4 ,4.8 ,2.0 ,1.74E-03,2.29E-03,""
2012/3/23 7:00,24.1 ,0.0 ,0.2 ,24.0 ,-0.1 ,0.1 ,25.1 ,0.0 ,0.4 ,25.1 ,0.0 ,0.4 ,,,,24.6 ,0.2 ,0.5 ,24.4 ,0.0 ,0.4 ,4.7 ,2.0 ,1.98E-03,1.77E-03,""
2012/3/23 8:00,24.1 ,0.0 ,0.1 ,24.1 ,0.1 ,0.2 ,25.1 ,0.0 ,0.4 ,25.2 ,0.1 ,0.5 ,,,,24.5 ,-0.1 ,0.4 ,24.4 ,0.0 ,0.4 ,4.7 ,2.0 ,2.06E-03,1.90E-03,""
2012/3/23 9:00,24.1 ,0.0 ,0.2 ,24.0 ,-0.1 ,0.2 ,25.1 ,0.0 ,0.4 ,25.1 ,-0.1 ,0.4 ,,,,24.4 ,-0.1 ,0.4 ,24.4 ,0.0 ,0.4 ,4.7 ,2.0 ,2.36E-03,1.96E-03,""
2012/3/23 10:00,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.2 ,25.1 ,0.0 ,0.4 ,25.2 ,0.1 ,0.5 ,,,,24.4 ,0.0 ,0.3 ,24.4 ,0.0 ,0.4 ,4.7 ,2.0 ,1.98E-03,2.00E-03,""
2012/3/23 11:00,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.1 ,24.9 ,-0.2 ,0.2 ,24.9 ,-0.3 ,0.3 ,,,,24.2 ,-0.2 ,0.1 ,24.2 ,-0.2 ,0.2 ,4.7 ,2.0 ,1.85E-03,2.46E-03,""
2012/3/23 12:00,24.1 ,0.0 ,0.2 ,24.0 ,0.0 ,0.1 ,24.8 ,-0.1 ,0.1 ,24.9 ,0.0 ,0.2 ,,,,24.2 ,0.0 ,0.2 ,24.1 ,-0.1 ,0.1 ,4.7 ,2.0 ,1.95E-03,2.11E-03,""
2012/3/23 13:00,24.0 ,-0.1 ,0.1 ,23.9 ,-0.1 ,0.0 ,24.9 ,0.1 ,0.2 ,24.9 ,0.0 ,0.2 ,,,,24.3 ,0.1 ,0.2 ,24.3 ,0.2 ,0.3 ,4.7 ,2.0 ,2.07E-03,2.08E-03,""
2012/3/23 14:00,24.2 ,0.2 ,0.3 ,24.0 ,0.1 ,0.1 ,24.8 ,-0.1 ,0.2 ,24.8 ,-0.1 ,0.2 ,,,,24.2 ,-0.1 ,0.2 ,24.1 ,-0.2 ,0.2 ,4.7 ,2.0 ,2.22E-03,2.45E-03,""
2012/3/23 15:00,24.2 ,0.0 ,0.3 ,24.1 ,0.1 ,0.3 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.1 ,24.2 ,0.1 ,0.2 ,4.7 ,2.0 ,2.15E-03,1.65E-03,""
2012/3/23 16:00,24.3 ,0.1 ,0.4 ,24.0 ,-0.1 ,0.1 ,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,4.7 ,2.0 ,1.93E-03,1.74E-03,""
2012/3/23 17:00,24.2 ,-0.1 ,0.3 ,24.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,4.7 ,2.0 ,2.12E-03,2.12E-03,""
2012/3/23 18:00,24.2 ,0.0 ,0.3 ,24.0 ,0.0 ,0.1 ,24.9 ,0.1 ,0.1 ,24.9 ,0.1 ,0.1 ,,,,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,4.7 ,2.0 ,2.29E-03,2.15E-03,""
2012/3/23 19:00,24.2 ,0.0 ,0.2 ,24.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,,,,24.3 ,0.1 ,0.1 ,24.2 ,0.0 ,0.0 ,4.7 ,2.0 ,2.25E-03,2.31E-03,""
2012/3/23 20:00,24.2 ,0.0 ,0.3 ,24.1 ,0.1 ,0.2 ,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,,,,24.3 ,0.0 ,0.1 ,24.3 ,0.1 ,0.1 ,4.7 ,2.0 ,2.09E-03,2.18E-03,""
2012/3/23 21:00,24.2 ,0.0 ,0.2 ,24.0 ,-0.1 ,0.0 ,24.9 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,,,,24.3 ,0.0 ,-0.1 ,24.3 ,0.0 ,0.0 ,4.7 ,2.0 ,2.08E-03,2.40E-03,""
2012/3/23 22:00,24.1 ,-0.1 ,0.0 ,24.0 ,0.0 ,0.0 ,24.9 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.1 ,,,,24.3 ,0.0 ,0.0 ,24.2 ,-0.1 ,-0.1 ,4.7 ,2.0 ,2.32E-03,2.18E-03,""
2012/3/23 23:00,24.1 ,0.0 ,0.1 ,23.9 ,-0.1 ,-0.1 ,24.9 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.2 ,,,,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,4.7 ,2.0 ,1.99E-03,1.85E-03,""
2012/3/24 0:00,24.0 ,-0.1 ,0.0 ,23.9 ,0.0 ,-0.1 ,24.9 ,0.0 ,-0.2 ,24.9 ,0.0 ,-0.2 ,,,,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.00E-03,2.54E-03,""
2012/3/24 1:00,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,24.8 ,-0.1 ,-0.3 ,24.8 ,-0.1 ,-0.3 ,,,,24.2 ,-0.1 ,-0.3 ,24.1 ,-0.1 ,-0.3 ,4.7 ,2.0 ,2.14E-03,2.35E-03,""
2012/3/24 2:00,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.3 ,24.8 ,0.0 ,-0.3 ,,,,24.2 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.3 ,4.7 ,2.0 ,2.06E-03,1.90E-03,""
2012/3/24 3:00,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.3 ,24.8 ,0.0 ,-0.3 ,,,,24.2 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.3 ,4.8 ,2.0 ,2.18E-03,2.22E-03,""
2012/3/24 4:00,24.0 ,0.0 ,-0.1 ,23.8 ,-0.1 ,-0.2 ,24.8 ,0.0 ,-0.3 ,24.8 ,0.0 ,-0.3 ,,,,24.2 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.3 ,4.8 ,2.0 ,1.89E-03,2.27E-03,""
2012/3/24 5:00,24.0 ,0.0 ,-0.1 ,23.9 ,0.1 ,-0.1 ,24.8 ,0.0 ,-0.3 ,24.8 ,0.0 ,-0.3 ,,,,24.2 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.3 ,4.8 ,2.0 ,1.84E-03,2.35E-03,""
2012/3/24 6:00,24.1 ,0.1 ,0.0 ,23.9 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.3 ,24.8 ,0.0 ,-0.3 ,,,,24.2 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.3 ,4.8 ,2.0 ,2.34E-03,2.26E-03,""
2012/3/24 7:00,24.0 ,-0.1 ,-0.1 ,23.9 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.3 ,24.8 ,0.0 ,-0.3 ,,,,24.2 ,0.0 ,-0.4 ,24.1 ,0.0 ,-0.3 ,4.8 ,2.0 ,1.97E-03,2.09E-03,""
2012/3/24 8:00,24.1 ,0.1 ,0.0 ,23.9 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.3 ,24.8 ,0.0 ,-0.4 ,,,,24.2 ,0.0 ,-0.3 ,24.1 ,0.0 ,-0.3 ,4.8 ,2.0 ,2.05E-03,1.91E-03,""
2012/3/24 9:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.3 ,24.8 ,0.0 ,-0.3 ,,,,24.2 ,0.0 ,-0.2 ,24.1 ,0.0 ,-0.3 ,4.8 ,2.0 ,2.02E-03,2.13E-03,""
2012/3/24 10:00,24.2 ,0.1 ,0.1 ,23.9 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.4 ,24.7 ,-0.1 ,-0.5 ,,,,24.1 ,-0.1 ,-0.3 ,24.1 ,0.0 ,-0.3 ,4.7 ,2.0 ,1.93E-03,2.07E-03,""
2012/3/24 11:00,24.1 ,-0.1 ,0.0 ,23.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,,,,24.1 ,0.0 ,-0.1 ,24.0 ,-0.1 ,-0.2 ,4.7 ,2.0 ,2.28E-03,2.27E-03,""
2012/3/24 12:00,24.1 ,0.0 ,0.0 ,23.8 ,-0.1 ,-0.2 ,24.8 ,0.1 ,0.0 ,24.7 ,0.0 ,-0.2 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.1 ,0.0 ,4.7 ,2.0 ,2.22E-03,2.06E-03,""
2012/3/24 13:00,24.1 ,0.0 ,0.1 ,23.9 ,0.1 ,0.0 ,24.8 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,,,,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.2 ,4.7 ,2.0 ,1.80E-03,2.13E-03,""
2012/3/24 14:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.7 ,2.0 ,2.04E-03,2.04E-03,""
2012/3/24 15:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.20E-03,2.19E-03,""
2012/3/24 16:00,24.1 ,0.0 ,-0.2 ,23.9 ,0.0 ,-0.1 ,24.8 ,0.1 ,0.0 ,24.7 ,0.0 ,-0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,4.7 ,2.0 ,1.96E-03,2.32E-03,""
2012/3/24 17:00,24.0 ,-0.1 ,-0.2 ,23.8 ,-0.1 ,-0.2 ,24.7 ,-0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.43E-03,2.13E-03,""
2012/3/24 18:00,24.0 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.19E-03,1.43E-03,""
2012/3/24 19:00,24.0 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,,,,24.1 ,-0.1 ,-0.2 ,24.0 ,-0.1 ,-0.2 ,4.7 ,2.0 ,2.03E-03,1.95E-03,""
2012/3/24 20:00,24.1 ,0.1 ,-0.1 ,23.9 ,0.1 ,-0.2 ,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.2 ,,,,24.1 ,0.0 ,-0.2 ,24.1 ,0.1 ,-0.2 ,4.7 ,2.0 ,1.95E-03,2.14E-03,""
2012/3/24 21:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,-0.1 ,24.8 ,0.1 ,-0.1 ,24.8 ,0.1 ,-0.1 ,,,,24.2 ,0.1 ,-0.1 ,24.1 ,0.0 ,-0.2 ,4.7 ,2.0 ,2.16E-03,2.11E-03,""
2012/3/24 22:00,24.2 ,0.1 ,0.1 ,23.9 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.2 ,24.9 ,0.1 ,0.0 ,,,,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.7 ,2.0 ,2.03E-03,2.03E-03,""
2012/3/24 23:00,24.1 ,-0.1 ,0.0 ,23.9 ,0.0 ,0.0 ,24.8 ,0.1 ,-0.1 ,24.9 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.8 ,2.0 ,2.38E-03,2.27E-03,""
2012/3/25 0:00,24.2 ,0.1 ,0.2 ,23.9 ,0.0 ,0.0 ,24.7 ,-0.1 ,-0.2 ,24.7 ,-0.2 ,-0.2 ,,,,24.1 ,-0.1 ,-0.2 ,24.1 ,0.0 ,-0.1 ,4.9 ,2.0 ,1.99E-03,1.95E-03,""
2012/3/25 1:00,24.2 ,0.0 ,0.2 ,23.9 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,24.7 ,0.0 ,-0.1 ,,,,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.25E-03,2.10E-03,""
2012/3/25 2:00,24.0 ,-0.2 ,0.0 ,23.8 ,-0.1 ,-0.1 ,24.8 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.87E-03,1.98E-03,""
2012/3/25 3:00,24.2 ,0.2 ,0.2 ,23.9 ,0.1 ,0.0 ,24.7 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,,,,24.1 ,-0.1 ,-0.1 ,24.0 ,-0.1 ,-0.1 ,4.9 ,2.0 ,2.10E-03,2.18E-03,""
2012/3/25 4:00,24.2 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,24.8 ,0.1 ,0.0 ,24.8 ,0.1 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.1 ,0.1 ,0.0 ,4.9 ,2.0 ,1.74E-03,2.14E-03,""
2012/3/25 5:00,24.2 ,0.0 ,0.2 ,23.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.7 ,-0.1 ,-0.1 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.17E-03,2.18E-03,""
2012/3/25 6:00,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,-0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.30E-03,2.23E-03,""
2012/3/25 7:00,24.2 ,0.0 ,0.2 ,23.9 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,24.8 ,0.1 ,0.0 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.04E-03,1.89E-03,""
2012/3/25 8:00,24.1 ,-0.1 ,0.0 ,23.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,,,,24.1 ,-0.1 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.28E-03,2.03E-03,""
2012/3/25 9:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.91E-03,2.33E-03,""
2012/3/25 10:00,24.0 ,-0.1 ,-0.2 ,23.8 ,-0.1 ,-0.1 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.25E-03,1.95E-03,""
2012/3/25 11:00,23.9 ,-0.1 ,-0.2 ,23.8 ,0.0 ,-0.1 ,24.7 ,-0.1 ,0.0 ,24.7 ,-0.1 ,0.0 ,,,,24.1 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,2.06E-03,1.78E-03,""
2012/3/25 12:00,23.9 ,0.0 ,-0.2 ,23.7 ,-0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.0 ,-0.1 ,-0.1 ,4.8 ,2.0 ,2.07E-03,2.01E-03,""
2012/3/25 13:00,23.9 ,0.0 ,-0.2 ,23.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.8 ,2.0 ,1.67E-03,1.98E-03,""
2012/3/25 14:00,23.9 ,0.0 ,-0.2 ,23.8 ,0.1 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.8 ,2.0 ,1.99E-03,2.01E-03,""
2012/3/25 15:00,23.8 ,-0.1 ,-0.3 ,23.7 ,-0.1 ,-0.2 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.8 ,2.0 ,2.45E-03,2.02E-03,""
2012/3/25 16:00,23.9 ,0.1 ,-0.2 ,23.8 ,0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.8 ,2.0 ,2.06E-03,2.26E-03,""
2012/3/25 17:00,23.9 ,0.0 ,-0.1 ,23.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.8 ,2.0 ,2.08E-03,2.28E-03,""
2012/3/25 18:00,24.0 ,0.1 ,0.0 ,23.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.8 ,2.0 ,1.89E-03,2.43E-03,""
2012/3/25 19:00,24.1 ,0.1 ,0.1 ,23.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,4.8 ,2.0 ,1.99E-03,2.16E-03,""
2012/3/25 20:00,24.0 ,-0.1 ,-0.1 ,23.8 ,0.0 ,-0.1 ,24.9 ,0.2 ,0.2 ,24.9 ,0.2 ,0.2 ,,,,24.2 ,0.1 ,0.1 ,24.1 ,0.1 ,0.0 ,4.8 ,2.0 ,1.98E-03,2.40E-03,""
2012/3/25 21:00,23.9 ,-0.1 ,-0.2 ,23.8 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.1 ,24.8 ,-0.1 ,0.0 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.01E-03,2.43E-03,""
2012/3/25 22:00,23.9 ,0.0 ,-0.3 ,23.8 ,0.0 ,-0.1 ,24.8 ,-0.1 ,0.1 ,24.8 ,0.0 ,-0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.86E-03,2.03E-03,""
2012/3/25 23:00,24.1 ,0.2 ,0.0 ,23.9 ,0.1 ,0.0 ,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,-0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.9 ,2.0 ,2.39E-03,1.92E-03,""
2012/3/26 0:00,23.9 ,-0.2 ,-0.3 ,23.8 ,-0.1 ,-0.1 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.9 ,2.0 ,2.06E-03,1.77E-03,""
2012/3/26 1:00,23.9 ,0.0 ,-0.3 ,23.9 ,0.1 ,0.0 ,24.7 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,0.0 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.41E-03,1.79E-03,""
2012/3/26 2:00,24.1 ,0.2 ,0.1 ,23.9 ,0.0 ,0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.04E-03,2.15E-03,""
2012/3/26 3:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,2.41E-03,2.17E-03,""
2012/3/26 4:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,24.7 ,0.0 ,-0.1 ,,,,24.1 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.01E-03,2.18E-03,""
2012/3/26 5:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.16E-03,2.14E-03,""
2012/3/26 6:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,-0.1 ,-0.1 ,24.0 ,-0.1 ,-0.1 ,4.8 ,2.0 ,2.18E-03,2.11E-03,""
2012/3/26 7:00,24.1 ,0.0 ,-0.1 ,23.8 ,-0.1 ,-0.1 ,24.8 ,0.1 ,0.0 ,24.8 ,0.1 ,0.0 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.1 ,0.0 ,4.8 ,2.0 ,1.80E-03,1.93E-03,""
2012/3/26 8:00,24.1 ,0.0 ,0.0 ,23.9 ,0.1 ,0.0 ,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.00E-03,2.00E-03,""
2012/3/26 9:00,24.1 ,0.0 ,0.0 ,23.8 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,,,,24.1 ,-0.1 ,-0.1 ,24.0 ,-0.1 ,-0.1 ,4.8 ,2.0 ,2.06E-03,1.71E-03,""
2012/3/26 10:00,24.1 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,24.8 ,0.1 ,0.0 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.1 ,0.0 ,4.8 ,2.0 ,2.20E-03,2.03E-03,""
2012/3/26 11:00,24.1 ,0.0 ,0.2 ,23.9 ,0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.96E-03,2.07E-03,""
2012/3/26 12:00,23.9 ,-0.2 ,0.0 ,23.8 ,-0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,1.85E-03,2.05E-03,""
2012/3/26 13:00,24.0 ,0.1 ,0.1 ,23.8 ,0.0 ,0.1 ,24.7 ,-0.1 ,0.0 ,24.7 ,-0.1 ,0.0 ,,,,24.1 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,2.05E-03,2.39E-03,""
2012/3/26 14:00,23.9 ,-0.1 ,0.0 ,23.7 ,-0.1 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.0 ,-0.1 ,0.0 ,4.8 ,2.0 ,2.50E-03,2.29E-03,""
2012/3/26 15:00,23.9 ,0.0 ,0.1 ,23.8 ,0.1 ,0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,4.8 ,2.0 ,2.39E-03,2.17E-03,""
2012/3/26 16:00,23.9 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,4.8 ,2.0 ,2.08E-03,1.86E-03,""
2012/3/26 17:00,23.9 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.2 ,0.1 ,0.1 ,24.1 ,0.1 ,0.1 ,4.8 ,2.0 ,2.03E-03,1.85E-03,""
2012/3/26 18:00,23.9 ,0.0 ,-0.1 ,23.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,2.30E-03,2.15E-03,""
2012/3/26 19:00,24.1 ,0.2 ,0.0 ,23.9 ,0.1 ,0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.0 ,-0.1 ,0.0 ,4.8 ,2.0 ,2.20E-03,1.83E-03,""
2012/3/26 20:00,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,24.8 ,0.1 ,-0.1 ,24.7 ,0.0 ,-0.2 ,,,,24.1 ,0.0 ,-0.1 ,24.1 ,0.1 ,0.0 ,4.8 ,2.0 ,2.19E-03,2.48E-03,""
2012/3/26 21:00,24.1 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,24.8 ,0.0 ,-0.1 ,24.8 ,0.1 ,0.0 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.28E-03,2.57E-03,""
2012/3/26 22:00,24.1 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,24.7 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,,,,24.1 ,-0.1 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.04E-03,2.14E-03,""
2012/3/26 23:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,24.7 ,0.0 ,-0.1 ,,,,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.41E-03,2.20E-03,""
2012/3/27 0:00,24.1 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,24.9 ,0.1 ,0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.93E-03,1.88E-03,""
2012/3/27 1:00,24.2 ,0.1 ,0.3 ,23.9 ,0.0 ,0.0 ,24.8 ,-0.1 ,0.1 ,24.7 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.49E-03,2.01E-03,""
2012/3/27 2:00,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,24.8 ,0.1 ,0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.10E-03,2.17E-03,""
2012/3/27 3:00,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.09E-03,2.03E-03,""
2012/3/27 4:00,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.86E-03,1.98E-03,""
2012/3/27 5:00,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,0.0 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.97E-03,1.87E-03,""
2012/3/27 6:00,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,2.03E-03,2.24E-03,""
2012/3/27 7:00,24.2 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,24.8 ,0.1 ,0.0 ,24.8 ,0.1 ,0.0 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.33E-03,1.86E-03,""
2012/3/27 8:00,24.1 ,-0.1 ,0.0 ,23.9 ,0.0 ,0.0 ,24.7 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.37E-03,2.50E-03,""
2012/3/27 9:00,24.2 ,0.1 ,0.1 ,23.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,2.02E-03,2.24E-03,""
2012/3/27 10:00,24.1 ,-0.1 ,0.0 ,23.9 ,0.0 ,0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.29E-03,1.98E-03,""
2012/3/27 11:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,24.8 ,0.1 ,0.0 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.41E-03,2.14E-03,""
2012/3/27 12:00,23.9 ,-0.2 ,0.0 ,23.7 ,-0.2 ,-0.1 ,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.84E-03,2.36E-03,""
2012/3/27 13:00,23.9 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,24.7 ,-0.1 ,0.0 ,24.7 ,-0.1 ,0.0 ,,,,24.2 ,0.0 ,0.1 ,24.0 ,-0.1 ,-0.1 ,4.8 ,2.0 ,2.37E-03,1.94E-03,""
2012/3/27 14:00,23.9 ,0.0 ,0.0 ,23.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,-0.1 ,0.0 ,24.0 ,0.0 ,0.0 ,4.8 ,2.0 ,1.89E-03,2.19E-03,""
2012/3/27 15:00,23.9 ,0.0 ,0.0 ,23.8 ,0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,4.8 ,2.0 ,2.16E-03,2.24E-03,""
2012/3/27 16:00,23.9 ,0.0 ,0.0 ,23.7 ,-0.1 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,4.8 ,2.0 ,2.03E-03,2.18E-03,""
2012/3/27 17:00,24.0 ,0.1 ,0.1 ,23.8 ,0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,4.8 ,2.0 ,2.25E-03,2.08E-03,""
2012/3/27 18:00,24.0 ,0.0 ,0.1 ,23.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,4.8 ,2.0 ,2.34E-03,2.52E-03,""
2012/3/27 19:00,24.1 ,0.1 ,0.0 ,23.9 ,0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,24.8 ,0.1 ,0.1 ,,,,24.1 ,0.0 ,0.0 ,24.1 ,0.1 ,0.1 ,4.8 ,2.0 ,1.98E-03,1.93E-03,""
2012/3/27 20:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.7 ,-0.1 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.11E-03,2.07E-03,""
2012/3/27 21:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,24.8 ,0.1 ,0.0 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.49E-03,2.17E-03,""
2012/3/27 22:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.7 ,-0.1 ,0.0 ,24.7 ,-0.1 ,0.0 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.01E-03,1.92E-03,""
2012/3/27 23:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,24.8 ,0.1 ,0.1 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.73E-03,2.41E-03,""
2012/3/28 0:00,24.2 ,0.1 ,0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,-0.1 ,-0.2 ,24.7 ,-0.1 ,0.0 ,,,,24.1 ,-0.1 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.15E-03,1.89E-03,""
2012/3/28 1:00,24.1 ,-0.1 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,24.8 ,0.1 ,0.1 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.15E-03,1.96E-03,""
2012/3/28 2:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,-0.1 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,,,,24.1 ,-0.1 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.04E-03,2.13E-03,""
2012/3/28 3:00,24.2 ,0.1 ,0.0 ,23.9 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,24.8 ,0.1 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.93E-03,2.24E-03,""
2012/3/28 4:00,24.2 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.80E-03,2.34E-03,""
2012/3/28 5:00,24.2 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.26E-03,2.32E-03,""
2012/3/28 6:00,24.1 ,-0.1 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,-0.1 ,0.0 ,24.7 ,-0.1 ,0.0 ,,,,24.1 ,-0.1 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.24E-03,2.09E-03,""
2012/3/28 7:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.30E-03,2.74E-03,""
2012/3/28 8:00,24.0 ,-0.1 ,-0.1 ,23.8 ,-0.1 ,-0.1 ,24.8 ,0.1 ,0.1 ,24.9 ,0.2 ,0.2 ,,,,24.2 ,0.0 ,0.0 ,24.2 ,0.1 ,0.1 ,4.8 ,2.0 ,2.14E-03,2.10E-03,""
2012/3/28 9:00,24.1 ,0.1 ,-0.1 ,24.0 ,0.2 ,0.1 ,24.7 ,-0.1 ,0.0 ,24.7 ,-0.2 ,0.0 ,,,,24.1 ,-0.1 ,0.0 ,24.1 ,-0.1 ,0.0 ,4.8 ,2.0 ,2.08E-03,2.46E-03,""
2012/3/28 10:00,24.1 ,0.0 ,0.0 ,23.9 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.48E-03,1.98E-03,""
2012/3/28 11:00,24.1 ,0.0 ,0.0 ,23.8 ,-0.1 ,-0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.09E-03,2.03E-03,""
2012/3/28 12:00,23.9 ,-0.2 ,0.0 ,23.7 ,-0.1 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.8 ,0.1 ,0.0 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.99E-03,1.72E-03,""
2012/3/28 13:00,23.8 ,-0.1 ,-0.1 ,23.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,-0.1 ,0.0 ,,,,24.2 ,0.0 ,0.0 ,24.0 ,-0.1 ,0.0 ,4.8 ,2.0 ,2.30E-03,2.04E-03,""
2012/3/28 14:00,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.0 ,4.8 ,2.0 ,2.25E-03,2.12E-03,""
2012/3/28 15:00,23.8 ,0.0 ,-0.1 ,23.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,0.1 ,24.0 ,0.0 ,0.0 ,4.8 ,2.0 ,2.14E-03,2.12E-03,""
2012/3/28 16:00,23.9 ,0.1 ,0.0 ,23.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,-0.1 ,0.0 ,24.0 ,0.0 ,0.0 ,4.8 ,2.0 ,2.30E-03,1.71E-03,""
2012/3/28 17:00,23.9 ,0.0 ,-0.1 ,23.8 ,0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.2 ,0.1 ,0.1 ,24.0 ,0.0 ,0.0 ,4.8 ,2.0 ,2.17E-03,2.13E-03,""
2012/3/28 18:00,23.9 ,0.0 ,-0.1 ,23.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.1 ,0.1 ,4.8 ,2.0 ,1.97E-03,2.26E-03,""
2012/3/28 19:00,23.9 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,,,,24.1 ,-0.1 ,0.0 ,24.0 ,-0.1 ,-0.1 ,4.8 ,2.0 ,2.15E-03,2.30E-03,""
2012/3/28 20:00,23.9 ,0.0 ,-0.2 ,23.8 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.1 ,0.1 ,0.0 ,4.8 ,2.0 ,2.50E-03,2.08E-03,""
2012/3/28 21:00,24.0 ,0.1 ,-0.1 ,23.9 ,0.1 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.13E-03,2.04E-03,""
2012/3/28 22:00,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.8 ,0.1 ,0.1 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.12E-03,1.95E-03,""
2012/3/28 23:00,24.0 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.28E-03,2.26E-03,""
2012/3/29 0:00,24.1 ,0.1 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.8 ,0.1 ,0.1 ,,,,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.42E-03,2.41E-03,""
2012/3/29 1:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.7 ,-0.1 ,-0.1 ,,,,24.1 ,-0.1 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.18E-03,2.30E-03,""
2012/3/29 2:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.2 ,0.1 ,0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.16E-03,2.03E-03,""
2012/3/29 3:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.1 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,2.63E-03,1.75E-03,""
2012/3/29 4:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.1 ,0.0 ,-0.1 ,24.0 ,-0.1 ,-0.1 ,4.8 ,2.0 ,2.46E-03,2.26E-03,""
2012/3/29 5:00,24.1 ,0.0 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.1 ,0.0 ,4.8 ,2.0 ,2.26E-03,2.31E-03,""
2012/3/29 6:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,-0.1 ,0.0 ,24.0 ,-0.1 ,-0.1 ,4.8 ,2.0 ,1.79E-03,1.97E-03,""
2012/3/29 7:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.1 ,0.0 ,4.8 ,2.0 ,1.99E-03,1.91E-03,""
2012/3/29 8:00,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,,,,24.1 ,-0.1 ,-0.1 ,24.1 ,0.0 ,-0.1 ,4.8 ,2.0 ,2.04E-03,2.20E-03,""
2012/3/29 9:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.0 ,-0.1 ,-0.1 ,4.8 ,2.0 ,2.23E-03,2.28E-03,""
2012/3/29 10:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,4.8 ,2.0 ,2.08E-03,1.93E-03,""
2012/3/29 11:00,24.1 ,0.0 ,0.0 ,23.8 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.1 ,0.1 ,0.0 ,4.8 ,2.0 ,2.32E-03,1.78E-03,""
2012/3/29 12:00,24.1 ,0.0 ,0.2 ,23.9 ,0.1 ,0.2 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,,,,24.1 ,0.0 ,-0.1 ,24.0 ,-0.1 ,-0.1 ,4.8 ,2.0 ,2.33E-03,1.84E-03,""
2012/3/29 13:00,23.9 ,-0.2 ,0.1 ,23.8 ,-0.1 ,0.1 ,24.8 ,0.1 ,0.1 ,24.8 ,0.1 ,0.1 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.1 ,0.1 ,4.8 ,2.0 ,2.42E-03,2.04E-03,""
2012/3/29 14:00,24.0 ,0.1 ,0.2 ,23.8 ,0.0 ,0.1 ,24.7 ,-0.1 ,0.0 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,2.01E-03,1.99E-03,""
2012/3/29 15:00,23.8 ,-0.2 ,0.0 ,23.7 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,-0.1 ,0.0 ,,,,24.1 ,-0.1 ,-0.1 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,1.99E-03,1.90E-03,""
2012/3/29 16:00,23.9 ,0.1 ,0.0 ,23.8 ,0.1 ,0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,2.23E-03,1.85E-03,""
2012/3/29 17:00,23.9 ,0.0 ,0.0 ,23.8 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,2.16E-03,1.83E-03,""
2012/3/29 18:00,24.0 ,0.1 ,0.1 ,23.9 ,0.1 ,0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,-0.1 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.95E-03,2.22E-03,""
2012/3/29 19:00,24.1 ,0.1 ,0.2 ,23.9 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,,,,24.1 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,4.8 ,2.0 ,1.81E-03,1.47E-03,""
2012/3/29 20:00,24.1 ,0.0 ,0.2 ,23.9 ,0.0 ,0.1 ,24.8 ,0.1 ,0.1 ,24.8 ,0.1 ,0.1 ,,,,24.2 ,0.1 ,0.1 ,24.2 ,0.1 ,0.1 ,4.8 ,2.0 ,1.99E-03,1.67E-03,""
2012/3/29 21:00,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,-0.1 ,0.0 ,24.8 ,0.0 ,0.1 ,,,,24.1 ,-0.1 ,0.0 ,24.1 ,-0.1 ,0.0 ,4.8 ,2.0 ,2.15E-03,1.94E-03,""
2012/3/29 22:00,24.1 ,0.0 ,0.1 ,23.9 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,24.7 ,-0.1 ,-0.1 ,,,,24.2 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.75E-03,1.79E-03,""
2012/3/29 23:00,24.2 ,0.1 ,0.2 ,23.9 ,0.0 ,0.0 ,24.8 ,0.1 ,0.1 ,24.8 ,0.1 ,0.1 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.95E-03,2.17E-03,""
2012/3/30 0:00,24.1 ,-0.1 ,0.0 ,24.0 ,0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.0 ,,,,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,4.8 ,2.0 ,1.87E-03,2.08E-03,""
2012/3/30 1:00,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.1 ,24.2 ,0.1 ,0.1 ,4.8 ,2.0 ,1.92E-03,2.30E-03,""
2012/3/30 2:00,24.2 ,0.1 ,0.1 ,24.0 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,4.9 ,2.0 ,2.11E-03,2.07E-03,""
2012/3/30 3:00,24.2 ,0.0 ,0.1 ,24.1 ,0.1 ,0.2 ,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,,,,24.2 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,4.9 ,2.0 ,1.98E-03,1.91E-03,""
2012/3/30 4:00,24.2 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,24.9 ,0.1 ,0.2 ,,,,24.2 ,0.0 ,0.1 ,24.2 ,0.0 ,0.2 ,4.9 ,2.0 ,2.16E-03,2.14E-03,""
2012/3/30 5:00,24.2 ,0.0 ,0.1 ,24.1 ,0.1 ,0.2 ,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,,,,24.2 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,4.9 ,2.0 ,2.31E-03,1.91E-03,""
2012/3/30 6:00,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,,,,24.2 ,0.0 ,0.1 ,24.2 ,0.0 ,0.2 ,4.9 ,2.0 ,2.40E-03,2.09E-03,""
2012/3/30 7:00,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,,,,24.3 ,0.1 ,0.1 ,24.2 ,0.0 ,0.1 ,4.9 ,2.0 ,2.45E-03,2.51E-03,""
2012/3/30 8:00,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,,,,24.3 ,0.0 ,0.2 ,24.2 ,0.0 ,0.1 ,4.9 ,2.0 ,2.31E-03,2.18E-03,""
2012/3/30 9:00,24.2 ,0.0 ,0.1 ,24.0 ,-0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,,,,24.3 ,0.0 ,0.2 ,24.2 ,0.0 ,0.2 ,4.9 ,2.0 ,2.21E-03,1.71E-03,""
2012/3/30 10:00,24.1 ,-0.1 ,0.0 ,23.9 ,-0.1 ,0.0 ,24.9 ,0.1 ,0.2 ,24.9 ,0.0 ,0.2 ,,,,24.3 ,0.0 ,0.2 ,24.3 ,0.1 ,0.3 ,4.9 ,2.0 ,1.82E-03,1.70E-03,""
2012/3/30 11:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,,,,24.3 ,0.0 ,0.2 ,24.2 ,-0.1 ,0.1 ,4.9 ,2.0 ,2.20E-03,1.72E-03,""
2012/3/30 12:00,23.9 ,-0.2 ,-0.2 ,23.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,,,,24.3 ,0.0 ,0.2 ,24.3 ,0.1 ,0.3 ,4.9 ,2.0 ,1.95E-03,1.86E-03,""
2012/3/30 13:00,24.0 ,0.1 ,0.1 ,23.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,,,,24.4 ,0.1 ,0.2 ,24.2 ,-0.1 ,0.1 ,4.9 ,2.0 ,2.06E-03,2.15E-03,""
2012/3/30 14:00,24.0 ,0.0 ,0.0 ,23.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,25.0 ,0.1 ,0.2 ,,,,24.3 ,-0.1 ,0.1 ,24.3 ,0.1 ,0.2 ,4.9 ,2.0 ,2.22E-03,1.90E-03,""
2012/3/30 15:00,24.0 ,0.0 ,0.2 ,23.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,24.9 ,-0.1 ,0.2 ,,,,24.3 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,4.9 ,2.0 ,2.36E-03,2.09E-03,""
2012/3/30 16:00,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,,,,24.3 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,4.9 ,2.0 ,1.74E-03,1.98E-03,""
2012/3/30 17:00,24.0 ,0.0 ,0.1 ,23.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,25.0 ,0.1 ,0.3 ,,,,24.3 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,4.9 ,2.0 ,1.96E-03,2.10E-03,""
2012/3/30 18:00,24.0 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.2 ,25.0 ,0.0 ,0.3 ,,,,24.4 ,0.1 ,0.3 ,24.3 ,0.0 ,0.2 ,4.9 ,1.9 ,1.96E-03,1.95E-03,""
2012/3/30 19:00,24.1 ,0.1 ,0.0 ,23.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.2 ,25.1 ,0.1 ,0.4 ,,,,24.4 ,0.0 ,0.3 ,24.4 ,0.1 ,0.3 ,4.9 ,1.9 ,2.11E-03,1.87E-03,""
2012/3/30 20:00,24.0 ,-0.1 ,-0.1 ,23.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,25.1 ,0.0 ,0.3 ,,,,24.4 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,4.9 ,1.9 ,2.57E-03,2.03E-03,""
2012/3/30 21:00,24.1 ,0.1 ,0.0 ,23.9 ,0.0 ,0.0 ,25.0 ,0.1 ,0.3 ,25.1 ,0.0 ,0.3 ,,,,24.4 ,0.0 ,0.3 ,24.4 ,0.0 ,0.3 ,4.9 ,2.0 ,1.99E-03,2.19E-03,""
2012/3/30 22:00,24.1 ,0.0 ,0.0 ,23.9 ,0.0 ,0.0 ,24.9 ,-0.1 ,0.2 ,25.1 ,0.0 ,0.4 ,,,,24.4 ,0.0 ,0.2 ,24.4 ,0.0 ,0.3 ,4.9 ,1.9 ,2.17E-03,2.09E-03,""
2012/3/30 23:00,24.1 ,0.0 ,-0.1 ,24.0 ,0.1 ,0.1 ,24.9 ,0.0 ,0.1 ,25.1 ,0.0 ,0.3 ,,,,24.4 ,0.0 ,0.2 ,24.4 ,0.0 ,0.3 ,4.9 ,1.9 ,2.15E-03,2.04E-03,""
2012/3/31 0:00,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,25.0 ,0.1 ,0.2 ,25.1 ,0.0 ,0.3 ,,,,24.4 ,0.0 ,0.2 ,24.4 ,0.0 ,0.3 ,4.9 ,1.9 ,2.00E-03,2.11E-03,""
2012/3/31 1:00,24.1 ,0.0 ,0.0 ,24.0 ,0.0 ,0.0 ,25.0 ,0.0 ,0.2 ,25.1 ,0.0 ,0.3 ,,,,24.5 ,0.1 ,0.3 ,24.4 ,0.0 ,0.2 ,4.9 ,1.9 ,1.72E-03,1.46E-03,""
2012/3/31 2:00,24.1 ,0.0 ,-0.1 ,24.0 ,0.0 ,0.0 ,25.0 ,0.0 ,0.2 ,25.1 ,0.0 ,0.3 ,,,,24.4 ,-0.1 ,0.2 ,24.4 ,0.0 ,0.2 ,4.9 ,1.9 ,2.29E-03,2.12E-03,""
2012/3/31 3:00,24.1 ,0.0 ,-0.1 ,24.0 ,0.0 ,-0.1 ,25.1 ,0.1 ,0.3 ,25.1 ,0.0 ,0.3 ,,,,24.5 ,0.1 ,0.3 ,24.5 ,0.1 ,0.3 ,4.9 ,1.9 ,1.99E-03,2.09E-03,""
2012/3/31 4:00,24.1 ,0.0 ,-0.1 ,24.0 ,0.0 ,0.0 ,25.1 ,0.0 ,0.3 ,25.1 ,0.0 ,0.2 ,,,,24.5 ,0.0 ,0.3 ,24.5 ,0.0 ,0.3 ,4.9 ,1.9 ,2.31E-03,1.80E-03,""
2012/3/31 5:00,24.2 ,0.1 ,0.0 ,24.0 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.3 ,25.1 ,0.0 ,0.2 ,,,,24.5 ,0.0 ,0.3 ,24.5 ,0.0 ,0.3 ,4.9 ,1.9 ,1.85E-03,1.78E-03,""
2012/3/31 6:00,24.2 ,0.0 ,0.0 ,24.0 ,0.0 ,-0.1 ,25.1 ,0.0 ,0.3 ,25.2 ,0.1 ,0.3 ,,,,24.5 ,0.0 ,0.3 ,24.5 ,0.0 ,0.3 ,4.9 ,1.9 ,2.32E-03,2.30E-03,""
2012/3/31 7:00,24.2 ,0.0 ,0.0 ,24.1 ,0.1 ,0.0 ,25.1 ,0.0 ,0.3 ,25.1 ,-0.1 ,0.2 ,,,,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.3 ,4.9 ,1.9 ,2.36E-03,2.00E-03,""
2012/3/31 8:00,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,25.1 ,0.0 ,0.3 ,25.2 ,0.1 ,0.3 ,,,,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.3 ,4.9 ,1.9 ,2.22E-03,1.81E-03,""
2012/3/31 9:00,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,25.1 ,0.0 ,0.3 ,25.2 ,0.0 ,0.3 ,,,,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.3 ,4.8 ,1.9 ,2.35E-03,2.07E-03,""
2012/3/31 10:00,24.2 ,0.0 ,0.1 ,24.1 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,25.2 ,0.0 ,0.3 ,,,,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,4.8 ,1.9 ,2.31E-03,1.96E-03,""
2012/3/31 11:00,24.3 ,0.1 ,0.2 ,24.2 ,0.1 ,0.3 ,25.0 ,-0.1 ,0.1 ,25.1 ,-0.1 ,0.2 ,,,,24.4 ,-0.1 ,0.1 ,24.4 ,-0.1 ,0.2 ,4.8 ,1.9 ,2.01E-03,2.21E-03,""
2012/3/31 12:00,24.2 ,-0.1 ,0.3 ,24.1 ,-0.1 ,0.2 ,25.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.2 ,,,,24.4 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,4.8 ,1.9 ,1.94E-03,2.34E-03,""
2012/3/31 13:00,24.3 ,0.1 ,0.3 ,24.2 ,0.1 ,0.3 ,25.1 ,0.1 ,0.2 ,25.2 ,0.1 ,0.3 ,,,,24.5 ,0.1 ,0.1 ,24.5 ,0.1 ,0.3 ,4.9 ,1.9 ,1.87E-03,2.30E-03,""
2012/3/31 14:00,24.3 ,0.0 ,0.3 ,24.1 ,-0.1 ,0.2 ,25.2 ,0.1 ,0.3 ,25.3 ,0.1 ,0.3 ,,,,24.6 ,0.1 ,0.3 ,24.6 ,0.1 ,0.3 ,4.8 ,1.9 ,2.38E-03,2.41E-03,""
2012/3/31 15:00,24.3 ,0.0 ,0.3 ,24.2 ,0.1 ,0.3 ,25.2 ,0.0 ,0.3 ,25.3 ,0.0 ,0.4 ,,,,24.6 ,0.0 ,0.3 ,24.6 ,0.0 ,0.3 ,4.8 ,1.9 ,1.67E-03,1.77E-03,""
2012/3/31 16:00,24.3 ,0.0 ,0.3 ,24.2 ,0.0 ,0.3 ,25.3 ,0.1 ,0.4 ,25.3 ,0.0 ,0.4 ,,,,24.7 ,0.1 ,0.4 ,24.6 ,0.0 ,0.3 ,4.8 ,1.9 ,2.31E-03,2.37E-03,""
2012/3/31 17:00,24.3 ,0.0 ,0.3 ,24.2 ,0.0 ,0.3 ,25.3 ,0.0 ,0.4 ,25.3 ,0.0 ,0.3 ,,,,24.6 ,-0.1 ,0.3 ,24.6 ,0.0 ,0.3 ,4.8 ,1.9 ,2.23E-03,2.43E-03,""
2012/3/31 18:00,24.3 ,0.0 ,0.3 ,24.2 ,0.0 ,0.3 ,25.2 ,-0.1 ,0.3 ,25.3 ,0.0 ,0.3 ,,,,24.7 ,0.1 ,0.3 ,24.6 ,0.0 ,0.3 ,4.8 ,1.9 ,2.05E-03,2.12E-03,""
2012/3/31 19:00,24.3 ,0.0 ,0.2 ,24.2 ,0.0 ,0.3 ,25.2 ,0.0 ,0.3 ,25.3 ,0.0 ,0.2 ,,,,24.7 ,0.0 ,0.3 ,24.6 ,0.0 ,0.2 ,4.8 ,1.9 ,2.60E-03,2.37E-03,""
2012/3/31 20:00,24.3 ,0.0 ,0.3 ,24.2 ,0.0 ,0.3 ,25.2 ,0.0 ,0.3 ,25.3 ,0.0 ,0.2 ,,,,24.6 ,-0.1 ,0.2 ,24.6 ,0.0 ,0.2 ,4.9 ,1.9 ,1.98E-03,2.12E-03,""
2012/3/31 21:00,24.3 ,0.0 ,0.2 ,24.2 ,0.0 ,0.3 ,25.3 ,0.1 ,0.3 ,25.3 ,0.0 ,0.2 ,,,,24.7 ,0.1 ,0.3 ,24.7 ,0.1 ,0.3 ,4.9 ,1.9 ,2.10E-03,1.93E-03,""
2012/3/31 22:00,24.3 ,0.0 ,0.2 ,24.2 ,0.0 ,0.3 ,25.3 ,0.0 ,0.4 ,25.3 ,0.0 ,0.2 ,,,,24.7 ,0.0 ,0.3 ,24.7 ,0.0 ,0.3 ,4.9 ,1.9 ,2.32E-03,2.14E-03,""
2012/3/31 23:00,24.3 ,0.0 ,0.2 ,24.2 ,0.0 ,0.2 ,25.3 ,0.0 ,0.4 ,25.3 ,0.0 ,0.2 ,,,,24.7 ,0.0 ,0.3 ,24.7 ,0.0 ,0.3 ,4.9 ,1.9 ,1.88E-03,2.05E-03,""
2012/4/1 0:00,24.3 ,0.0 ,0.2 ,24.2 ,0.0 ,0.2 ,25.3 ,0.0 ,0.3 ,25.3 ,0.0 ,0.2 ,,,,24.7 ,0.0 ,0.3 ,24.6 ,-0.1 ,0.2 ,4.9 ,1.9 ,2.00E-03,1.87E-03,""
2012/4/1 1:00,24.4 ,0.1 ,0.3 ,24.2 ,0.0 ,0.2 ,25.2 ,-0.1 ,0.2 ,25.3 ,0.0 ,0.2 ,,,,24.6 ,-0.1 ,0.1 ,24.6 ,0.0 ,0.2 ,4.9 ,1.9 ,2.32E-03,2.03E-03,""
2012/4/1 2:00,24.3 ,-0.1 ,0.2 ,24.2 ,0.0 ,0.2 ,25.2 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,,,,24.6 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,4.9 ,1.9 ,2.02E-03,2.42E-03,""
2012/4/1 3:00,24.2 ,-0.1 ,0.1 ,24.1 ,-0.1 ,0.1 ,25.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,,,,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.9 ,1.9 ,2.20E-03,1.94E-03,""
2012/4/1 4:00,24.3 ,0.1 ,0.2 ,24.1 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,,,,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.9 ,1.9 ,2.47E-03,1.98E-03,""
2012/4/1 5:00,24.2 ,-0.1 ,0.0 ,24.1 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.2 ,-0.1 ,0.1 ,,,,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.9 ,1.9 ,2.36E-03,2.03E-03,""
2012/4/1 6:00,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,25.3 ,0.1 ,0.1 ,,,,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.9 ,1.9 ,2.33E-03,2.00E-03,""
2012/4/1 7:00,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,,,,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.9 ,1.9 ,2.17E-03,1.76E-03,""
2012/4/1 8:00,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,,,,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.9 ,1.9 ,2.49E-03,2.02E-03,""
2012/4/1 9:00,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,25.2 ,-0.1 ,0.0 ,,,,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.9 ,1.9 ,2.20E-03,2.03E-03,""
2012/4/1 10:00,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,25.3 ,0.1 ,0.1 ,,,,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.9 ,1.9 ,2.04E-03,2.11E-03,""
2012/4/1 11:00,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,25.2 ,0.0 ,0.2 ,25.2 ,-0.1 ,0.1 ,,,,24.6 ,0.0 ,0.2 ,24.6 ,0.0 ,0.2 ,4.9 ,1.9 ,2.07E-03,2.05E-03,""
2012/4/1 12:00,24.2 ,0.0 ,0.0 ,24.1 ,0.0 ,0.0 ,25.2 ,0.0 ,0.2 ,25.3 ,0.1 ,0.2 ,,,,24.6 ,0.0 ,0.2 ,24.5 ,-0.1 ,0.1 ,4.9 ,1.9 ,1.75E-03,2.63E-03,""
