,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/4/1 13:00,24.2 ,0.0 ,-0.1 ,24.1 ,0.0 ,-0.1 ,25.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,,,,24.7 ,0.1 ,0.2 ,24.6 ,0.1 ,0.1 ,4.9 ,1.9 ,1.75E-03,2.19E-03,""
2012/4/1 14:00,24.3 ,0.1 ,0.0 ,24.1 ,0.0 ,0.0 ,25.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,,,,24.6 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,4.9 ,1.9 ,2.28E-03,1.91E-03,""
2012/4/1 15:00,24.3 ,0.0 ,0.0 ,24.2 ,0.1 ,0.0 ,25.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,,,,24.6 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,4.9 ,1.9 ,2.13E-03,2.01E-03,""
2012/4/1 16:00,24.3 ,0.0 ,0.0 ,24.1 ,-0.1 ,-0.1 ,25.2 ,0.0 ,-0.1 ,25.3 ,0.0 ,0.0 ,,,,24.6 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,4.9 ,1.9 ,2.27E-03,2.15E-03,""
2012/4/1 17:00,24.3 ,0.0 ,0.0 ,24.2 ,0.1 ,0.0 ,25.2 ,0.0 ,-0.1 ,25.3 ,0.0 ,0.0 ,,,,24.6 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,4.9 ,1.9 ,2.45E-03,2.24E-03,""
2012/4/1 18:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,25.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,,,,24.6 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,1.92E-03,2.23E-03,""
2012/4/1 19:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,25.3 ,0.1 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,2.16E-03,2.46E-03,""
2012/4/1 20:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.6 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,1.74E-03,2.08E-03,""
2012/4/1 21:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,25.2 ,-0.1 ,-0.1 ,25.3 ,0.0 ,0.0 ,,,,24.6 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,4.9 ,1.9 ,1.95E-03,3.01E-03,""
2012/4/1 22:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,25.2 ,0.0 ,-0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.1 ,0.0 ,24.6 ,0.0 ,-0.1 ,4.9 ,1.9 ,1.94E-03,2.66E-03,""
2012/4/1 23:00,24.2 ,-0.1 ,-0.1 ,24.1 ,-0.1 ,-0.1 ,25.3 ,0.1 ,0.0 ,25.3 ,0.0 ,0.0 ,,,,24.8 ,0.1 ,0.1 ,24.6 ,0.0 ,-0.1 ,4.9 ,1.9 ,2.19E-03,2.36E-03,""
2012/4/2 0:00,24.3 ,0.1 ,0.0 ,24.2 ,0.1 ,0.0 ,25.2 ,-0.1 ,-0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,4.9 ,1.9 ,2.01E-03,2.05E-03,""
2012/4/2 1:00,24.3 ,0.0 ,-0.1 ,24.2 ,0.0 ,0.0 ,25.3 ,0.1 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.9 ,1.9 ,2.06E-03,1.88E-03,""
2012/4/2 2:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.9 ,1.9 ,2.06E-03,2.19E-03,""
2012/4/2 3:00,24.3 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.9 ,1.9 ,2.26E-03,2.53E-03,""
2012/4/2 4:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.9 ,1.9 ,1.90E-03,2.32E-03,""
2012/4/2 5:00,24.3 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,,,,24.7 ,0.0 ,0.1 ,24.7 ,0.1 ,0.1 ,4.9 ,1.9 ,2.33E-03,2.05E-03,""
2012/4/2 6:00,24.3 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.0 ,4.8 ,1.9 ,2.18E-03,2.38E-03,""
2012/4/2 7:00,24.3 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,2.49E-03,2.06E-03,""
2012/4/2 8:00,24.3 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,2.09E-03,2.30E-03,""
2012/4/2 9:00,24.3 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,2.14E-03,2.19E-03,""
2012/4/2 10:00,24.2 ,-0.1 ,0.0 ,24.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,2.09E-03,2.23E-03,""
2012/4/2 11:00,24.3 ,0.1 ,0.1 ,24.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,2.08E-03,2.11E-03,""
2012/4/2 12:00,24.3 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.1 ,4.8 ,1.9 ,2.39E-03,1.90E-03,""
2012/4/2 13:00,24.3 ,0.0 ,0.1 ,24.2 ,0.0 ,0.1 ,25.2 ,-0.1 ,0.0 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,2.20E-03,2.04E-03,""
2012/4/2 14:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.1 ,25.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,1.86E-03,2.47E-03,""
2012/4/2 15:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,25.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,2.12E-03,2.57E-03,""
2012/4/2 16:00,24.2 ,-0.1 ,-0.1 ,24.2 ,0.0 ,0.1 ,25.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,,,,24.6 ,-0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,2.22E-03,2.41E-03,""
2012/4/2 17:00,24.3 ,0.1 ,0.0 ,24.2 ,0.0 ,0.0 ,25.3 ,0.1 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,2.10E-03,1.95E-03,""
2012/4/2 18:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.8 ,1.9 ,2.12E-03,2.00E-03,""
2012/4/2 19:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,4.9 ,1.9 ,2.17E-03,1.90E-03,""
2012/4/2 20:00,24.3 ,0.0 ,0.0 ,24.2 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,4.9 ,1.9 ,2.13E-03,2.15E-03,""
2012/4/2 21:00,24.3 ,0.0 ,0.0 ,24.3 ,0.1 ,0.1 ,25.3 ,0.0 ,0.1 ,25.4 ,0.1 ,0.1 ,,,,24.7 ,0.0 ,0.1 ,24.7 ,0.1 ,0.1 ,4.9 ,1.9 ,1.74E-03,2.03E-03,""
2012/4/2 22:00,24.4 ,0.1 ,0.1 ,24.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,,,,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,2.07E-03,1.65E-03,""
2012/4/2 23:00,24.4 ,0.0 ,0.2 ,24.3 ,0.0 ,0.2 ,25.3 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,,,,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,2.07E-03,2.15E-03,""
2012/4/3 0:00,24.4 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,,,,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,2.18E-03,2.30E-03,""
2012/4/3 1:00,24.4 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,,,,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,1.75E-03,1.80E-03,""
2012/4/3 2:00,24.4 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,25.5 ,0.1 ,0.2 ,,,,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,2.24E-03,2.08E-03,""
2012/4/3 3:00,24.4 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,25.4 ,-0.1 ,0.1 ,,,,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,1.76E-03,2.53E-03,""
2012/4/3 4:00,24.4 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,25.3 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,,,,24.8 ,0.1 ,0.1 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,2.41E-03,2.15E-03,""
2012/4/3 5:00,24.4 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,25.4 ,0.1 ,0.1 ,25.4 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,4.9 ,1.9 ,2.35E-03,2.09E-03,""
2012/4/3 6:00,24.4 ,0.0 ,0.1 ,24.3 ,0.0 ,0.1 ,25.3 ,-0.1 ,0.0 ,25.4 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,2.09E-03,2.22E-03,""
2012/4/3 7:00,24.4 ,0.0 ,0.1 ,24.4 ,0.1 ,0.2 ,25.3 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,2.12E-03,2.17E-03,""
2012/4/3 8:00,24.4 ,0.0 ,0.1 ,24.3 ,-0.1 ,0.1 ,25.4 ,0.1 ,0.1 ,25.4 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,1.78E-03,1.96E-03,""
2012/4/3 9:00,24.4 ,0.0 ,0.1 ,24.4 ,0.1 ,0.2 ,25.3 ,-0.1 ,0.0 ,25.4 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,1.92E-03,1.59E-03,""
2012/4/3 10:00,24.4 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,25.3 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,,,,24.7 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,2.11E-03,2.13E-03,""
2012/4/3 11:00,24.4 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,25.3 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,,,,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,2.12E-03,2.33E-03,""
2012/4/3 12:00,24.4 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,25.3 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,,,,24.8 ,0.1 ,0.1 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,2.06E-03,2.13E-03,""
2012/4/3 13:00,24.4 ,0.0 ,0.1 ,24.4 ,0.0 ,0.2 ,25.4 ,0.1 ,0.2 ,25.5 ,0.1 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.8 ,0.1 ,0.2 ,4.9 ,1.9 ,1.96E-03,2.11E-03,""
2012/4/3 14:00,24.5 ,0.1 ,0.2 ,24.4 ,0.0 ,0.2 ,25.4 ,0.0 ,0.2 ,25.5 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.7 ,-0.1 ,0.1 ,4.9 ,1.9 ,2.12E-03,2.31E-03,""
2012/4/3 15:00,24.5 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,25.3 ,-0.1 ,0.1 ,25.4 ,-0.1 ,0.1 ,,,,24.7 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.1 ,4.9 ,1.9 ,2.27E-03,2.31E-03,""
2012/4/3 16:00,24.5 ,0.0 ,0.3 ,24.4 ,0.0 ,0.2 ,25.3 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,,,,24.8 ,0.1 ,0.2 ,24.7 ,0.0 ,0.1 ,4.9 ,2.0 ,2.34E-03,1.96E-03,""
2012/4/3 17:00,24.5 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,25.4 ,0.1 ,0.1 ,25.5 ,0.1 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.8 ,0.1 ,0.2 ,4.9 ,2.0 ,1.98E-03,2.30E-03,""
2012/4/3 18:00,24.5 ,0.0 ,0.2 ,24.4 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,25.5 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.2 ,4.9 ,2.0 ,1.99E-03,2.24E-03,""
2012/4/3 19:00,24.5 ,0.0 ,0.2 ,24.5 ,0.1 ,0.3 ,25.4 ,0.0 ,0.1 ,25.5 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.8 ,0.0 ,0.2 ,4.9 ,2.0 ,1.95E-03,1.99E-03,""
2012/4/3 20:00,24.5 ,0.0 ,0.2 ,24.5 ,0.0 ,0.3 ,25.3 ,-0.1 ,0.0 ,25.4 ,-0.1 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.7 ,-0.1 ,0.1 ,4.9 ,2.0 ,2.33E-03,1.95E-03,""
2012/4/3 21:00,24.6 ,0.1 ,0.3 ,24.5 ,0.0 ,0.2 ,25.4 ,0.1 ,0.1 ,25.5 ,0.1 ,0.1 ,,,,24.9 ,0.1 ,0.2 ,24.9 ,0.2 ,0.2 ,4.9 ,2.0 ,1.75E-03,1.95E-03,""
2012/4/3 22:00,24.6 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,25.5 ,0.1 ,0.2 ,25.6 ,0.1 ,0.2 ,,,,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,4.9 ,2.0 ,1.64E-03,2.42E-03,""
2012/4/3 23:00,24.6 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,25.5 ,0.0 ,0.2 ,25.6 ,0.0 ,0.2 ,,,,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,4.9 ,2.0 ,1.95E-03,2.16E-03,""
2012/4/4 0:00,24.6 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,25.4 ,-0.1 ,0.1 ,25.5 ,-0.1 ,0.1 ,,,,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,4.9 ,2.0 ,2.11E-03,2.00E-03,""
2012/4/4 1:00,24.6 ,0.0 ,0.2 ,24.5 ,0.0 ,0.2 ,25.4 ,0.0 ,0.1 ,25.4 ,-0.1 ,0.0 ,,,,24.9 ,0.0 ,0.2 ,24.8 ,-0.1 ,0.1 ,4.9 ,2.0 ,1.90E-03,2.18E-03,""
2012/4/4 2:00,24.5 ,-0.1 ,0.1 ,24.5 ,0.0 ,0.2 ,25.3 ,-0.1 ,0.0 ,25.4 ,0.0 ,-0.1 ,,,,24.8 ,-0.1 ,0.1 ,24.7 ,-0.1 ,0.0 ,4.9 ,2.0 ,2.31E-03,2.02E-03,""
2012/4/4 3:00,24.5 ,0.0 ,0.1 ,24.5 ,0.0 ,0.2 ,25.3 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,,,,24.8 ,0.0 ,0.1 ,24.8 ,0.1 ,0.1 ,4.9 ,2.0 ,2.21E-03,1.85E-03,""
2012/4/4 4:00,24.5 ,0.0 ,0.1 ,24.4 ,-0.1 ,0.1 ,25.4 ,0.1 ,0.1 ,25.5 ,0.1 ,0.1 ,,,,24.9 ,0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,4.9 ,2.0 ,1.97E-03,2.02E-03,""
2012/4/4 5:00,24.5 ,0.0 ,0.1 ,24.4 ,0.0 ,0.1 ,25.4 ,0.0 ,0.0 ,25.5 ,0.0 ,0.1 ,,,,24.9 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,4.9 ,2.0 ,1.89E-03,1.55E-03,""
2012/4/4 6:00,24.5 ,0.0 ,0.1 ,24.5 ,0.1 ,0.2 ,25.4 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,,,,24.8 ,-0.1 ,0.0 ,24.8 ,0.0 ,0.1 ,4.9 ,2.0 ,1.71E-03,2.08E-03,""
2012/4/4 7:00,24.5 ,0.0 ,0.1 ,24.5 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,4.9 ,2.0 ,2.45E-03,2.32E-03,""
2012/4/4 8:00,24.5 ,0.0 ,0.1 ,24.5 ,0.0 ,0.2 ,25.4 ,0.0 ,0.0 ,25.4 ,-0.1 ,0.0 ,,,,24.9 ,0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,4.9 ,2.0 ,2.07E-03,2.19E-03,""
2012/4/4 9:00,24.5 ,0.0 ,0.1 ,24.4 ,-0.1 ,0.0 ,25.3 ,-0.1 ,0.0 ,25.4 ,0.0 ,0.0 ,,,,24.8 ,-0.1 ,0.0 ,24.7 ,-0.1 ,0.0 ,4.9 ,2.0 ,2.25E-03,2.66E-03,""
2012/4/4 10:00,24.4 ,-0.1 ,0.0 ,24.4 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,25.3 ,-0.1 ,-0.1 ,,,,24.8 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,4.9 ,2.0 ,2.11E-03,2.22E-03,""
2012/4/4 11:00,24.4 ,0.0 ,0.0 ,24.4 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,,,,24.7 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,4.9 ,2.0 ,1.73E-03,2.31E-03,""
2012/4/4 12:00,24.4 ,0.0 ,0.0 ,24.4 ,0.0 ,0.0 ,25.3 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,,,,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,4.9 ,2.0 ,2.27E-03,1.57E-03,""
2012/4/4 13:00,24.3 ,-0.1 ,-0.1 ,24.3 ,-0.1 ,-0.1 ,25.2 ,-0.1 ,-0.2 ,25.3 ,0.0 ,-0.2 ,,,,24.7 ,0.0 ,-0.1 ,24.6 ,-0.1 ,-0.2 ,4.8 ,1.9 ,1.74E-03,2.14E-03,""
2012/4/4 14:00,24.3 ,0.0 ,-0.2 ,24.4 ,0.1 ,0.0 ,25.2 ,0.0 ,-0.2 ,25.3 ,0.0 ,-0.2 ,,,,24.7 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,4.8 ,1.9 ,2.03E-03,1.92E-03,""
2012/4/4 15:00,24.4 ,0.1 ,-0.1 ,24.5 ,0.1 ,0.1 ,25.2 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,,,,24.7 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,4.8 ,1.9 ,2.47E-03,1.97E-03,""
2012/4/4 16:00,24.4 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.1 ,25.3 ,0.1 ,0.0 ,25.4 ,0.1 ,0.0 ,,,,24.7 ,0.0 ,-0.1 ,24.7 ,0.1 ,0.0 ,4.9 ,1.9 ,1.94E-03,2.25E-03,""
2012/4/4 17:00,24.4 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.1 ,25.3 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,,,,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,4.9 ,1.9 ,2.18E-03,2.54E-03,""
2012/4/4 18:00,24.4 ,0.0 ,-0.1 ,24.5 ,0.0 ,0.1 ,25.4 ,0.1 ,0.0 ,25.5 ,0.1 ,0.0 ,,,,24.8 ,0.1 ,0.0 ,24.7 ,0.0 ,-0.1 ,4.9 ,1.9 ,2.37E-03,2.32E-03,""
2012/4/4 19:00,24.4 ,0.0 ,-0.1 ,24.6 ,0.1 ,0.1 ,25.4 ,0.0 ,0.0 ,25.5 ,0.0 ,0.0 ,,,,24.8 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,4.9 ,1.9 ,2.26E-03,2.52E-03,""
2012/4/4 20:00,24.4 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,4.9 ,1.9 ,2.52E-03,2.16E-03,""
2012/4/4 21:00,24.5 ,0.1 ,-0.1 ,24.6 ,0.0 ,0.1 ,25.4 ,0.0 ,0.0 ,25.6 ,0.1 ,0.1 ,,,,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,4.9 ,1.9 ,2.41E-03,2.69E-03,""
2012/4/4 22:00,24.5 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.1 ,25.4 ,0.0 ,-0.1 ,25.6 ,0.0 ,0.0 ,,,,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,4.9 ,1.9 ,1.93E-03,2.22E-03,""
2012/4/4 23:00,24.5 ,0.0 ,-0.1 ,24.7 ,0.1 ,0.2 ,25.4 ,0.0 ,-0.1 ,25.5 ,-0.1 ,-0.1 ,,,,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,4.9 ,1.9 ,2.28E-03,1.99E-03,""
2012/4/5 0:00,24.5 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.0 ,25.6 ,0.1 ,0.1 ,,,,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,4.9 ,1.9 ,2.28E-03,2.37E-03,""
2012/4/5 1:00,24.5 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.0 ,25.6 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,-0.1 ,24.9 ,0.1 ,0.1 ,4.9 ,1.9 ,2.18E-03,1.83E-03,""
2012/4/5 2:00,24.5 ,0.0 ,0.0 ,24.7 ,0.0 ,0.2 ,25.5 ,0.1 ,0.2 ,25.6 ,0.0 ,0.2 ,,,,24.9 ,0.1 ,0.1 ,24.9 ,0.0 ,0.2 ,4.9 ,1.9 ,2.04E-03,2.27E-03,""
2012/4/5 3:00,24.5 ,0.0 ,0.0 ,24.7 ,0.0 ,0.2 ,25.5 ,0.0 ,0.2 ,25.6 ,0.0 ,0.2 ,,,,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,4.9 ,1.9 ,2.22E-03,2.18E-03,""
2012/4/5 4:00,24.5 ,0.0 ,0.0 ,24.7 ,0.0 ,0.3 ,25.4 ,-0.1 ,0.0 ,25.6 ,0.0 ,0.1 ,,,,24.8 ,-0.1 ,-0.1 ,24.9 ,0.0 ,0.1 ,4.9 ,1.9 ,1.88E-03,2.35E-03,""
2012/4/5 5:00,24.5 ,0.0 ,0.0 ,24.7 ,0.0 ,0.3 ,25.4 ,0.0 ,0.0 ,25.6 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.1 ,4.9 ,1.9 ,2.36E-03,2.27E-03,""
2012/4/5 6:00,24.6 ,0.1 ,0.1 ,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.0 ,25.6 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.0 ,24.8 ,-0.1 ,0.0 ,4.9 ,1.9 ,2.19E-03,2.28E-03,""
2012/4/5 7:00,24.5 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.2 ,25.4 ,0.0 ,0.0 ,25.6 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,4.9 ,1.9 ,1.77E-03,2.08E-03,""
2012/4/5 8:00,24.6 ,0.1 ,0.1 ,24.7 ,0.0 ,0.2 ,25.5 ,0.1 ,0.1 ,25.6 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,0.0 ,4.9 ,1.9 ,1.82E-03,2.13E-03,""
2012/4/5 9:00,24.5 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.3 ,25.4 ,-0.1 ,0.1 ,25.6 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,4.9 ,1.9 ,1.87E-03,2.11E-03,""
2012/4/5 10:00,24.5 ,0.0 ,0.1 ,24.7 ,0.0 ,0.3 ,25.4 ,0.0 ,0.1 ,25.6 ,0.0 ,0.3 ,,,,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.1 ,4.8 ,1.9 ,2.23E-03,2.32E-03,""
2012/4/5 11:00,24.4 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.3 ,25.3 ,-0.1 ,0.0 ,25.5 ,-0.1 ,0.2 ,,,,24.7 ,-0.1 ,0.0 ,24.7 ,-0.1 ,0.0 ,4.8 ,1.9 ,1.93E-03,1.76E-03,""
2012/4/5 12:00,24.5 ,0.1 ,0.1 ,24.7 ,0.0 ,0.3 ,25.3 ,0.0 ,0.0 ,25.4 ,-0.1 ,0.1 ,,,,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,4.8 ,1.9 ,2.26E-03,1.76E-03,""
2012/4/5 13:00,24.5 ,0.0 ,0.2 ,24.7 ,0.0 ,0.4 ,25.3 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,,,,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,4.8 ,1.9 ,1.94E-03,2.11E-03,""
2012/4/5 14:00,24.5 ,0.0 ,0.2 ,24.7 ,0.0 ,0.3 ,25.3 ,0.0 ,0.1 ,25.4 ,0.0 ,0.1 ,,,,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,4.8 ,1.9 ,1.71E-03,2.11E-03,""
2012/4/5 15:00,24.5 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,25.3 ,0.0 ,0.1 ,25.5 ,0.1 ,0.2 ,,,,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.1 ,4.7 ,1.8 ,1.85E-03,1.80E-03,""
2012/4/5 16:00,24.5 ,0.0 ,0.1 ,24.7 ,0.0 ,0.2 ,25.3 ,0.0 ,0.0 ,25.5 ,0.0 ,0.1 ,,,,24.8 ,0.1 ,0.1 ,24.7 ,0.0 ,0.0 ,4.7 ,1.8 ,1.88E-03,1.85E-03,""
2012/4/5 17:00,24.6 ,0.1 ,0.2 ,24.7 ,0.0 ,0.2 ,25.4 ,0.1 ,0.1 ,25.5 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.8 ,0.1 ,0.1 ,4.7 ,1.8 ,2.30E-03,2.57E-03,""
2012/4/5 18:00,24.6 ,0.0 ,0.2 ,24.8 ,0.1 ,0.3 ,25.4 ,0.0 ,0.0 ,25.5 ,0.0 ,0.0 ,,,,24.7 ,-0.1 ,-0.1 ,24.8 ,0.0 ,0.1 ,4.7 ,1.8 ,1.98E-03,2.33E-03,""
2012/4/5 19:00,24.6 ,0.0 ,0.2 ,24.7 ,-0.1 ,0.1 ,25.4 ,0.0 ,0.0 ,25.6 ,0.1 ,0.1 ,,,,24.7 ,0.0 ,-0.1 ,24.8 ,0.0 ,0.0 ,4.7 ,1.8 ,2.15E-03,2.33E-03,""
2012/4/5 20:00,24.7 ,0.1 ,0.3 ,24.8 ,0.1 ,0.2 ,25.5 ,0.1 ,0.1 ,25.6 ,0.0 ,0.1 ,,,,24.8 ,0.1 ,0.0 ,24.9 ,0.1 ,0.1 ,4.7 ,1.8 ,1.95E-03,2.20E-03,""
2012/4/5 21:00,24.7 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.1 ,0.1 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,1.83E-03,1.85E-03,""
2012/4/5 22:00,24.7 ,0.0 ,0.2 ,24.9 ,0.1 ,0.3 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.0 ,,,,24.8 ,-0.1 ,0.0 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,1.87E-03,2.33E-03,""
2012/4/5 23:00,24.7 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.1 ,,,,24.9 ,0.1 ,0.1 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,1.83E-03,2.25E-03,""
2012/4/6 0:00,24.7 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,2.01E-03,1.88E-03,""
2012/4/6 1:00,24.7 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,25.7 ,0.1 ,0.1 ,,,,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,1.89E-03,1.98E-03,""
2012/4/6 2:00,24.7 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.0 ,25.7 ,0.0 ,0.1 ,,,,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,2.00E-03,1.49E-03,""
2012/4/6 3:00,24.7 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.0 ,25.6 ,-0.1 ,0.0 ,,,,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,2.00E-03,1.76E-03,""
2012/4/6 4:00,24.7 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,1.81E-03,2.23E-03,""
2012/4/6 5:00,24.7 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,1.88E-03,2.31E-03,""
2012/4/6 6:00,24.7 ,0.0 ,0.1 ,24.8 ,-0.1 ,0.1 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,1.75E-03,2.22E-03,""
2012/4/6 7:00,24.7 ,0.0 ,0.2 ,24.8 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,1.84E-03,2.32E-03,""
2012/4/6 8:00,24.7 ,0.0 ,0.1 ,24.8 ,0.0 ,0.1 ,25.5 ,0.0 ,0.0 ,25.6 ,0.0 ,0.0 ,,,,24.8 ,-0.1 ,0.0 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,2.16E-03,2.35E-03,""
2012/4/6 9:00,24.7 ,0.0 ,0.2 ,24.7 ,-0.1 ,0.0 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.0 ,,,,24.8 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,2.19E-03,2.23E-03,""
2012/4/6 10:00,24.6 ,-0.1 ,0.1 ,24.7 ,0.0 ,0.0 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.1 ,0.1 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,1.89E-03,2.07E-03,""
2012/4/6 11:00,24.6 ,0.0 ,0.2 ,24.7 ,0.0 ,0.0 ,25.4 ,-0.1 ,0.1 ,25.6 ,0.0 ,0.1 ,,,,24.8 ,-0.1 ,0.1 ,24.9 ,0.0 ,0.2 ,4.7 ,1.8 ,2.14E-03,2.00E-03,""
2012/4/6 12:00,24.6 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.5 ,0.1 ,0.2 ,25.6 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,4.7 ,1.8 ,2.01E-03,1.56E-03,""
2012/4/6 13:00,24.6 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,-0.1 ,0.1 ,25.6 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,4.7 ,1.8 ,2.10E-03,1.75E-03,""
2012/4/6 14:00,24.6 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,25.5 ,-0.1 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.8 ,-0.1 ,0.1 ,4.7 ,1.8 ,2.21E-03,2.08E-03,""
2012/4/6 15:00,24.6 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.5 ,0.1 ,0.2 ,25.6 ,0.1 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.1 ,0.2 ,4.7 ,1.8 ,2.10E-03,2.42E-03,""
2012/4/6 16:00,24.6 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.5 ,0.0 ,0.2 ,25.6 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.0 ,24.9 ,0.0 ,0.2 ,4.7 ,1.8 ,2.06E-03,2.26E-03,""
2012/4/6 17:00,24.6 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,1.74E-03,2.00E-03,""
2012/4/6 18:00,24.6 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,2.13E-03,2.37E-03,""
2012/4/6 19:00,24.7 ,0.1 ,0.1 ,24.7 ,0.0 ,0.0 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.1 ,0.2 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,1.91E-03,2.32E-03,""
2012/4/6 20:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,25.5 ,0.0 ,0.0 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,1.91E-03,2.26E-03,""
2012/4/6 21:00,24.7 ,0.0 ,0.0 ,24.8 ,0.1 ,0.0 ,25.5 ,0.0 ,0.0 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,2.04E-03,2.26E-03,""
2012/4/6 22:00,24.7 ,0.0 ,0.0 ,24.7 ,-0.1 ,-0.2 ,25.5 ,0.0 ,0.0 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,1.84E-03,2.03E-03,""
2012/4/6 23:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.2 ,25.5 ,0.0 ,0.0 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,2.30E-03,2.53E-03,""
2012/4/7 0:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.2 ,25.6 ,0.1 ,0.1 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,2.18E-03,2.31E-03,""
2012/4/7 1:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.2 ,25.5 ,-0.1 ,0.0 ,25.6 ,0.0 ,-0.1 ,,,,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,2.04E-03,2.23E-03,""
2012/4/7 2:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.2 ,25.5 ,0.0 ,0.0 ,25.6 ,0.0 ,-0.1 ,,,,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,2.02E-03,2.17E-03,""
2012/4/7 3:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.2 ,25.5 ,0.0 ,0.0 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,2.05E-03,2.29E-03,""
2012/4/7 4:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.2 ,25.5 ,0.0 ,0.0 ,25.6 ,0.0 ,0.0 ,,,,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,2.08E-03,2.49E-03,""
2012/4/7 5:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.2 ,25.4 ,-0.1 ,-0.1 ,25.5 ,-0.1 ,-0.1 ,,,,24.9 ,0.0 ,0.0 ,24.8 ,-0.1 ,-0.1 ,4.7 ,1.8 ,2.18E-03,1.50E-03,""
2012/4/7 6:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,25.5 ,0.1 ,0.0 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,-0.1 ,-0.1 ,24.9 ,0.1 ,0.0 ,4.7 ,1.8 ,2.18E-03,2.28E-03,""
2012/4/7 7:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,25.5 ,0.0 ,0.0 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,0.0 ,-0.1 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,1.95E-03,1.85E-03,""
2012/4/7 8:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,25.5 ,0.0 ,0.0 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,0.0 ,0.0 ,24.8 ,-0.1 ,-0.1 ,4.7 ,1.8 ,1.91E-03,2.00E-03,""
2012/4/7 9:00,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,0.0 ,25.4 ,-0.1 ,-0.1 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.93E-03,2.80E-03,""
2012/4/7 10:00,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,-0.1 ,25.5 ,0.0 ,-0.1 ,,,,24.7 ,-0.1 ,-0.2 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.80E-03,2.05E-03,""
2012/4/7 11:00,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.5 ,0.1 ,0.1 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,0.1 ,0.0 ,24.9 ,0.1 ,0.0 ,4.7 ,1.8 ,2.02E-03,1.90E-03,""
2012/4/7 12:00,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.5 ,0.0 ,0.0 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,1.98E-03,2.30E-03,""
2012/4/7 13:00,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.0 ,25.5 ,0.0 ,0.1 ,25.6 ,0.1 ,0.0 ,,,,24.9 ,0.1 ,0.1 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,2.05E-03,2.29E-03,""
2012/4/7 14:00,24.6 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.1 ,,,,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,4.7 ,1.8 ,2.36E-03,1.96E-03,""
2012/4/7 15:00,24.6 ,0.0 ,0.0 ,24.6 ,-0.1 ,-0.1 ,25.4 ,-0.1 ,-0.1 ,25.5 ,-0.1 ,-0.1 ,,,,24.8 ,-0.1 ,0.0 ,24.8 ,-0.1 ,-0.1 ,4.7 ,1.8 ,2.09E-03,2.25E-03,""
2012/4/7 16:00,24.6 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,25.5 ,0.1 ,0.0 ,25.5 ,0.0 ,-0.1 ,,,,24.9 ,0.1 ,0.1 ,24.9 ,0.1 ,0.0 ,4.7 ,1.8 ,2.04E-03,1.75E-03,""
2012/4/7 17:00,24.6 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,25.5 ,0.0 ,0.0 ,25.6 ,0.1 ,0.0 ,,,,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,4.7 ,1.8 ,1.87E-03,2.30E-03,""
2012/4/7 18:00,24.6 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,25.4 ,-0.1 ,-0.1 ,25.5 ,-0.1 ,-0.1 ,,,,24.8 ,-0.1 ,0.0 ,24.8 ,-0.1 ,-0.1 ,4.7 ,1.8 ,1.81E-03,1.71E-03,""
2012/4/7 19:00,24.6 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.5 ,0.1 ,0.0 ,25.6 ,0.1 ,0.0 ,,,,24.9 ,0.1 ,0.0 ,24.9 ,0.1 ,0.0 ,4.7 ,1.8 ,1.95E-03,1.80E-03,""
2012/4/7 20:00,24.6 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.4 ,-0.1 ,-0.1 ,25.5 ,-0.1 ,-0.1 ,,,,24.8 ,-0.1 ,-0.1 ,24.8 ,-0.1 ,-0.1 ,4.7 ,1.8 ,2.17E-03,2.09E-03,""
2012/4/7 21:00,24.7 ,0.1 ,0.0 ,24.7 ,0.1 ,-0.1 ,25.4 ,0.0 ,-0.1 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.30E-03,2.11E-03,""
2012/4/7 22:00,24.6 ,-0.1 ,-0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,-0.1 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.51E-03,2.35E-03,""
2012/4/7 23:00,24.7 ,0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,-0.1 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.07E-03,2.10E-03,""
2012/4/8 0:00,24.6 ,-0.1 ,-0.1 ,24.7 ,0.0 ,0.0 ,25.5 ,0.1 ,-0.1 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.30E-03,2.17E-03,""
2012/4/8 1:00,24.6 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,-0.1 ,-0.1 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.49E-03,2.23E-03,""
2012/4/8 2:00,24.6 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,-0.1 ,25.5 ,0.0 ,-0.1 ,,,,24.8 ,0.0 ,-0.1 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.8 ,1.90E-03,2.18E-03,""
2012/4/8 3:00,24.6 ,0.0 ,-0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,-0.1 ,25.5 ,0.0 ,-0.1 ,,,,24.7 ,-0.1 ,-0.2 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.03E-03,2.36E-03,""
2012/4/8 4:00,24.6 ,0.0 ,-0.1 ,24.6 ,-0.1 ,-0.1 ,25.4 ,0.0 ,-0.1 ,25.4 ,-0.1 ,-0.2 ,,,,24.7 ,0.0 ,-0.2 ,24.7 ,-0.1 ,-0.2 ,4.7 ,1.8 ,1.97E-03,2.28E-03,""
2012/4/8 5:00,24.6 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.4 ,0.0 ,0.0 ,25.4 ,0.0 ,-0.1 ,,,,24.7 ,0.0 ,-0.2 ,24.7 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.00E-03,2.07E-03,""
2012/4/8 6:00,24.5 ,-0.1 ,-0.2 ,24.6 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,,,,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,4.7 ,1.8 ,2.14E-03,2.20E-03,""
2012/4/8 7:00,24.5 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,25.3 ,-0.1 ,-0.2 ,25.4 ,0.0 ,-0.1 ,,,,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.2 ,4.7 ,1.8 ,2.30E-03,1.90E-03,""
2012/4/8 8:00,24.5 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.2 ,25.4 ,0.0 ,-0.1 ,,,,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,4.7 ,1.8 ,2.03E-03,2.12E-03,""
2012/4/8 9:00,24.5 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,,,,24.7 ,0.0 ,-0.1 ,24.7 ,0.0 ,-0.1 ,4.7 ,1.7 ,2.51E-03,1.93E-03,""
2012/4/8 10:00,24.5 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,,,,24.7 ,0.0 ,0.0 ,24.7 ,0.0 ,-0.1 ,4.7 ,1.7 ,2.17E-03,2.06E-03,""
2012/4/8 11:00,24.5 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.2 ,25.4 ,0.0 ,-0.1 ,,,,24.6 ,-0.1 ,-0.2 ,24.6 ,-0.1 ,-0.3 ,4.7 ,1.7 ,2.07E-03,2.00E-03,""
2012/4/8 12:00,24.5 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.2 ,25.3 ,-0.1 ,-0.2 ,,,,24.6 ,0.0 ,-0.2 ,24.7 ,0.1 ,-0.2 ,4.7 ,1.7 ,1.68E-03,2.05E-03,""
2012/4/8 13:00,24.5 ,0.0 ,-0.2 ,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.2 ,25.4 ,0.1 ,-0.2 ,,,,24.7 ,0.1 ,-0.2 ,24.8 ,0.1 ,-0.1 ,4.7 ,1.7 ,2.20E-03,2.27E-03,""
2012/4/8 14:00,24.5 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.3 ,0.0 ,-0.2 ,25.4 ,0.0 ,-0.2 ,,,,24.7 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.7 ,2.34E-03,2.28E-03,""
2012/4/8 15:00,24.5 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,25.3 ,0.0 ,-0.1 ,25.4 ,0.0 ,-0.1 ,,,,24.7 ,0.0 ,-0.1 ,24.8 ,0.0 ,0.0 ,4.7 ,1.7 ,1.81E-03,1.83E-03,""
2012/4/8 16:00,24.5 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,25.4 ,0.1 ,-0.1 ,25.5 ,0.1 ,0.0 ,,,,24.7 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.7 ,1.63E-03,2.06E-03,""
2012/4/8 17:00,24.5 ,0.0 ,-0.1 ,24.6 ,0.0 ,0.0 ,25.4 ,0.0 ,-0.1 ,25.5 ,0.0 ,-0.1 ,,,,24.7 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.7 ,2.41E-03,2.02E-03,""
2012/4/8 18:00,24.6 ,0.1 ,0.0 ,24.6 ,0.0 ,0.0 ,25.3 ,-0.1 ,-0.1 ,25.4 ,-0.1 ,-0.1 ,,,,24.7 ,0.0 ,-0.1 ,24.8 ,0.0 ,0.0 ,4.7 ,1.7 ,2.13E-03,2.08E-03,""
2012/4/8 19:00,24.6 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,25.4 ,0.1 ,-0.1 ,25.5 ,0.1 ,-0.1 ,,,,24.7 ,0.0 ,-0.2 ,24.8 ,0.0 ,-0.1 ,4.7 ,1.7 ,2.28E-03,2.22E-03,""
2012/4/8 20:00,24.6 ,0.0 ,0.0 ,24.6 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,25.5 ,0.0 ,0.0 ,,,,24.8 ,0.1 ,0.0 ,24.8 ,0.0 ,0.0 ,4.7 ,1.7 ,1.89E-03,1.95E-03,""
2012/4/8 21:00,24.6 ,0.0 ,-0.1 ,24.6 ,0.0 ,-0.1 ,25.4 ,0.0 ,0.0 ,25.5 ,0.0 ,0.0 ,,,,24.8 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,4.7 ,1.7 ,2.02E-03,2.02E-03,""
2012/4/8 22:00,24.6 ,0.0 ,0.0 ,24.6 ,0.0 ,-0.1 ,25.4 ,0.0 ,0.0 ,25.5 ,0.0 ,0.0 ,,,,24.7 ,-0.1 ,-0.1 ,24.8 ,0.0 ,0.0 ,4.7 ,1.7 ,1.84E-03,2.07E-03,""
2012/4/8 23:00,24.7 ,0.1 ,0.0 ,24.7 ,0.1 ,0.0 ,25.4 ,0.0 ,0.0 ,25.5 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,-0.1 ,24.8 ,0.0 ,0.0 ,4.7 ,1.7 ,2.41E-03,2.33E-03,""
2012/4/9 0:00,24.6 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,-0.1 ,25.5 ,0.0 ,0.0 ,,,,24.8 ,0.1 ,0.0 ,24.9 ,0.1 ,0.1 ,4.7 ,1.7 ,2.17E-03,2.42E-03,""
2012/4/9 1:00,24.6 ,0.0 ,0.0 ,24.6 ,-0.1 ,-0.1 ,25.4 ,0.0 ,0.0 ,25.5 ,0.0 ,0.0 ,,,,24.8 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,4.7 ,1.7 ,2.24E-03,2.31E-03,""
2012/4/9 2:00,24.6 ,0.0 ,0.0 ,24.7 ,0.1 ,0.0 ,25.4 ,0.0 ,0.0 ,25.5 ,0.0 ,0.0 ,,,,24.7 ,-0.1 ,-0.1 ,24.8 ,-0.1 ,0.0 ,4.7 ,1.7 ,2.12E-03,2.17E-03,""
2012/4/9 3:00,24.7 ,0.1 ,0.1 ,24.7 ,0.0 ,0.0 ,25.4 ,0.0 ,0.0 ,25.5 ,0.0 ,0.0 ,,,,24.7 ,0.0 ,0.0 ,24.8 ,0.0 ,0.0 ,4.7 ,1.7 ,2.00E-03,2.16E-03,""
2012/4/9 4:00,24.6 ,-0.1 ,0.0 ,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.0 ,25.5 ,0.0 ,0.1 ,,,,24.8 ,0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,4.7 ,1.7 ,1.83E-03,2.31E-03,""
2012/4/9 5:00,24.7 ,0.1 ,0.1 ,24.7 ,0.0 ,0.1 ,25.4 ,0.0 ,0.0 ,25.6 ,0.1 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.1 ,0.2 ,4.7 ,1.7 ,2.31E-03,2.39E-03,""
2012/4/9 6:00,24.6 ,-0.1 ,0.1 ,24.6 ,-0.1 ,0.0 ,25.5 ,0.1 ,0.1 ,25.6 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,4.7 ,1.7 ,2.19E-03,1.77E-03,""
2012/4/9 7:00,24.7 ,0.1 ,0.2 ,24.7 ,0.1 ,0.1 ,25.4 ,-0.1 ,0.1 ,25.6 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,4.7 ,1.7 ,2.08E-03,1.57E-03,""
2012/4/9 8:00,24.5 ,-0.2 ,0.0 ,24.6 ,-0.1 ,0.0 ,25.4 ,0.0 ,0.1 ,25.6 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.2 ,4.7 ,1.7 ,2.32E-03,2.00E-03,""
2012/4/9 9:00,24.6 ,0.1 ,0.1 ,24.6 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,25.5 ,-0.1 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.8 ,-0.1 ,0.1 ,4.7 ,1.7 ,2.08E-03,2.22E-03,""
2012/4/9 10:00,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.1 ,0.2 ,4.7 ,1.7 ,2.33E-03,2.63E-03,""
2012/4/9 11:00,24.6 ,0.0 ,0.1 ,24.6 ,0.0 ,0.0 ,25.4 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,,,,24.8 ,0.0 ,0.2 ,24.9 ,0.0 ,0.3 ,4.7 ,1.7 ,2.08E-03,2.25E-03,""
2012/4/9 12:00,24.6 ,0.0 ,0.1 ,24.7 ,0.1 ,0.1 ,25.4 ,0.0 ,0.1 ,25.5 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,4.7 ,1.7 ,2.40E-03,1.93E-03,""
2012/4/9 13:00,24.6 ,0.0 ,0.1 ,24.6 ,-0.1 ,0.0 ,25.4 ,0.0 ,0.1 ,25.6 ,0.1 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,4.7 ,1.7 ,1.92E-03,2.25E-03,""
2012/4/9 14:00,24.7 ,0.1 ,0.2 ,24.7 ,0.1 ,0.1 ,25.4 ,0.0 ,0.1 ,25.6 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,4.7 ,1.7 ,2.28E-03,2.14E-03,""
2012/4/9 15:00,24.7 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,25.5 ,0.1 ,0.2 ,25.6 ,0.0 ,0.2 ,,,,24.8 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,4.6 ,1.7 ,2.00E-03,1.70E-03,""
2012/4/9 16:00,24.7 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.1 ,,,,24.9 ,0.1 ,0.2 ,24.9 ,0.0 ,0.1 ,4.6 ,1.7 ,2.51E-03,2.43E-03,""
2012/4/9 17:00,24.7 ,0.0 ,0.2 ,24.7 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,25.6 ,0.0 ,0.1 ,,,,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.1 ,4.6 ,1.7 ,2.27E-03,2.19E-03,""
2012/4/9 18:00,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.5 ,0.0 ,0.2 ,25.6 ,0.0 ,0.2 ,,,,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.1 ,4.6 ,1.7 ,2.01E-03,2.23E-03,""
2012/4/9 19:00,24.7 ,0.0 ,0.1 ,24.7 ,0.0 ,0.1 ,25.5 ,0.0 ,0.1 ,25.7 ,0.1 ,0.2 ,,,,24.9 ,0.0 ,0.2 ,25.0 ,0.1 ,0.2 ,4.6 ,1.7 ,1.86E-03,1.85E-03,""
2012/4/9 20:00,24.8 ,0.1 ,0.2 ,24.8 ,0.1 ,0.2 ,25.5 ,0.0 ,0.1 ,25.7 ,0.0 ,0.2 ,,,,24.9 ,0.0 ,0.1 ,25.0 ,0.0 ,0.2 ,4.6 ,1.7 ,1.58E-03,2.37E-03,""
2012/4/9 21:00,24.8 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,25.6 ,0.1 ,0.2 ,25.7 ,0.0 ,0.2 ,,,,24.9 ,0.0 ,0.1 ,25.0 ,0.0 ,0.2 ,4.6 ,1.7 ,2.35E-03,2.32E-03,""
2012/4/9 22:00,24.8 ,0.0 ,0.2 ,24.8 ,0.0 ,0.2 ,25.6 ,0.0 ,0.2 ,25.8 ,0.1 ,0.3 ,,,,25.0 ,0.1 ,0.3 ,25.1 ,0.1 ,0.3 ,4.7 ,1.7 ,2.40E-03,2.36E-03,""
2012/4/9 23:00,24.9 ,0.1 ,0.2 ,24.8 ,0.0 ,0.1 ,25.6 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,,,,25.0 ,0.0 ,0.3 ,25.1 ,0.0 ,0.3 ,4.7 ,1.7 ,2.33E-03,2.31E-03,""
2012/4/10 0:00,24.9 ,0.0 ,0.3 ,24.9 ,0.1 ,0.2 ,25.6 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,,,,25.0 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,4.7 ,1.7 ,2.07E-03,2.00E-03,""
2012/4/10 1:00,24.9 ,0.0 ,0.3 ,24.9 ,0.0 ,0.3 ,25.7 ,0.1 ,0.3 ,25.8 ,0.0 ,0.3 ,,,,25.0 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,4.7 ,1.7 ,2.70E-03,2.12E-03,""
2012/4/10 2:00,24.9 ,0.0 ,0.3 ,24.9 ,0.0 ,0.2 ,25.7 ,0.0 ,0.3 ,25.8 ,0.0 ,0.3 ,,,,25.0 ,0.0 ,0.3 ,25.1 ,0.0 ,0.3 ,4.7 ,1.7 ,1.96E-03,1.85E-03,""
2012/4/10 3:00,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.7 ,0.0 ,0.3 ,25.8 ,0.0 ,0.3 ,,,,25.1 ,0.1 ,0.4 ,25.1 ,0.0 ,0.3 ,4.7 ,1.7 ,2.19E-03,2.16E-03,""
2012/4/10 4:00,24.9 ,0.0 ,0.3 ,24.9 ,0.0 ,0.2 ,25.7 ,0.0 ,0.3 ,25.8 ,0.0 ,0.3 ,,,,25.1 ,0.0 ,0.3 ,25.1 ,0.0 ,0.3 ,4.7 ,1.7 ,2.19E-03,1.89E-03,""
2012/4/10 5:00,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.7 ,0.0 ,0.3 ,25.8 ,0.0 ,0.2 ,,,,25.1 ,0.0 ,0.3 ,25.1 ,0.0 ,0.2 ,4.7 ,1.7 ,2.24E-03,2.22E-03,""
2012/4/10 6:00,24.9 ,0.0 ,0.3 ,24.9 ,0.0 ,0.3 ,25.7 ,0.0 ,0.2 ,25.8 ,0.0 ,0.2 ,,,,25.1 ,0.0 ,0.3 ,25.1 ,0.0 ,0.2 ,4.7 ,1.7 ,1.65E-03,2.06E-03,""
2012/4/10 7:00,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.7 ,0.0 ,0.3 ,25.8 ,0.0 ,0.2 ,,,,25.1 ,0.0 ,0.3 ,25.1 ,0.0 ,0.2 ,4.7 ,1.7 ,2.26E-03,2.12E-03,""
2012/4/10 8:00,24.9 ,0.0 ,0.4 ,24.9 ,0.0 ,0.3 ,25.6 ,-0.1 ,0.2 ,25.8 ,0.0 ,0.2 ,,,,25.0 ,-0.1 ,0.2 ,25.1 ,0.0 ,0.2 ,4.7 ,1.7 ,2.14E-03,1.68E-03,""
2012/4/10 9:00,24.9 ,0.0 ,0.3 ,24.9 ,0.0 ,0.3 ,25.6 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,,,,25.0 ,0.0 ,0.2 ,25.1 ,0.0 ,0.3 ,4.6 ,1.7 ,2.34E-03,2.11E-03,""
2012/4/10 10:00,24.9 ,0.0 ,0.3 ,24.9 ,0.0 ,0.3 ,25.6 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,,,,25.0 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,4.6 ,1.7 ,2.01E-03,2.59E-03,""
2012/4/10 11:00,24.9 ,0.0 ,0.3 ,24.9 ,0.0 ,0.3 ,25.6 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,,,,25.0 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,4.6 ,1.7 ,1.99E-03,2.37E-03,""
2012/4/10 12:00,24.9 ,0.0 ,0.3 ,25.0 ,0.1 ,0.3 ,25.6 ,0.0 ,0.2 ,25.8 ,0.0 ,0.3 ,,,,25.0 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,4.6 ,1.7 ,1.67E-03,1.81E-03,""
2012/4/10 13:00,24.9 ,0.0 ,0.3 ,24.9 ,-0.1 ,0.3 ,25.6 ,0.0 ,0.2 ,25.8 ,0.0 ,0.2 ,,,,25.1 ,0.1 ,0.3 ,25.1 ,0.0 ,0.2 ,4.6 ,1.7 ,1.79E-03,1.78E-03,""
2012/4/10 14:00,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.7 ,0.1 ,0.3 ,25.8 ,0.0 ,0.2 ,,,,25.1 ,0.0 ,0.3 ,25.1 ,0.0 ,0.2 ,4.6 ,1.7 ,2.21E-03,2.24E-03,""
2012/4/10 15:00,24.9 ,0.0 ,0.2 ,24.8 ,-0.1 ,0.1 ,25.7 ,0.0 ,0.2 ,25.8 ,0.0 ,0.2 ,,,,25.1 ,0.0 ,0.3 ,25.1 ,0.0 ,0.2 ,4.6 ,1.7 ,2.07E-03,2.13E-03,""
2012/4/10 16:00,24.8 ,-0.1 ,0.1 ,24.8 ,0.0 ,0.1 ,25.6 ,-0.1 ,0.1 ,25.8 ,0.0 ,0.2 ,,,,25.0 ,-0.1 ,0.1 ,25.1 ,0.0 ,0.2 ,4.6 ,1.7 ,1.99E-03,2.51E-03,""
2012/4/10 17:00,24.9 ,0.1 ,0.2 ,24.9 ,0.1 ,0.2 ,25.6 ,0.0 ,0.1 ,25.8 ,0.0 ,0.2 ,,,,25.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.2 ,4.6 ,1.7 ,2.08E-03,2.65E-03,""
2012/4/10 18:00,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.7 ,0.1 ,0.2 ,25.8 ,0.0 ,0.2 ,,,,25.0 ,0.0 ,0.1 ,25.1 ,0.0 ,0.2 ,4.6 ,1.7 ,2.40E-03,2.13E-03,""
2012/4/10 19:00,24.9 ,0.0 ,0.2 ,24.9 ,0.0 ,0.2 ,25.7 ,0.0 ,0.2 ,25.8 ,0.0 ,0.1 ,,,,25.1 ,0.1 ,0.2 ,25.1 ,0.0 ,0.1 ,4.6 ,1.7 ,2.21E-03,2.09E-03,""
2012/4/10 20:00,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,25.7 ,0.0 ,0.2 ,25.9 ,0.1 ,0.2 ,,,,25.1 ,0.0 ,0.2 ,25.1 ,0.0 ,0.1 ,4.6 ,1.7 ,2.31E-03,1.74E-03,""
2012/4/10 21:00,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,25.7 ,0.0 ,0.1 ,25.9 ,0.0 ,0.2 ,,,,25.1 ,0.0 ,0.2 ,25.2 ,0.1 ,0.2 ,4.6 ,1.7 ,1.84E-03,2.33E-03,""
2012/4/10 22:00,24.9 ,0.0 ,0.1 ,24.9 ,0.0 ,0.1 ,25.7 ,0.0 ,0.1 ,25.9 ,0.0 ,0.1 ,,,,25.2 ,0.1 ,0.2 ,25.2 ,0.0 ,0.1 ,4.7 ,1.7 ,2.26E-03,1.67E-03,""
2012/4/10 23:00,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.1 ,25.8 ,0.1 ,0.2 ,25.9 ,0.0 ,0.1 ,,,,25.2 ,0.0 ,0.2 ,25.3 ,0.1 ,0.2 ,4.7 ,1.7 ,2.04E-03,2.11E-03,""
2012/4/11 0:00,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.8 ,0.0 ,0.2 ,25.9 ,0.0 ,0.1 ,,,,25.1 ,-0.1 ,0.1 ,25.2 ,-0.1 ,0.1 ,4.7 ,1.7 ,1.73E-03,2.06E-03,""
2012/4/11 1:00,24.9 ,0.0 ,0.0 ,24.9 ,0.0 ,0.0 ,25.8 ,0.0 ,0.1 ,25.9 ,0.0 ,0.1 ,,,,25.1 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,4.7 ,1.7 ,1.94E-03,1.94E-03,""
2012/4/11 2:00,25.0 ,0.1 ,0.1 ,24.9 ,0.0 ,0.0 ,25.7 ,-0.1 ,0.0 ,25.9 ,0.0 ,0.1 ,,,,25.1 ,0.0 ,0.1 ,25.2 ,0.0 ,0.1 ,4.7 ,1.7 ,2.15E-03,2.43E-03,""
2012/4/11 3:00,24.9 ,-0.1 ,0.0 ,24.9 ,0.0 ,0.0 ,25.8 ,0.1 ,0.1 ,25.9 ,0.0 ,0.1 ,,,,25.1 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,4.7 ,1.7 ,1.97E-03,2.08E-03,""
2012/4/11 4:00,25.0 ,0.1 ,0.1 ,24.9 ,0.0 ,0.0 ,25.8 ,0.0 ,0.1 ,25.9 ,0.0 ,0.1 ,,,,25.1 ,0.0 ,0.0 ,25.2 ,0.0 ,0.1 ,4.7 ,1.7 ,2.17E-03,1.71E-03,""
2012/4/11 5:00,25.0 ,0.0 ,0.1 ,24.9 ,0.0 ,0.0 ,25.8 ,0.0 ,0.1 ,25.9 ,0.0 ,0.1 ,,,,25.2 ,0.1 ,0.1 ,25.3 ,0.1 ,0.2 ,4.7 ,1.7 ,2.21E-03,2.07E-03,""
2012/4/11 6:00,25.0 ,0.0 ,0.1 ,25.0 ,0.1 ,0.1 ,25.8 ,0.0 ,0.1 ,25.9 ,0.0 ,0.1 ,,,,25.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,4.7 ,1.7 ,1.89E-03,2.36E-03,""
2012/4/11 7:00,25.1 ,0.1 ,0.2 ,25.0 ,0.0 ,0.1 ,25.8 ,0.0 ,0.1 ,26.0 ,0.1 ,0.2 ,,,,25.2 ,0.0 ,0.1 ,25.3 ,0.0 ,0.2 ,4.7 ,1.7 ,2.08E-03,2.30E-03,""
2012/4/11 8:00,25.1 ,0.0 ,0.2 ,25.0 ,0.0 ,0.1 ,25.9 ,0.1 ,0.3 ,26.0 ,0.0 ,0.2 ,,,,25.2 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,4.7 ,1.7 ,1.66E-03,2.01E-03,""
2012/4/11 9:00,25.0 ,-0.1 ,0.1 ,25.0 ,0.0 ,0.1 ,25.9 ,0.0 ,0.3 ,26.0 ,0.0 ,0.2 ,,,,25.2 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,4.7 ,1.7 ,2.02E-03,1.74E-03,""
2012/4/11 10:00,25.1 ,0.1 ,0.2 ,25.1 ,0.1 ,0.2 ,25.8 ,-0.1 ,0.2 ,26.0 ,0.0 ,0.2 ,,,,25.2 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,4.7 ,1.7 ,1.90E-03,2.00E-03,""
2012/4/11 11:00,25.1 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,25.9 ,0.1 ,0.3 ,26.0 ,0.0 ,0.2 ,,,,25.2 ,0.0 ,0.2 ,25.3 ,0.0 ,0.2 ,4.7 ,1.7 ,2.58E-03,1.71E-03,""
2012/4/11 12:00,25.1 ,0.0 ,0.2 ,25.1 ,0.0 ,0.1 ,25.9 ,0.0 ,0.3 ,26.0 ,0.0 ,0.2 ,,,,25.3 ,0.1 ,0.3 ,25.3 ,0.0 ,0.2 ,4.7 ,1.7 ,1.69E-03,2.31E-03,""
2012/4/11 13:00,25.1 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,25.9 ,0.0 ,0.3 ,26.1 ,0.1 ,0.3 ,,,,25.3 ,0.0 ,0.2 ,25.4 ,0.1 ,0.3 ,4.7 ,1.7 ,1.86E-03,1.84E-03,""
2012/4/11 14:00,25.1 ,0.0 ,0.2 ,25.1 ,0.0 ,0.2 ,25.9 ,0.0 ,0.2 ,26.1 ,0.0 ,0.3 ,,,,25.3 ,0.0 ,0.2 ,25.4 ,0.0 ,0.3 ,4.7 ,1.7 ,1.94E-03,1.71E-03,""
2012/4/11 15:00,25.2 ,0.1 ,0.3 ,25.1 ,0.0 ,0.3 ,25.9 ,0.0 ,0.2 ,26.1 ,0.0 ,0.3 ,,,,25.3 ,0.0 ,0.2 ,25.4 ,0.0 ,0.3 ,4.7 ,1.7 ,2.31E-03,1.65E-03,""
2012/4/11 16:00,25.1 ,-0.1 ,0.3 ,25.1 ,0.0 ,0.3 ,26.0 ,0.1 ,0.4 ,26.1 ,0.0 ,0.3 ,,,,25.3 ,0.0 ,0.3 ,25.4 ,0.0 ,0.3 ,4.7 ,1.7 ,1.74E-03,1.47E-03,""
2012/4/11 17:00,25.2 ,0.1 ,0.3 ,25.2 ,0.1 ,0.3 ,26.0 ,0.0 ,0.4 ,26.1 ,0.0 ,0.3 ,,,,25.4 ,0.1 ,0.4 ,25.5 ,0.1 ,0.4 ,4.7 ,1.7 ,1.52E-03,1.41E-03,""
2012/4/11 18:00,25.2 ,0.0 ,0.3 ,25.1 ,-0.1 ,0.2 ,26.0 ,0.0 ,0.3 ,26.1 ,0.0 ,0.3 ,,,,25.3 ,-0.1 ,0.3 ,25.4 ,-0.1 ,0.3 ,4.7 ,1.7 ,1.97E-03,2.23E-03,""
2012/4/11 19:00,25.3 ,0.1 ,0.4 ,25.2 ,0.1 ,0.3 ,26.0 ,0.0 ,0.3 ,26.2 ,0.1 ,0.4 ,,,,25.4 ,0.1 ,0.3 ,25.5 ,0.1 ,0.4 ,4.7 ,1.7 ,2.34E-03,1.48E-03,""
2012/4/11 20:00,25.3 ,0.0 ,0.4 ,25.2 ,0.0 ,0.3 ,26.0 ,0.0 ,0.3 ,26.2 ,0.0 ,0.3 ,,,,25.4 ,0.0 ,0.3 ,25.5 ,0.0 ,0.4 ,4.7 ,1.7 ,2.01E-03,1.61E-03,""
2012/4/11 21:00,25.3 ,0.0 ,0.4 ,25.2 ,0.0 ,0.3 ,26.1 ,0.1 ,0.4 ,26.3 ,0.1 ,0.4 ,,,,25.4 ,0.0 ,0.3 ,25.6 ,0.1 ,0.4 ,4.7 ,1.7 ,2.14E-03,2.83E-03,""
2012/4/11 22:00,25.3 ,0.0 ,0.4 ,25.3 ,0.1 ,0.4 ,26.1 ,0.0 ,0.4 ,26.2 ,-0.1 ,0.3 ,,,,25.4 ,0.0 ,0.2 ,25.5 ,-0.1 ,0.3 ,4.7 ,1.7 ,3.10E-03,1.40E-03,""
2012/4/11 23:00,25.3 ,0.0 ,0.4 ,25.3 ,0.0 ,0.4 ,26.1 ,0.0 ,0.3 ,26.3 ,0.1 ,0.4 ,,,,25.5 ,0.1 ,0.3 ,25.6 ,0.1 ,0.3 ,4.7 ,1.7 ,2.06E-03,1.92E-03,""
2012/4/12 0:00,25.3 ,0.0 ,0.4 ,25.3 ,0.0 ,0.4 ,26.1 ,0.0 ,0.3 ,26.3 ,0.0 ,0.4 ,,,,25.5 ,0.0 ,0.4 ,25.6 ,0.0 ,0.4 ,4.7 ,1.7 ,2.02E-03,1.69E-03,""
2012/4/12 1:00,25.3 ,0.0 ,0.4 ,25.3 ,0.0 ,0.4 ,26.2 ,0.1 ,0.4 ,26.3 ,0.0 ,0.4 ,,,,25.5 ,0.0 ,0.4 ,25.6 ,0.0 ,0.4 ,4.7 ,1.7 ,1.91E-03,2.09E-03,""
2012/4/12 2:00,25.4 ,0.1 ,0.4 ,25.3 ,0.0 ,0.4 ,26.1 ,-0.1 ,0.4 ,26.3 ,0.0 ,0.4 ,,,,25.5 ,0.0 ,0.4 ,25.6 ,0.0 ,0.4 ,4.7 ,1.7 ,2.24E-03,1.52E-03,""
2012/4/12 3:00,25.4 ,0.0 ,0.5 ,25.3 ,0.0 ,0.4 ,26.2 ,0.1 ,0.4 ,26.3 ,0.0 ,0.4 ,,,,25.5 ,0.0 ,0.4 ,25.7 ,0.1 ,0.5 ,4.7 ,1.7 ,2.49E-03,1.38E-03,""
2012/4/12 4:00,25.4 ,0.0 ,0.4 ,25.3 ,0.0 ,0.4 ,26.1 ,-0.1 ,0.3 ,26.3 ,0.0 ,0.4 ,,,,25.5 ,0.0 ,0.4 ,25.6 ,-0.1 ,0.4 ,4.7 ,1.7 ,2.54E-03,1.66E-03,""
2012/4/12 5:00,25.4 ,0.0 ,0.4 ,25.3 ,0.0 ,0.4 ,26.1 ,0.0 ,0.3 ,26.3 ,0.0 ,0.4 ,,,,25.5 ,0.0 ,0.3 ,25.6 ,0.0 ,0.3 ,4.7 ,1.7 ,1.73E-03,1.31E-03,""
2012/4/12 6:00,25.4 ,0.0 ,0.4 ,25.4 ,0.1 ,0.4 ,26.2 ,0.1 ,0.4 ,26.3 ,0.0 ,0.4 ,,,,25.5 ,0.0 ,0.3 ,25.7 ,0.1 ,0.4 ,4.7 ,1.7 ,2.18E-03,2.98E-03,""
2012/4/12 7:00,25.4 ,0.0 ,0.3 ,25.4 ,0.0 ,0.4 ,26.2 ,0.0 ,0.4 ,26.4 ,0.1 ,0.4 ,,,,25.5 ,0.0 ,0.3 ,25.6 ,-0.1 ,0.3 ,4.7 ,1.7 ,2.15E-03,2.72E-03,""
2012/4/12 8:00,25.4 ,0.0 ,0.3 ,25.3 ,-0.1 ,0.3 ,26.2 ,0.0 ,0.3 ,26.3 ,-0.1 ,0.3 ,,,,25.5 ,0.0 ,0.3 ,25.7 ,0.1 ,0.4 ,4.7 ,1.7 ,1.15E-03,2.85E-03,""
2012/4/12 9:00,25.4 ,0.0 ,0.4 ,25.3 ,0.0 ,0.3 ,26.2 ,0.0 ,0.3 ,26.4 ,0.1 ,0.4 ,,,,25.6 ,0.1 ,0.4 ,25.7 ,0.0 ,0.4 ,4.7 ,1.7 ,2.17E-03,1.58E-03,""
2012/4/12 10:00,25.4 ,0.0 ,0.3 ,25.4 ,0.1 ,0.3 ,26.2 ,0.0 ,0.4 ,26.3 ,-0.1 ,0.3 ,,,,25.5 ,-0.1 ,0.3 ,25.7 ,0.0 ,0.4 ,4.7 ,1.7 ,2.17E-03,1.63E-03,""
2012/4/12 11:00,25.6 ,0.2 ,0.5 ,25.4 ,0.0 ,0.3 ,26.2 ,0.0 ,0.3 ,26.4 ,0.1 ,0.4 ,,,,25.6 ,0.1 ,0.4 ,25.7 ,0.0 ,0.4 ,4.7 ,1.7 ,1.87E-03,2.21E-03,""
2012/4/12 12:00,25.5 ,-0.1 ,0.4 ,25.4 ,0.0 ,0.3 ,26.2 ,0.0 ,0.3 ,26.4 ,0.0 ,0.4 ,,,,25.6 ,0.0 ,0.3 ,25.7 ,0.0 ,0.4 ,4.7 ,1.7 ,1.96E-03,1.61E-03,""
2012/4/12 13:00,25.5 ,0.0 ,0.4 ,25.5 ,0.1 ,0.4 ,26.3 ,0.1 ,0.4 ,26.4 ,0.0 ,0.3 ,,,,25.6 ,0.0 ,0.3 ,25.7 ,0.0 ,0.3 ,4.7 ,1.7 ,1.62E-03,2.30E-03,""
2012/4/12 14:00,25.5 ,0.0 ,0.4 ,25.5 ,0.0 ,0.4 ,26.3 ,0.0 ,0.4 ,26.4 ,0.0 ,0.3 ,,,,25.6 ,0.0 ,0.3 ,25.7 ,0.0 ,0.3 ,4.7 ,1.7 ,1.51E-03,1.96E-03,""
2012/4/12 15:00,25.6 ,0.1 ,0.4 ,25.5 ,0.0 ,0.4 ,26.3 ,0.0 ,0.4 ,26.4 ,0.0 ,0.3 ,,,,25.6 ,0.0 ,0.3 ,25.8 ,0.1 ,0.4 ,4.7 ,1.7 ,1.02E-03,2.25E-03,""
2012/4/12 16:00,25.6 ,0.0 ,0.5 ,25.5 ,0.0 ,0.4 ,26.4 ,0.1 ,0.4 ,26.5 ,0.1 ,0.4 ,,,,25.7 ,0.1 ,0.4 ,25.9 ,0.1 ,0.5 ,4.7 ,1.7 ,2.71E-03,2.49E-03,""
2012/4/12 17:00,25.6 ,0.0 ,0.4 ,25.5 ,0.0 ,0.3 ,26.4 ,0.0 ,0.4 ,26.5 ,0.0 ,0.4 ,,,,25.7 ,0.0 ,0.3 ,25.8 ,-0.1 ,0.3 ,4.7 ,1.7 ,1.92E-03,1.71E-03,""
2012/4/12 18:00,25.6 ,0.0 ,0.4 ,25.6 ,0.1 ,0.5 ,26.4 ,0.0 ,0.4 ,26.5 ,0.0 ,0.4 ,,,,25.7 ,0.0 ,0.4 ,25.9 ,0.1 ,0.5 ,4.7 ,1.7 ,2.16E-03,2.31E-03,""
2012/4/12 19:00,25.7 ,0.1 ,0.4 ,25.6 ,0.0 ,0.4 ,26.4 ,0.0 ,0.4 ,26.5 ,0.0 ,0.3 ,,,,25.7 ,0.0 ,0.3 ,25.9 ,0.0 ,0.4 ,4.7 ,1.7 ,2.05E-03,2.77E-03,""
2012/4/12 20:00,25.6 ,-0.1 ,0.3 ,25.6 ,0.0 ,0.4 ,26.4 ,0.0 ,0.4 ,26.6 ,0.1 ,0.4 ,,,,25.8 ,0.1 ,0.4 ,25.9 ,0.0 ,0.4 ,4.7 ,1.7 ,2.19E-03,1.34E-03,""
2012/4/12 21:00,25.7 ,0.1 ,0.4 ,25.6 ,0.0 ,0.4 ,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,,,,25.8 ,0.0 ,0.4 ,25.9 ,0.0 ,0.3 ,4.7 ,1.7 ,2.35E-03,1.83E-03,""
2012/4/12 22:00,25.7 ,0.0 ,0.4 ,25.6 ,0.0 ,0.3 ,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.4 ,,,,25.8 ,0.0 ,0.4 ,25.9 ,0.0 ,0.4 ,4.7 ,1.7 ,2.78E-03,1.75E-03,""
2012/4/12 23:00,25.7 ,0.0 ,0.4 ,25.6 ,0.0 ,0.3 ,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,,,,25.8 ,0.0 ,0.3 ,25.9 ,0.0 ,0.3 ,4.7 ,1.7 ,2.30E-03,2.40E-03,""
2012/4/13 0:00,25.7 ,0.0 ,0.4 ,25.6 ,0.0 ,0.3 ,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,,,,25.8 ,0.0 ,0.3 ,25.9 ,0.0 ,0.3 ,4.7 ,1.7 ,2.72E-03,2.42E-03,""
2012/4/13 1:00,25.7 ,0.0 ,0.4 ,25.7 ,0.1 ,0.4 ,26.4 ,0.0 ,0.2 ,26.6 ,0.0 ,0.3 ,,,,25.8 ,0.0 ,0.3 ,25.9 ,0.0 ,0.3 ,4.7 ,1.7 ,2.26E-03,1.60E-03,""
2012/4/13 2:00,25.7 ,0.0 ,0.3 ,25.6 ,-0.1 ,0.3 ,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,,,,25.8 ,0.0 ,0.3 ,25.9 ,0.0 ,0.3 ,4.7 ,1.7 ,2.30E-03,3.14E-03,""
2012/4/13 3:00,25.7 ,0.0 ,0.3 ,25.6 ,0.0 ,0.3 ,26.4 ,0.0 ,0.2 ,26.6 ,0.0 ,0.3 ,,,,25.8 ,0.0 ,0.3 ,25.9 ,0.0 ,0.2 ,4.7 ,1.7 ,2.12E-03,1.68E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/13 4:00,25.7 ,0.0 ,0.3 ,25.6 ,0.0 ,0.3 ,26.5 ,0.1 ,0.4 ,26.6 ,0.0 ,0.3 ,,,,25.9 ,0.1 ,0.4 ,26.0 ,0.1 ,0.4 ,4.7 ,1.7 ,2.68E-03,2.30E-03,""
2012/4/13 5:00,25.7 ,0.0 ,0.3 ,25.7 ,0.1 ,0.4 ,26.5 ,0.0 ,0.4 ,26.6 ,0.0 ,0.3 ,,,,25.8 ,-0.1 ,0.3 ,26.0 ,0.0 ,0.4 ,4.7 ,1.7 ,1.86E-03,2.29E-03,""
2012/4/13 6:00,25.7 ,0.0 ,0.3 ,25.7 ,0.0 ,0.3 ,26.5 ,0.0 ,0.3 ,26.7 ,0.1 ,0.4 ,,,,25.9 ,0.1 ,0.4 ,26.0 ,0.0 ,0.3 ,4.7 ,1.7 ,2.48E-03,1.94E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/13 7:00,25.8 ,0.1 ,0.4 ,25.8 ,0.1 ,0.4 ,26.5 ,0.0 ,0.3 ,26.7 ,0.0 ,0.3 ,,,,25.9 ,0.0 ,0.4 ,26.0 ,0.0 ,0.4 ,4.7 ,1.7 ,2.53E-03,1.81E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/13 8:00,25.8 ,0.0 ,0.4 ,25.8 ,0.0 ,0.5 ,26.6 ,0.1 ,0.4 ,26.7 ,0.0 ,0.4 ,,,,25.9 ,0.0 ,0.4 ,26.0 ,0.0 ,0.3 ,4.7 ,1.7 ,1.80E-03,2.28E-03,""
2012/4/13 9:00,25.8 ,0.0 ,0.4 ,25.9 ,0.1 ,0.6 ,26.6 ,0.0 ,0.4 ,26.7 ,0.0 ,0.3 ,,,,25.9 ,0.0 ,0.3 ,26.1 ,0.1 ,0.4 ,4.7 ,1.7 ,1.71E-03,3.24E-03,""
2012/4/13 10:00,25.8 ,0.0 ,0.4 ,25.9 ,0.0 ,0.5 ,26.6 ,0.0 ,0.4 ,26.7 ,0.0 ,0.4 ,,,,25.9 ,0.0 ,0.4 ,26.1 ,0.0 ,0.4 ,4.7 ,1.7 ,2.42E-03,2.79E-03,""
2012/4/13 11:00,25.9 ,0.1 ,0.3 ,26.0 ,0.1 ,0.6 ,26.6 ,0.0 ,0.4 ,26.8 ,0.1 ,0.4 ,,,,25.9 ,0.0 ,0.3 ,26.1 ,0.0 ,0.4 ,4.7 ,1.7 ,2.22E-03,1.88E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/13 12:00,25.9 ,0.0 ,0.4 ,26.0 ,0.0 ,0.6 ,26.6 ,0.0 ,0.4 ,26.8 ,0.0 ,0.4 ,,,,26.0 ,0.1 ,0.4 ,26.1 ,0.0 ,0.4 ,4.7 ,1.7 ,2.41E-03,2.56E-03,""
2012/4/13 13:00,25.9 ,0.0 ,0.4 ,26.1 ,0.1 ,0.6 ,26.6 ,0.0 ,0.3 ,26.9 ,0.1 ,0.5 ,,,,26.0 ,0.0 ,0.4 ,26.2 ,0.1 ,0.5 ,4.7 ,1.7 ,2.43E-03,2.58E-03,""
2012/4/13 14:00,25.9 ,0.0 ,0.4 ,26.0 ,-0.1 ,0.5 ,26.7 ,0.1 ,0.4 ,26.9 ,0.0 ,0.5 ,,,,26.0 ,0.0 ,0.4 ,26.2 ,0.0 ,0.5 ,4.7 ,1.7 ,2.57E-03,1.74E-03,""
2012/4/13 15:00,26.0 ,0.1 ,0.4 ,26.1 ,0.1 ,0.6 ,26.7 ,0.0 ,0.4 ,26.9 ,0.0 ,0.5 ,,,,26.0 ,0.0 ,0.4 ,26.2 ,0.0 ,0.4 ,4.7 ,1.7 ,1.39E-03,3.28E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/13 16:00,26.0 ,0.0 ,0.4 ,26.1 ,0.0 ,0.6 ,26.7 ,0.0 ,0.3 ,27.0 ,0.1 ,0.5 ,,,,26.1 ,0.1 ,0.4 ,26.3 ,0.1 ,0.4 ,4.7 ,1.7 ,2.08E-03,1.99E-03,""
2012/4/13 17:00,26.0 ,0.0 ,0.4 ,26.2 ,0.1 ,0.7 ,26.7 ,0.0 ,0.3 ,27.0 ,0.0 ,0.5 ,,,,26.1 ,0.0 ,0.4 ,26.3 ,0.0 ,0.5 ,4.7 ,1.7 ,2.65E-03,2.61E-03,""
2012/4/13 18:00,26.0 ,0.0 ,0.4 ,26.2 ,0.0 ,0.6 ,26.7 ,0.0 ,0.3 ,27.0 ,0.0 ,0.5 ,,,,26.1 ,0.0 ,0.4 ,26.3 ,0.0 ,0.4 ,4.7 ,1.7 ,1.84E-03,3.09E-03,""
2012/4/13 19:00,26.1 ,0.1 ,0.4 ,26.2 ,0.0 ,0.6 ,26.8 ,0.1 ,0.4 ,27.0 ,0.0 ,0.5 ,,,,26.1 ,0.0 ,0.4 ,26.3 ,0.0 ,0.4 ,4.7 ,1.7 ,2.06E-03,2.01E-03,""
2012/4/13 20:00,26.1 ,0.0 ,0.5 ,26.2 ,0.0 ,0.6 ,26.8 ,0.0 ,0.4 ,27.1 ,0.1 ,0.5 ,,,,26.1 ,0.0 ,0.3 ,26.3 ,0.0 ,0.4 ,4.7 ,1.7 ,2.58E-03,2.41E-03,""
2012/4/13 21:00,26.1 ,0.0 ,0.4 ,26.2 ,0.0 ,0.6 ,26.8 ,0.0 ,0.4 ,27.1 ,0.0 ,0.5 ,,,,26.2 ,0.1 ,0.4 ,26.4 ,0.1 ,0.5 ,4.7 ,1.7 ,1.86E-03,1.78E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/13 22:00,26.1 ,0.0 ,0.4 ,26.2 ,0.0 ,0.6 ,26.8 ,0.0 ,0.4 ,27.1 ,0.0 ,0.5 ,,,,26.2 ,0.0 ,0.4 ,26.4 ,0.0 ,0.5 ,4.7 ,1.7 ,2.30E-03,2.41E-03,""
2012/4/13 23:00,26.1 ,0.0 ,0.4 ,26.2 ,0.0 ,0.6 ,26.8 ,0.0 ,0.4 ,27.1 ,0.0 ,0.5 ,,,,26.2 ,0.0 ,0.4 ,26.4 ,0.0 ,0.5 ,4.7 ,1.7 ,2.17E-03,1.76E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/14 0:00,26.1 ,0.0 ,0.4 ,26.2 ,0.0 ,0.6 ,26.9 ,0.1 ,0.5 ,27.1 ,0.0 ,0.5 ,,,,26.2 ,0.0 ,0.4 ,26.4 ,0.0 ,0.5 ,4.7 ,1.7 ,1.60E-03,2.09E-03,""
2012/4/14 1:00,26.1 ,0.0 ,0.4 ,26.3 ,0.1 ,0.6 ,26.9 ,0.0 ,0.5 ,27.2 ,0.1 ,0.6 ,,,,26.2 ,0.0 ,0.4 ,26.4 ,0.0 ,0.5 ,4.7 ,1.7 ,1.49E-03,2.20E-03,""
2012/4/14 2:00,26.2 ,0.1 ,0.5 ,26.3 ,0.0 ,0.7 ,26.9 ,0.0 ,0.5 ,27.2 ,0.0 ,0.6 ,,,,26.2 ,0.0 ,0.4 ,26.4 ,0.0 ,0.5 ,4.7 ,1.7 ,1.36E-03,1.60E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/14 3:00,26.1 ,-0.1 ,0.4 ,26.3 ,0.0 ,0.7 ,26.9 ,0.0 ,0.5 ,27.2 ,0.0 ,0.6 ,,,,26.3 ,0.1 ,0.5 ,26.4 ,0.0 ,0.5 ,4.7 ,1.7 ,2.11E-03,1.81E-03,""
2012/4/14 4:00,26.2 ,0.1 ,0.5 ,26.3 ,0.0 ,0.7 ,26.9 ,0.0 ,0.4 ,27.2 ,0.0 ,0.6 ,,,,26.3 ,0.0 ,0.4 ,26.4 ,0.0 ,0.4 ,4.8 ,1.7 ,2.07E-03,1.68E-03,""
2012/4/14 5:00,26.2 ,0.0 ,0.5 ,26.3 ,0.0 ,0.6 ,26.9 ,0.0 ,0.4 ,27.2 ,0.0 ,0.6 ,,,,26.3 ,0.0 ,0.5 ,26.5 ,0.1 ,0.5 ,4.8 ,1.7 ,2.51E-03,2.10E-03,""
2012/4/14 6:00,26.2 ,0.0 ,0.5 ,26.3 ,0.0 ,0.6 ,27.0 ,0.1 ,0.5 ,27.3 ,0.1 ,0.6 ,,,,26.3 ,0.0 ,0.4 ,26.5 ,0.0 ,0.5 ,4.8 ,1.7 ,1.40E-03,1.85E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/14 7:00,26.2 ,0.0 ,0.4 ,26.3 ,0.0 ,0.5 ,27.0 ,0.0 ,0.5 ,27.3 ,0.0 ,0.6 ,,,,26.3 ,0.0 ,0.4 ,26.5 ,0.0 ,0.5 ,4.8 ,1.7 ,2.49E-03,1.25E-03,""
2012/4/14 8:00,26.2 ,0.0 ,0.4 ,26.3 ,0.0 ,0.5 ,27.0 ,0.0 ,0.4 ,27.2 ,-0.1 ,0.5 ,,,,26.3 ,0.0 ,0.4 ,26.5 ,0.0 ,0.5 ,4.8 ,1.7 ,1.81E-03,1.87E-03,""
2012/4/14 9:00,26.2 ,0.0 ,0.4 ,26.3 ,0.0 ,0.4 ,27.0 ,0.0 ,0.4 ,27.3 ,0.1 ,0.6 ,,,,26.3 ,0.0 ,0.4 ,26.5 ,0.0 ,0.4 ,4.8 ,1.7 ,2.33E-03,3.11E-03,""
2012/4/14 10:00,26.2 ,0.0 ,0.4 ,26.3 ,0.0 ,0.4 ,27.0 ,0.0 ,0.4 ,27.2 ,-0.1 ,0.5 ,,,,26.3 ,0.0 ,0.4 ,26.5 ,0.0 ,0.4 ,4.8 ,1.7 ,1.93E-03,2.05E-03,""
2012/4/14 11:00,26.2 ,0.0 ,0.3 ,26.3 ,0.0 ,0.3 ,27.0 ,0.0 ,0.4 ,27.2 ,0.0 ,0.4 ,,,,26.3 ,0.0 ,0.4 ,26.5 ,0.0 ,0.4 ,4.8 ,1.7 ,1.58E-03,2.70E-03,""
2012/4/14 12:00,26.2 ,0.0 ,0.3 ,26.3 ,0.0 ,0.3 ,27.0 ,0.0 ,0.4 ,27.2 ,0.0 ,0.4 ,,,,26.3 ,0.0 ,0.3 ,26.5 ,0.0 ,0.4 ,4.8 ,1.7 ,1.26E-03,1.52E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/14 13:00,26.2 ,0.0 ,0.3 ,26.2 ,-0.1 ,0.1 ,27.0 ,0.0 ,0.4 ,27.2 ,0.0 ,0.3 ,,,,26.3 ,0.0 ,0.3 ,26.5 ,0.0 ,0.3 ,4.8 ,1.7 ,2.06E-03,2.18E-03,""
2012/4/14 14:00,26.2 ,0.0 ,0.3 ,26.3 ,0.1 ,0.3 ,27.0 ,0.0 ,0.3 ,27.2 ,0.0 ,0.3 ,,,,26.3 ,0.0 ,0.3 ,26.5 ,0.0 ,0.3 ,4.8 ,1.7 ,1.71E-03,2.44E-03,""
2012/4/14 15:00,26.2 ,0.0 ,0.2 ,26.3 ,0.0 ,0.2 ,27.0 ,0.0 ,0.3 ,27.2 ,0.0 ,0.3 ,,,,26.3 ,0.0 ,0.3 ,26.5 ,0.0 ,0.3 ,4.8 ,1.7 ,2.06E-03,2.74E-03,""
