,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/4/14 16:00,26.2 ,0.0 ,0.2 ,26.3 ,0.0 ,0.2 ,27.0 ,0.0 ,0.3 ,27.3 ,0.1 ,0.3 ,,,,26.3 ,0.0 ,0.2 ,26.5 ,0.0 ,0.2 ,4.8 ,1.7 ,2.07E-03,2.50E-03,""
2012/4/14 17:00,26.3 ,0.1 ,0.3 ,26.3 ,0.0 ,0.1 ,27.0 ,0.0 ,0.3 ,27.3 ,0.0 ,0.3 ,,,,26.3 ,0.0 ,0.2 ,26.5 ,0.0 ,0.2 ,4.8 ,1.7 ,2.10E-03,1.64E-03,""
2012/4/14 18:00,26.2 ,-0.1 ,0.2 ,26.3 ,0.0 ,0.1 ,27.1 ,0.1 ,0.4 ,27.3 ,0.0 ,0.3 ,,,,26.4 ,0.1 ,0.3 ,26.6 ,0.1 ,0.3 ,4.8 ,1.7 ,2.43E-03,1.45E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/14 19:00,26.2 ,0.0 ,0.1 ,26.3 ,0.0 ,0.1 ,27.1 ,0.0 ,0.3 ,27.3 ,0.0 ,0.3 ,,,,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,4.8 ,1.7 ,1.94E-03,2.21E-03,""
2012/4/14 20:00,26.2 ,0.0 ,0.1 ,26.3 ,0.0 ,0.1 ,27.1 ,0.0 ,0.3 ,27.3 ,0.0 ,0.2 ,,,,26.4 ,0.0 ,0.3 ,26.6 ,0.0 ,0.3 ,4.8 ,1.7 ,2.37E-03,1.81E-03,""
2012/4/14 21:00,26.3 ,0.1 ,0.2 ,26.3 ,0.0 ,0.1 ,27.1 ,0.0 ,0.3 ,27.4 ,0.1 ,0.3 ,,,,26.4 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.03E-03,2.04E-03,""
2012/4/14 22:00,26.3 ,0.0 ,0.2 ,26.3 ,0.0 ,0.1 ,27.1 ,0.0 ,0.3 ,27.3 ,-0.1 ,0.2 ,,,,26.4 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,4.8 ,1.7 ,1.59E-03,3.14E-03,""
2012/4/14 23:00,26.3 ,0.0 ,0.2 ,26.3 ,0.0 ,0.1 ,27.1 ,0.0 ,0.3 ,27.3 ,0.0 ,0.2 ,,,,26.4 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.82E-03,1.80E-03,""
2012/4/15 0:00,26.2 ,-0.1 ,0.1 ,26.3 ,0.0 ,0.1 ,27.1 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,,,,26.4 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.07E-03,2.47E-03,""
2012/4/15 1:00,26.3 ,0.1 ,0.2 ,26.3 ,0.0 ,0.0 ,27.1 ,0.0 ,0.2 ,27.3 ,0.0 ,0.1 ,,,,26.4 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,4.8 ,1.8 ,1.95E-03,3.21E-03,""
2012/4/15 2:00,26.2 ,-0.1 ,0.0 ,26.3 ,0.0 ,0.0 ,27.1 ,0.0 ,0.2 ,27.3 ,0.0 ,0.1 ,,,,26.4 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,4.8 ,1.8 ,2.35E-03,2.75E-03,""
2012/4/15 3:00,26.3 ,0.1 ,0.2 ,26.2 ,-0.1 ,-0.1 ,27.1 ,0.0 ,0.2 ,27.3 ,0.0 ,0.1 ,,,,26.4 ,0.0 ,0.1 ,26.6 ,0.0 ,0.2 ,4.8 ,1.8 ,2.03E-03,3.24E-03,""
2012/4/15 4:00,26.2 ,-0.1 ,0.0 ,26.2 ,0.0 ,-0.1 ,27.1 ,0.0 ,0.2 ,27.3 ,0.0 ,0.1 ,,,,26.4 ,0.0 ,0.1 ,26.6 ,0.0 ,0.2 ,4.8 ,1.8 ,2.19E-03,1.12E-03,""
2012/4/15 5:00,26.2 ,0.0 ,0.0 ,26.2 ,0.0 ,-0.1 ,27.1 ,0.0 ,0.2 ,27.3 ,0.0 ,0.1 ,,,,26.4 ,0.0 ,0.1 ,26.6 ,0.0 ,0.1 ,4.8 ,1.8 ,3.27E-03,2.28E-03,""
2012/4/15 6:00,26.2 ,0.0 ,0.0 ,26.3 ,0.1 ,0.0 ,27.1 ,0.0 ,0.1 ,27.3 ,0.0 ,0.0 ,,,,26.4 ,0.0 ,0.1 ,26.6 ,0.0 ,0.1 ,4.8 ,1.8 ,2.18E-03,2.18E-03,""
2012/4/15 7:00,26.2 ,0.0 ,0.0 ,26.3 ,0.0 ,0.0 ,27.1 ,0.0 ,0.1 ,27.3 ,0.0 ,0.0 ,,,,26.4 ,0.0 ,0.1 ,26.6 ,0.0 ,0.1 ,4.8 ,1.8 ,1.95E-03,2.72E-03,""
2012/4/15 8:00,26.2 ,0.0 ,0.0 ,26.4 ,0.1 ,0.1 ,27.0 ,-0.1 ,0.0 ,27.3 ,0.0 ,0.1 ,,,,26.4 ,0.0 ,0.1 ,26.5 ,-0.1 ,0.0 ,4.8 ,1.7 ,1.45E-03,2.13E-03,""
2012/4/15 9:00,26.3 ,0.1 ,0.1 ,26.3 ,-0.1 ,0.0 ,27.1 ,0.1 ,0.1 ,27.3 ,0.0 ,0.0 ,,,,26.4 ,0.0 ,0.1 ,26.6 ,0.1 ,0.1 ,4.8 ,1.7 ,2.07E-03,2.26E-03,""
2012/4/15 10:00,26.3 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,27.1 ,0.0 ,0.1 ,27.3 ,0.0 ,0.1 ,,,,26.4 ,0.0 ,0.1 ,26.6 ,0.0 ,0.1 ,4.8 ,1.7 ,1.90E-03,2.53E-03,""
2012/4/15 11:00,26.3 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,27.1 ,0.0 ,0.1 ,27.3 ,0.0 ,0.1 ,,,,26.4 ,0.0 ,0.1 ,26.5 ,-0.1 ,0.0 ,4.8 ,1.7 ,2.65E-03,2.98E-03,""
2012/4/15 12:00,26.3 ,0.0 ,0.1 ,26.3 ,0.0 ,0.0 ,27.1 ,0.0 ,0.1 ,27.3 ,0.0 ,0.1 ,,,,26.4 ,0.0 ,0.1 ,26.6 ,0.1 ,0.1 ,4.8 ,1.7 ,2.22E-03,1.40E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/15 13:00,26.4 ,0.1 ,0.2 ,26.4 ,0.1 ,0.2 ,27.1 ,0.0 ,0.1 ,27.3 ,0.0 ,0.1 ,,,,26.4 ,0.0 ,0.1 ,26.6 ,0.0 ,0.1 ,4.8 ,1.7 ,2.52E-03,2.15E-03,""
2012/4/15 14:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,27.1 ,0.0 ,0.1 ,27.3 ,0.0 ,0.1 ,,,,26.4 ,0.0 ,0.1 ,26.6 ,0.0 ,0.1 ,4.8 ,1.7 ,2.08E-03,2.85E-03,""
2012/4/15 15:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,27.1 ,0.0 ,0.1 ,27.4 ,0.1 ,0.2 ,,,,26.4 ,0.0 ,0.1 ,26.6 ,0.0 ,0.1 ,4.8 ,1.7 ,2.33E-03,4.01E-03,""
2012/4/15 16:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,27.2 ,0.1 ,0.2 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,0.1 ,0.2 ,26.7 ,0.1 ,0.2 ,4.8 ,1.7 ,1.75E-03,2.44E-03,""
2012/4/15 17:00,26.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,0.0 ,0.2 ,26.7 ,0.0 ,0.2 ,4.8 ,1.7 ,2.04E-03,1.84E-03,""
2012/4/15 18:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,2.08E-03,1.66E-03,""
2012/4/15 19:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.85E-03,1.34E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/4/15 20:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.5 ,0.1 ,0.2 ,,,,26.6 ,0.1 ,0.2 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,2.02E-03,2.00E-03,""
2012/4/15 21:00,26.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,27.3 ,0.1 ,0.2 ,27.5 ,0.0 ,0.1 ,,,,26.6 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.90E-03,2.56E-03,""
2012/4/15 22:00,26.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,27.2 ,-0.1 ,0.1 ,27.5 ,0.0 ,0.2 ,,,,26.6 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.77E-03,2.31E-03,""
2012/4/15 23:00,26.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,-0.1 ,0.1 ,,,,26.6 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,2.16E-03,2.80E-03,""
2012/4/16 0:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,27.3 ,0.1 ,0.2 ,27.5 ,0.1 ,0.2 ,,,,26.6 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.38E-03,2.54E-03,""
2012/4/16 1:00,26.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,27.2 ,-0.1 ,0.1 ,27.4 ,-0.1 ,0.1 ,,,,26.6 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,2.13E-03,2.34E-03,""
2012/4/16 2:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,-0.1 ,0.1 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,2.33E-03,2.39E-03,""
2012/4/16 3:00,26.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.2 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,2.04E-03,2.33E-03,""
2012/4/16 4:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.2 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.6 ,0.1 ,0.2 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.51E-03,1.65E-03,""
2012/4/16 5:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.2 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,-0.1 ,0.1 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.98E-03,2.18E-03,""
2012/4/16 6:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.6 ,0.1 ,0.2 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.97E-03,1.81E-03,""
2012/4/16 7:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,-0.1 ,0.1 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,2.07E-03,2.01E-03,""
2012/4/16 8:00,26.4 ,0.0 ,0.2 ,26.4 ,0.0 ,0.0 ,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,0.0 ,0.1 ,26.7 ,0.0 ,0.2 ,4.8 ,1.7 ,1.72E-03,1.32E-03,""
2012/4/16 9:00,26.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.64E-03,2.16E-03,""
2012/4/16 10:00,26.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.6 ,0.1 ,0.2 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,2.37E-03,2.29E-03,""
2012/4/16 11:00,26.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,-0.1 ,0.1 ,26.7 ,0.0 ,0.2 ,4.8 ,1.7 ,2.33E-03,2.82E-03,""
2012/4/16 12:00,26.4 ,0.0 ,0.1 ,26.4 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,,,,26.5 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.32E-03,3.13E-03,""
2012/4/16 13:00,26.5 ,0.1 ,0.1 ,26.4 ,0.0 ,0.0 ,27.3 ,0.1 ,0.2 ,27.5 ,0.1 ,0.2 ,,,,26.6 ,0.1 ,0.2 ,26.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.75E-03,1.63E-03,""
2012/4/16 14:00,26.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.2 ,27.5 ,0.0 ,0.2 ,,,,26.6 ,0.0 ,0.2 ,26.8 ,0.1 ,0.2 ,4.8 ,1.7 ,2.03E-03,2.05E-03,""
2012/4/16 15:00,26.5 ,0.0 ,0.1 ,26.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.2 ,27.5 ,0.0 ,0.1 ,,,,26.6 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,4.8 ,1.7 ,2.16E-03,1.61E-03,""
2012/4/16 16:00,26.4 ,-0.1 ,0.0 ,26.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,,,,26.6 ,0.0 ,0.1 ,26.8 ,0.0 ,0.1 ,4.8 ,1.7 ,2.07E-03,2.35E-03,""
2012/4/16 17:00,26.4 ,0.0 ,0.0 ,26.4 ,0.0 ,0.0 ,27.3 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,,,,26.6 ,0.0 ,0.1 ,26.8 ,0.0 ,0.1 ,4.8 ,1.7 ,2.11E-03,1.94E-03,""
2012/4/16 18:00,26.5 ,0.1 ,0.1 ,26.5 ,0.1 ,0.1 ,27.4 ,0.1 ,0.2 ,27.6 ,0.1 ,0.2 ,,,,26.6 ,0.0 ,0.1 ,26.8 ,0.0 ,0.1 ,4.8 ,1.7 ,2.06E-03,1.22E-03,""
2012/4/16 19:00,26.6 ,0.1 ,0.2 ,26.5 ,0.0 ,0.1 ,27.3 ,-0.1 ,0.1 ,27.5 ,-0.1 ,0.1 ,,,,26.6 ,0.0 ,0.1 ,26.8 ,0.0 ,0.1 ,4.8 ,1.7 ,2.13E-03,1.97E-03,""
2012/4/16 20:00,26.6 ,0.0 ,0.2 ,26.5 ,0.0 ,0.1 ,27.4 ,0.1 ,0.2 ,27.6 ,0.1 ,0.1 ,,,,26.6 ,0.0 ,0.0 ,26.8 ,0.0 ,0.1 ,4.8 ,1.7 ,2.13E-03,2.83E-03,""
2012/4/16 21:00,26.6 ,0.0 ,0.2 ,26.6 ,0.1 ,0.2 ,27.4 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,,,,26.6 ,0.0 ,0.0 ,26.9 ,0.1 ,0.2 ,4.8 ,1.7 ,2.32E-03,2.97E-03,""
2012/4/16 22:00,26.6 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.1 ,,,,26.6 ,0.0 ,0.0 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,2.53E-03,2.43E-03,""
2012/4/16 23:00,26.6 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.7 ,0.1 ,0.1 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,2.48E-03,2.19E-03,""
2012/4/17 0:00,26.6 ,0.0 ,0.2 ,26.5 ,-0.1 ,0.1 ,27.4 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,,,,26.7 ,0.0 ,0.1 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,1.83E-03,2.89E-03,""
2012/4/17 1:00,26.6 ,0.0 ,0.2 ,26.6 ,0.1 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.7 ,0.0 ,0.1 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,2.23E-03,2.67E-03,""
2012/4/17 2:00,26.6 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.7 ,0.0 ,0.2 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,2.33E-03,2.62E-03,""
2012/4/17 3:00,26.6 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.7 ,0.0 ,0.2 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,2.27E-03,2.44E-03,""
2012/4/17 4:00,26.6 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.7 ,0.0 ,0.1 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,2.30E-03,1.94E-03,""
2012/4/17 5:00,26.6 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.8 ,0.1 ,0.3 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,1.71E-03,2.36E-03,""
2012/4/17 6:00,26.6 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.7 ,-0.1 ,0.1 ,27.0 ,0.1 ,0.3 ,4.8 ,1.7 ,1.33E-03,2.21E-03,""
2012/4/17 7:00,26.6 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.7 ,0.0 ,0.2 ,26.9 ,-0.1 ,0.2 ,4.8 ,1.7 ,2.49E-03,2.22E-03,""
2012/4/17 8:00,26.7 ,0.1 ,0.3 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.8 ,0.1 ,0.3 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,2.78E-03,2.31E-03,""
2012/4/17 9:00,26.6 ,-0.1 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.8 ,0.0 ,0.3 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,2.13E-03,1.73E-03,""
2012/4/17 10:00,26.6 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.8 ,0.0 ,0.2 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,2.46E-03,1.58E-03,""
2012/4/17 11:00,26.6 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,,,,26.7 ,-0.1 ,0.2 ,26.9 ,0.0 ,0.2 ,4.8 ,1.7 ,2.24E-03,1.88E-03,""
2012/4/17 12:00,26.7 ,0.1 ,0.3 ,26.6 ,0.0 ,0.2 ,27.5 ,0.1 ,0.3 ,27.6 ,0.0 ,0.2 ,,,,26.7 ,0.0 ,0.2 ,27.0 ,0.1 ,0.3 ,4.8 ,1.7 ,1.83E-03,2.04E-03,""
2012/4/17 13:00,26.7 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.4 ,-0.1 ,0.1 ,27.6 ,0.0 ,0.1 ,,,,26.7 ,0.0 ,0.1 ,26.9 ,-0.1 ,0.2 ,4.8 ,1.7 ,2.15E-03,2.06E-03,""
2012/4/17 14:00,26.7 ,0.0 ,0.2 ,26.6 ,0.0 ,0.2 ,27.5 ,0.1 ,0.2 ,27.7 ,0.1 ,0.2 ,,,,26.8 ,0.1 ,0.2 ,27.0 ,0.1 ,0.2 ,4.8 ,1.7 ,2.07E-03,2.51E-03,""
2012/4/17 15:00,26.7 ,0.0 ,0.2 ,26.7 ,0.1 ,0.3 ,27.5 ,0.0 ,0.2 ,27.7 ,0.0 ,0.2 ,,,,26.8 ,0.0 ,0.2 ,27.0 ,0.0 ,0.2 ,4.8 ,1.7 ,1.76E-03,2.20E-03,""
2012/4/17 16:00,26.7 ,0.0 ,0.3 ,26.6 ,-0.1 ,0.2 ,27.5 ,0.0 ,0.2 ,27.7 ,0.0 ,0.2 ,,,,26.8 ,0.0 ,0.2 ,27.0 ,0.0 ,0.2 ,4.8 ,1.7 ,1.63E-03,2.07E-03,""
2012/4/17 17:00,26.7 ,0.0 ,0.3 ,26.7 ,0.1 ,0.3 ,27.5 ,0.0 ,0.2 ,27.7 ,0.0 ,0.2 ,,,,26.8 ,0.0 ,0.2 ,27.0 ,0.0 ,0.2 ,4.8 ,1.7 ,2.39E-03,2.09E-03,""
2012/4/17 18:00,26.7 ,0.0 ,0.2 ,26.6 ,-0.1 ,0.1 ,27.6 ,0.1 ,0.2 ,27.8 ,0.1 ,0.2 ,,,,26.9 ,0.1 ,0.3 ,27.1 ,0.1 ,0.3 ,4.8 ,1.7 ,2.46E-03,2.03E-03,""
2012/4/17 19:00,26.7 ,0.0 ,0.1 ,26.7 ,0.1 ,0.2 ,27.6 ,0.0 ,0.3 ,27.7 ,-0.1 ,0.2 ,,,,26.9 ,0.0 ,0.3 ,27.1 ,0.0 ,0.3 ,4.8 ,1.7 ,2.28E-03,2.33E-03,""
2012/4/17 20:00,26.8 ,0.1 ,0.2 ,26.7 ,0.0 ,0.2 ,27.5 ,-0.1 ,0.1 ,27.7 ,0.0 ,0.1 ,,,,26.8 ,-0.1 ,0.2 ,27.0 ,-0.1 ,0.2 ,4.8 ,1.7 ,1.52E-03,1.88E-03,""
2012/4/17 21:00,26.8 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,,,,26.8 ,0.0 ,0.2 ,27.0 ,0.0 ,0.1 ,4.8 ,1.7 ,2.11E-03,2.48E-03,""
2012/4/17 22:00,26.8 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,27.6 ,0.1 ,0.2 ,27.8 ,0.1 ,0.2 ,,,,26.9 ,0.1 ,0.3 ,27.1 ,0.1 ,0.2 ,4.9 ,1.7 ,2.23E-03,2.12E-03,""
2012/4/17 23:00,26.8 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,4.9 ,1.7 ,1.86E-03,2.33E-03,""
2012/4/18 0:00,26.8 ,0.0 ,0.2 ,26.7 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,4.9 ,1.7 ,2.04E-03,2.04E-03,""
2012/4/18 1:00,26.7 ,-0.1 ,0.1 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,4.9 ,1.7 ,2.03E-03,1.97E-03,""
2012/4/18 2:00,26.7 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,4.9 ,1.7 ,1.49E-03,1.95E-03,""
2012/4/18 3:00,26.7 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,4.9 ,1.7 ,1.60E-03,2.30E-03,""
2012/4/18 4:00,26.8 ,0.1 ,0.2 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,4.9 ,1.7 ,2.63E-03,2.04E-03,""
2012/4/18 5:00,26.8 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.1 ,27.1 ,0.0 ,0.2 ,4.9 ,1.7 ,1.74E-03,1.82E-03,""
2012/4/18 6:00,26.8 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.2 ,27.1 ,0.0 ,0.1 ,4.9 ,1.7 ,2.26E-03,1.82E-03,""
2012/4/18 7:00,26.8 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,4.8 ,1.7 ,1.88E-03,2.29E-03,""
2012/4/18 8:00,26.8 ,0.0 ,0.1 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.1 ,27.1 ,0.0 ,0.2 ,4.8 ,1.7 ,2.00E-03,1.78E-03,""
2012/4/18 9:00,26.8 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.1 ,27.1 ,0.0 ,0.2 ,4.8 ,1.7 ,2.37E-03,2.11E-03,""
2012/4/18 10:00,26.8 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.1 ,27.1 ,0.0 ,0.2 ,4.8 ,1.7 ,1.95E-03,1.81E-03,""
2012/4/18 11:00,26.8 ,0.0 ,0.2 ,26.7 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,4.8 ,1.8 ,2.51E-03,2.30E-03,""
2012/4/18 12:00,26.8 ,0.0 ,0.1 ,26.8 ,0.1 ,0.2 ,27.6 ,0.0 ,0.1 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.2 ,27.1 ,0.0 ,0.1 ,4.8 ,1.7 ,2.33E-03,2.01E-03,""
2012/4/18 13:00,26.8 ,0.0 ,0.1 ,26.8 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,,,,26.9 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,4.8 ,1.7 ,1.80E-03,1.80E-03,""
2012/4/18 14:00,26.9 ,0.1 ,0.2 ,26.8 ,0.0 ,0.2 ,27.6 ,0.0 ,0.1 ,27.8 ,0.0 ,0.1 ,,,,26.9 ,0.0 ,0.1 ,27.1 ,0.0 ,0.1 ,4.8 ,1.7 ,1.74E-03,2.41E-03,""
2012/4/18 15:00,26.9 ,0.0 ,0.2 ,26.8 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,27.9 ,0.1 ,0.2 ,,,,27.0 ,0.1 ,0.2 ,27.2 ,0.1 ,0.2 ,4.8 ,1.7 ,1.59E-03,2.27E-03,""
2012/4/18 16:00,26.9 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,27.7 ,0.1 ,0.2 ,27.9 ,0.0 ,0.2 ,,,,27.0 ,0.0 ,0.2 ,27.2 ,0.0 ,0.2 ,4.8 ,1.7 ,1.59E-03,2.11E-03,""
2012/4/18 17:00,26.9 ,0.0 ,0.2 ,26.8 ,0.0 ,0.1 ,27.7 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,,,,27.0 ,0.0 ,0.2 ,27.2 ,0.0 ,0.2 ,4.8 ,1.7 ,1.67E-03,1.85E-03,""
2012/4/18 18:00,26.9 ,0.0 ,0.2 ,26.8 ,0.0 ,0.2 ,27.7 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,,,,27.0 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,4.8 ,1.7 ,2.40E-03,2.41E-03,""
2012/4/18 19:00,26.9 ,0.0 ,0.2 ,26.8 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,27.9 ,0.0 ,0.2 ,,,,27.0 ,0.0 ,0.1 ,27.2 ,0.0 ,0.1 ,4.8 ,1.7 ,2.19E-03,2.34E-03,""
2012/4/18 20:00,26.9 ,0.0 ,0.1 ,26.8 ,0.0 ,0.1 ,27.7 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,,,,27.1 ,0.1 ,0.3 ,27.3 ,0.1 ,0.3 ,4.8 ,1.7 ,2.31E-03,1.87E-03,""
2012/4/18 21:00,26.9 ,0.0 ,0.1 ,26.9 ,0.1 ,0.2 ,27.7 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,,,,27.1 ,0.0 ,0.3 ,27.3 ,0.0 ,0.3 ,4.8 ,1.7 ,2.99E-03,1.67E-03,""
2012/4/18 22:00,27.0 ,0.1 ,0.2 ,27.0 ,0.1 ,0.3 ,27.7 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,,,,27.0 ,-0.1 ,0.1 ,27.2 ,-0.1 ,0.1 ,4.8 ,1.7 ,2.23E-03,1.70E-03,""
2012/4/18 23:00,26.9 ,-0.1 ,0.1 ,26.9 ,-0.1 ,0.2 ,27.7 ,0.0 ,0.1 ,28.0 ,0.1 ,0.2 ,,,,27.1 ,0.1 ,0.2 ,27.3 ,0.1 ,0.2 ,4.8 ,1.7 ,1.94E-03,1.77E-03,""
2012/4/19 0:00,27.0 ,0.1 ,0.2 ,26.9 ,0.0 ,0.2 ,27.8 ,0.1 ,0.2 ,28.0 ,0.0 ,0.2 ,,,,27.0 ,-0.1 ,0.1 ,27.3 ,0.0 ,0.2 ,4.8 ,1.7 ,1.93E-03,1.79E-03,""
2012/4/19 1:00,27.0 ,0.0 ,0.3 ,26.9 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,,,,27.1 ,0.1 ,0.2 ,27.3 ,0.0 ,0.2 ,4.8 ,1.7 ,2.28E-03,1.58E-03,""
2012/4/19 2:00,27.0 ,0.0 ,0.3 ,26.9 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,,,,27.1 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,4.8 ,1.7 ,2.06E-03,2.60E-03,""
2012/4/19 3:00,27.0 ,0.0 ,0.3 ,26.9 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,,,,27.1 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,4.8 ,1.7 ,1.88E-03,2.42E-03,""
2012/4/19 4:00,27.0 ,0.0 ,0.2 ,26.9 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.1 ,0.1 ,0.3 ,,,,27.2 ,0.1 ,0.3 ,27.4 ,0.1 ,0.3 ,4.8 ,1.7 ,2.21E-03,2.35E-03,""
2012/4/19 5:00,27.0 ,0.0 ,0.2 ,26.9 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.0 ,-0.1 ,0.2 ,,,,27.1 ,-0.1 ,0.2 ,27.4 ,0.0 ,0.3 ,4.8 ,1.7 ,2.22E-03,2.11E-03,""
2012/4/19 6:00,27.1 ,0.1 ,0.3 ,27.0 ,0.1 ,0.3 ,27.8 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,,,,27.1 ,0.0 ,0.2 ,27.3 ,-0.1 ,0.2 ,4.8 ,1.7 ,1.90E-03,2.37E-03,""
2012/4/19 7:00,27.0 ,-0.1 ,0.2 ,26.9 ,-0.1 ,0.2 ,27.8 ,0.0 ,0.2 ,28.1 ,0.1 ,0.3 ,,,,27.2 ,0.1 ,0.3 ,27.4 ,0.1 ,0.3 ,4.8 ,1.7 ,1.98E-03,1.59E-03,""
2012/4/19 8:00,27.1 ,0.1 ,0.3 ,27.0 ,0.1 ,0.3 ,27.8 ,0.0 ,0.2 ,28.0 ,-0.1 ,0.2 ,,,,27.2 ,0.0 ,0.3 ,27.3 ,-0.1 ,0.2 ,4.8 ,1.7 ,1.90E-03,2.35E-03,""
2012/4/19 9:00,27.1 ,0.0 ,0.3 ,27.0 ,0.0 ,0.3 ,27.8 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,,,,27.2 ,0.0 ,0.3 ,27.4 ,0.1 ,0.3 ,4.8 ,1.7 ,2.24E-03,2.07E-03,""
2012/4/19 10:00,27.1 ,0.0 ,0.3 ,27.0 ,0.0 ,0.3 ,27.8 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,,,,27.2 ,0.0 ,0.3 ,27.4 ,0.0 ,0.3 ,4.8 ,1.7 ,1.87E-03,2.19E-03,""
2012/4/19 11:00,27.1 ,0.0 ,0.3 ,27.0 ,0.0 ,0.3 ,27.8 ,0.0 ,0.2 ,28.1 ,0.1 ,0.3 ,,,,27.2 ,0.0 ,0.3 ,27.4 ,0.0 ,0.3 ,4.8 ,1.7 ,2.14E-03,1.85E-03,""
2012/4/19 12:00,27.1 ,0.0 ,0.3 ,27.0 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.0 ,-0.1 ,0.2 ,,,,27.2 ,0.0 ,0.3 ,27.4 ,0.0 ,0.3 ,4.8 ,1.7 ,2.17E-03,2.00E-03,""
2012/4/19 13:00,27.2 ,0.1 ,0.4 ,27.1 ,0.1 ,0.3 ,27.9 ,0.1 ,0.3 ,28.1 ,0.1 ,0.3 ,,,,27.2 ,0.0 ,0.3 ,27.4 ,0.0 ,0.3 ,4.8 ,1.7 ,2.04E-03,2.33E-03,""
2012/4/19 14:00,27.1 ,-0.1 ,0.2 ,27.0 ,-0.1 ,0.2 ,27.9 ,0.0 ,0.3 ,28.2 ,0.1 ,0.4 ,,,,27.2 ,0.0 ,0.3 ,27.5 ,0.1 ,0.4 ,4.8 ,1.7 ,2.18E-03,2.21E-03,""
2012/4/19 15:00,27.2 ,0.1 ,0.3 ,27.1 ,0.1 ,0.3 ,27.9 ,0.0 ,0.3 ,28.1 ,-0.1 ,0.2 ,,,,27.2 ,0.0 ,0.2 ,27.4 ,-0.1 ,0.2 ,4.8 ,1.7 ,1.71E-03,2.59E-03,""
2012/4/19 16:00,27.2 ,0.0 ,0.3 ,27.1 ,0.0 ,0.3 ,27.9 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,,,,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,4.8 ,1.7 ,2.24E-03,2.00E-03,""
2012/4/19 17:00,27.2 ,0.0 ,0.3 ,27.1 ,0.0 ,0.3 ,27.9 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,,,,27.2 ,0.0 ,0.2 ,27.4 ,0.0 ,0.2 ,4.8 ,1.7 ,1.96E-03,1.92E-03,""
2012/4/19 18:00,27.2 ,0.0 ,0.3 ,27.1 ,0.0 ,0.3 ,28.0 ,0.1 ,0.3 ,28.2 ,0.1 ,0.3 ,,,,27.3 ,0.1 ,0.3 ,27.5 ,0.1 ,0.3 ,4.8 ,1.7 ,2.10E-03,1.98E-03,""
2012/4/19 19:00,27.2 ,0.0 ,0.3 ,27.1 ,0.0 ,0.3 ,28.0 ,0.0 ,0.3 ,28.2 ,0.0 ,0.3 ,,,,27.3 ,0.0 ,0.3 ,27.5 ,0.0 ,0.3 ,4.8 ,1.7 ,2.44E-03,1.73E-03,""
2012/4/19 20:00,27.2 ,0.0 ,0.3 ,27.1 ,0.0 ,0.3 ,28.0 ,0.0 ,0.3 ,28.2 ,0.0 ,0.3 ,,,,27.3 ,0.0 ,0.2 ,27.6 ,0.1 ,0.3 ,4.8 ,1.7 ,2.27E-03,2.40E-03,""
2012/4/19 21:00,27.3 ,0.1 ,0.4 ,27.1 ,0.0 ,0.2 ,28.0 ,0.0 ,0.3 ,28.2 ,0.0 ,0.3 ,,,,27.3 ,0.0 ,0.2 ,27.6 ,0.0 ,0.3 ,4.8 ,1.7 ,1.63E-03,1.88E-03,""
2012/4/19 22:00,27.2 ,-0.1 ,0.2 ,27.2 ,0.1 ,0.2 ,28.0 ,0.0 ,0.3 ,28.2 ,0.0 ,0.3 ,,,,27.4 ,0.1 ,0.4 ,27.6 ,0.0 ,0.4 ,4.8 ,1.7 ,1.78E-03,1.76E-03,""
2012/4/19 23:00,27.2 ,0.0 ,0.3 ,27.1 ,-0.1 ,0.2 ,28.1 ,0.1 ,0.4 ,28.3 ,0.1 ,0.3 ,,,,27.4 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,4.8 ,1.7 ,1.37E-03,1.86E-03,""
2012/4/20 0:00,27.2 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,28.0 ,-0.1 ,0.2 ,28.3 ,0.0 ,0.3 ,,,,27.4 ,0.0 ,0.4 ,27.6 ,0.0 ,0.3 ,4.8 ,1.7 ,2.03E-03,2.60E-03,""
2012/4/20 1:00,27.2 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,28.1 ,0.1 ,0.3 ,28.3 ,0.0 ,0.3 ,,,,27.4 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,4.8 ,1.7 ,2.03E-03,1.87E-03,""
2012/4/20 2:00,27.2 ,0.0 ,0.2 ,27.1 ,0.0 ,0.2 ,28.1 ,0.0 ,0.3 ,28.3 ,0.0 ,0.3 ,,,,27.4 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,4.8 ,1.7 ,2.06E-03,2.23E-03,""
2012/4/20 3:00,27.3 ,0.1 ,0.3 ,27.2 ,0.1 ,0.3 ,28.1 ,0.0 ,0.3 ,28.3 ,0.0 ,0.3 ,,,,27.3 ,-0.1 ,0.2 ,27.6 ,0.0 ,0.3 ,4.8 ,1.7 ,2.24E-03,1.83E-03,""
2012/4/20 4:00,27.2 ,-0.1 ,0.2 ,27.1 ,-0.1 ,0.2 ,28.1 ,0.0 ,0.3 ,28.3 ,0.0 ,0.2 ,,,,27.4 ,0.1 ,0.2 ,27.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.06E-03,1.79E-03,""
2012/4/20 5:00,27.3 ,0.1 ,0.3 ,27.2 ,0.1 ,0.3 ,28.1 ,0.0 ,0.3 ,28.3 ,0.0 ,0.3 ,,,,27.4 ,0.0 ,0.3 ,27.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.31E-03,2.18E-03,""
2012/4/20 6:00,27.2 ,-0.1 ,0.1 ,27.2 ,0.0 ,0.2 ,28.1 ,0.0 ,0.3 ,28.3 ,0.0 ,0.3 ,,,,27.4 ,0.0 ,0.3 ,27.6 ,0.0 ,0.3 ,4.8 ,1.7 ,2.19E-03,2.51E-03,""
2012/4/20 7:00,27.3 ,0.1 ,0.3 ,27.2 ,0.0 ,0.3 ,28.0 ,-0.1 ,0.2 ,28.3 ,0.0 ,0.2 ,,,,27.3 ,-0.1 ,0.1 ,27.6 ,0.0 ,0.2 ,4.8 ,1.7 ,1.98E-03,2.38E-03,""
2012/4/20 8:00,27.3 ,0.0 ,0.2 ,27.2 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,28.2 ,-0.1 ,0.2 ,,,,27.3 ,0.0 ,0.1 ,27.6 ,0.0 ,0.3 ,4.8 ,1.7 ,1.71E-03,1.75E-03,""
2012/4/20 9:00,27.3 ,0.0 ,0.2 ,27.2 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,28.3 ,0.1 ,0.3 ,,,,27.3 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,4.8 ,1.7 ,1.84E-03,2.31E-03,""
2012/4/20 10:00,27.3 ,0.0 ,0.2 ,27.2 ,0.0 ,0.2 ,28.1 ,0.1 ,0.3 ,28.3 ,0.0 ,0.3 ,,,,27.4 ,0.1 ,0.2 ,27.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.31E-03,2.33E-03,""
2012/4/20 11:00,27.3 ,0.0 ,0.2 ,27.3 ,0.1 ,0.3 ,28.1 ,0.0 ,0.3 ,28.3 ,0.0 ,0.2 ,,,,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.12E-03,2.30E-03,""
2012/4/20 12:00,27.3 ,0.0 ,0.2 ,27.3 ,0.0 ,0.3 ,28.1 ,0.0 ,0.3 ,28.3 ,0.0 ,0.3 ,,,,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.34E-03,1.99E-03,""
2012/4/20 13:00,27.3 ,0.0 ,0.1 ,27.2 ,-0.1 ,0.1 ,28.1 ,0.0 ,0.2 ,28.3 ,0.0 ,0.2 ,,,,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.49E-03,2.87E-03,""
2012/4/20 14:00,27.3 ,0.0 ,0.2 ,27.2 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,28.3 ,0.0 ,0.1 ,,,,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.1 ,4.8 ,1.7 ,2.01E-03,2.54E-03,""
2012/4/20 15:00,27.3 ,0.0 ,0.1 ,27.3 ,0.1 ,0.2 ,28.1 ,0.0 ,0.2 ,28.3 ,0.0 ,0.2 ,,,,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.21E-03,2.25E-03,""
2012/4/20 16:00,27.3 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,28.3 ,0.0 ,0.2 ,,,,27.4 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,4.8 ,1.7 ,2.22E-03,2.24E-03,""
2012/4/20 17:00,27.3 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,28.2 ,0.1 ,0.3 ,28.4 ,0.1 ,0.3 ,,,,27.4 ,0.0 ,0.2 ,27.7 ,0.1 ,0.3 ,4.8 ,1.7 ,1.80E-03,2.46E-03,""
2012/4/20 18:00,27.3 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,,,,27.5 ,0.1 ,0.2 ,27.7 ,0.0 ,0.2 ,4.8 ,1.7 ,2.03E-03,2.35E-03,""
2012/4/20 19:00,27.3 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,,,,27.5 ,0.0 ,0.2 ,27.7 ,0.0 ,0.2 ,4.8 ,1.7 ,2.13E-03,2.41E-03,""
2012/4/20 20:00,27.3 ,0.0 ,0.1 ,27.3 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,,,,27.5 ,0.0 ,0.2 ,27.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.94E-03,1.93E-03,""
2012/4/20 21:00,27.4 ,0.1 ,0.1 ,27.3 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,,,,27.5 ,0.0 ,0.2 ,27.7 ,0.0 ,0.1 ,4.8 ,1.7 ,2.29E-03,1.77E-03,""
2012/4/20 22:00,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.1 ,28.2 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,,,,27.5 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,4.8 ,1.7 ,1.69E-03,2.09E-03,""
2012/4/20 23:00,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,28.2 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.1 ,27.8 ,0.1 ,0.2 ,4.8 ,1.6 ,1.99E-03,2.30E-03,""
2012/4/21 0:00,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.1 ,27.7 ,-0.1 ,0.1 ,4.8 ,1.6 ,1.89E-03,2.06E-03,""
2012/4/21 1:00,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,28.2 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,2.16E-03,1.71E-03,""
2012/4/21 2:00,27.3 ,-0.1 ,0.1 ,27.3 ,0.0 ,0.2 ,28.2 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,1.88E-03,1.87E-03,""
2012/4/21 3:00,27.4 ,0.1 ,0.1 ,27.3 ,0.0 ,0.1 ,28.2 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.2 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,2.10E-03,2.05E-03,""
2012/4/21 4:00,27.4 ,0.0 ,0.2 ,27.3 ,0.0 ,0.2 ,28.2 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,,,,27.4 ,-0.1 ,0.0 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,1.95E-03,2.71E-03,""
2012/4/21 5:00,27.4 ,0.0 ,0.1 ,27.4 ,0.1 ,0.2 ,28.2 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.1 ,0.1 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,1.72E-03,2.68E-03,""
2012/4/21 6:00,27.4 ,0.0 ,0.2 ,27.3 ,-0.1 ,0.1 ,28.2 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,2.40E-03,2.18E-03,""
2012/4/21 7:00,27.4 ,0.0 ,0.1 ,27.4 ,0.1 ,0.2 ,28.2 ,0.0 ,0.2 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.2 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,2.14E-03,1.82E-03,""
2012/4/21 8:00,27.4 ,0.0 ,0.1 ,27.4 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,,,,27.5 ,0.0 ,0.2 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,2.44E-03,2.12E-03,""
2012/4/21 9:00,27.4 ,0.0 ,0.1 ,27.4 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.2 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,2.06E-03,2.65E-03,""
2012/4/21 10:00,27.4 ,0.0 ,0.1 ,27.4 ,0.0 ,0.2 ,28.2 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,1.69E-03,2.32E-03,""
2012/4/21 11:00,27.4 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,28.2 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,2.04E-03,2.21E-03,""
2012/4/21 12:00,27.4 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,28.2 ,0.0 ,0.1 ,28.5 ,0.1 ,0.2 ,,,,27.5 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,1.74E-03,1.79E-03,""
2012/4/21 13:00,27.5 ,0.1 ,0.2 ,27.4 ,0.0 ,0.2 ,28.2 ,0.0 ,0.1 ,28.4 ,-0.1 ,0.1 ,,,,27.5 ,0.0 ,0.1 ,27.7 ,0.0 ,0.1 ,4.8 ,1.6 ,2.10E-03,1.42E-03,""
2012/4/21 14:00,27.4 ,-0.1 ,0.1 ,27.4 ,0.0 ,0.2 ,28.2 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.1 ,27.8 ,0.1 ,0.2 ,4.8 ,1.6 ,2.04E-03,1.87E-03,""
2012/4/21 15:00,27.4 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,28.3 ,0.1 ,0.2 ,28.5 ,0.1 ,0.2 ,,,,27.5 ,0.0 ,0.1 ,27.8 ,0.0 ,0.2 ,4.8 ,1.6 ,1.91E-03,2.17E-03,""
2012/4/21 16:00,27.5 ,0.1 ,0.2 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,,,,27.5 ,0.0 ,0.1 ,27.8 ,0.0 ,0.2 ,4.8 ,1.6 ,2.09E-03,1.70E-03,""
2012/4/21 17:00,27.4 ,-0.1 ,0.1 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.1 ,27.8 ,0.0 ,0.1 ,4.8 ,1.6 ,2.39E-03,1.92E-03,""
2012/4/21 18:00,27.5 ,0.1 ,0.2 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.5 ,0.0 ,0.0 ,27.8 ,0.0 ,0.1 ,4.8 ,1.6 ,2.30E-03,2.22E-03,""
2012/4/21 19:00,27.5 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.1 ,0.1 ,27.8 ,0.0 ,0.1 ,4.8 ,1.6 ,1.88E-03,1.91E-03,""
2012/4/21 20:00,27.5 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.8 ,0.0 ,0.1 ,4.8 ,1.6 ,2.04E-03,1.96E-03,""
2012/4/21 21:00,27.5 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.8 ,0.0 ,0.1 ,4.8 ,1.6 ,1.98E-03,1.80E-03,""
2012/4/21 22:00,27.5 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.1 ,0.2 ,4.8 ,1.6 ,1.89E-03,2.17E-03,""
2012/4/21 23:00,27.5 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.8 ,-0.1 ,0.0 ,4.8 ,1.6 ,2.05E-03,1.84E-03,""
2012/4/22 0:00,27.5 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.8 ,0.0 ,0.1 ,4.8 ,1.6 ,2.29E-03,1.93E-03,""
2012/4/22 1:00,27.5 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.1 ,0.2 ,4.8 ,1.6 ,1.98E-03,1.75E-03,""
2012/4/22 2:00,27.5 ,0.0 ,0.2 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.2 ,4.8 ,1.6 ,2.19E-03,2.31E-03,""
2012/4/22 3:00,27.5 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.2 ,4.8 ,1.6 ,2.11E-03,1.64E-03,""
2012/4/22 4:00,27.5 ,0.0 ,0.1 ,27.4 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,4.8 ,1.6 ,2.10E-03,2.03E-03,""
2012/4/22 5:00,27.5 ,0.0 ,0.1 ,27.5 ,0.1 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.2 ,4.8 ,1.6 ,2.61E-03,1.93E-03,""
2012/4/22 6:00,27.5 ,0.0 ,0.1 ,27.5 ,0.0 ,0.2 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.2 ,4.8 ,1.6 ,1.91E-03,2.32E-03,""
2012/4/22 7:00,27.5 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.8 ,-0.1 ,0.1 ,4.8 ,1.6 ,2.41E-03,2.35E-03,""
2012/4/22 8:00,27.5 ,0.0 ,0.1 ,27.4 ,-0.1 ,0.0 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.1 ,0.2 ,4.8 ,1.6 ,2.29E-03,1.92E-03,""
2012/4/22 9:00,27.6 ,0.1 ,0.2 ,27.4 ,0.0 ,0.0 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.2 ,4.8 ,1.6 ,2.15E-03,1.77E-03,""
2012/4/22 10:00,27.6 ,0.0 ,0.2 ,27.4 ,0.0 ,0.0 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.2 ,4.8 ,1.6 ,2.18E-03,1.81E-03,""
2012/4/22 11:00,27.6 ,0.0 ,0.2 ,27.5 ,0.1 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.2 ,4.8 ,1.6 ,1.95E-03,1.93E-03,""
2012/4/22 12:00,27.5 ,-0.1 ,0.1 ,27.5 ,0.0 ,0.1 ,28.3 ,0.0 ,0.1 ,28.5 ,0.0 ,0.0 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.2 ,4.8 ,1.6 ,1.85E-03,2.00E-03,""
2012/4/22 13:00,27.5 ,0.0 ,0.0 ,27.5 ,0.0 ,0.1 ,28.4 ,0.1 ,0.2 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.2 ,4.8 ,1.6 ,1.95E-03,1.86E-03,""
2012/4/22 14:00,27.5 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,28.4 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,4.8 ,1.6 ,2.17E-03,2.36E-03,""
2012/4/22 15:00,27.5 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,28.6 ,0.1 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,4.8 ,1.6 ,1.98E-03,2.54E-03,""
2012/4/22 16:00,27.5 ,0.0 ,0.0 ,27.5 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,28.5 ,-0.1 ,0.0 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,4.8 ,1.6 ,2.01E-03,1.71E-03,""
2012/4/22 17:00,27.5 ,0.0 ,0.1 ,27.5 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,28.6 ,0.1 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,4.8 ,1.6 ,2.15E-03,2.15E-03,""
2012/4/22 18:00,27.5 ,0.0 ,0.0 ,27.5 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.1 ,27.9 ,0.0 ,0.1 ,4.8 ,1.6 ,2.25E-03,2.29E-03,""
2012/4/22 19:00,27.5 ,0.0 ,0.0 ,27.5 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,,,,27.6 ,0.0 ,0.0 ,28.0 ,0.1 ,0.2 ,4.8 ,1.6 ,1.83E-03,5.66E-03,""
2012/4/22 20:00,27.5 ,0.0 ,0.0 ,27.5 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,,,,27.7 ,0.1 ,0.1 ,28.0 ,0.0 ,0.2 ,4.8 ,1.6 ,2.15E-03,2.12E-03,""
2012/4/22 21:00,27.6 ,0.1 ,0.1 ,27.5 ,0.0 ,0.1 ,28.4 ,0.0 ,0.1 ,28.7 ,0.1 ,0.2 ,,,,27.6 ,-0.1 ,0.0 ,27.9 ,-0.1 ,0.1 ,4.8 ,1.6 ,2.39E-03,1.96E-03,""
2012/4/22 22:00,27.6 ,0.0 ,0.1 ,27.6 ,0.1 ,0.2 ,28.4 ,0.0 ,0.1 ,28.7 ,0.0 ,0.2 ,,,,27.6 ,0.0 ,0.0 ,28.0 ,0.1 ,0.1 ,4.8 ,1.6 ,1.96E-03,1.68E-03,""
2012/4/22 23:00,27.6 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,28.4 ,0.0 ,0.1 ,28.7 ,0.0 ,0.2 ,,,,27.7 ,0.1 ,0.1 ,28.0 ,0.0 ,0.2 ,4.8 ,1.6 ,2.02E-03,1.76E-03,""
2012/4/23 0:00,27.6 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,28.4 ,0.0 ,0.1 ,28.6 ,-0.1 ,0.1 ,,,,27.7 ,0.0 ,0.1 ,28.0 ,0.0 ,0.2 ,4.8 ,1.6 ,2.23E-03,2.06E-03,""
2012/4/23 1:00,27.6 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,28.5 ,0.1 ,0.2 ,28.7 ,0.1 ,0.2 ,,,,27.7 ,0.0 ,0.1 ,28.0 ,0.0 ,0.1 ,4.8 ,1.6 ,1.99E-03,1.96E-03,""
2012/4/23 2:00,27.6 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,28.4 ,-0.1 ,0.1 ,28.7 ,0.0 ,0.2 ,,,,27.7 ,0.0 ,0.1 ,28.0 ,0.0 ,0.1 ,4.8 ,1.6 ,2.19E-03,1.70E-03,""
2012/4/23 3:00,27.6 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,28.4 ,0.0 ,0.1 ,28.6 ,-0.1 ,0.1 ,,,,27.7 ,0.0 ,0.1 ,28.0 ,0.0 ,0.1 ,4.8 ,1.6 ,2.13E-03,2.38E-03,""
2012/4/23 4:00,27.6 ,0.0 ,0.1 ,27.6 ,0.0 ,0.2 ,28.5 ,0.1 ,0.2 ,28.7 ,0.1 ,0.2 ,,,,27.7 ,0.0 ,0.1 ,28.0 ,0.0 ,0.1 ,4.8 ,1.6 ,2.15E-03,1.73E-03,""
2012/4/23 5:00,27.6 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,28.5 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,,,,27.7 ,0.0 ,0.1 ,28.0 ,0.0 ,0.1 ,4.8 ,1.6 ,1.98E-03,2.54E-03,""
2012/4/23 6:00,27.6 ,0.0 ,0.1 ,27.6 ,0.0 ,0.1 ,28.5 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,,,,27.7 ,0.0 ,0.1 ,28.1 ,0.1 ,0.2 ,4.8 ,1.6 ,2.36E-03,2.06E-03,""
2012/4/23 7:00,27.7 ,0.1 ,0.2 ,27.6 ,0.0 ,0.1 ,28.5 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,,,,27.7 ,0.0 ,0.1 ,28.0 ,-0.1 ,0.2 ,4.8 ,1.6 ,2.37E-03,2.09E-03,""
2012/4/23 8:00,27.7 ,0.0 ,0.2 ,27.6 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,,,,27.8 ,0.1 ,0.2 ,28.1 ,0.1 ,0.2 ,4.8 ,1.6 ,2.11E-03,2.46E-03,""
2012/4/23 9:00,27.6 ,-0.1 ,0.0 ,27.6 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,,,,27.7 ,-0.1 ,0.1 ,28.1 ,0.0 ,0.2 ,4.8 ,1.6 ,2.11E-03,2.05E-03,""
2012/4/23 10:00,27.7 ,0.1 ,0.1 ,27.6 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,,,,27.7 ,0.0 ,0.1 ,28.0 ,-0.1 ,0.1 ,4.8 ,1.6 ,2.66E-03,2.64E-03,""
2012/4/23 11:00,27.7 ,0.0 ,0.1 ,27.7 ,0.1 ,0.2 ,28.5 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,,,,27.7 ,0.0 ,0.1 ,28.1 ,0.1 ,0.2 ,4.8 ,1.6 ,1.67E-03,1.87E-03,""
2012/4/23 12:00,27.7 ,0.0 ,0.2 ,27.7 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,,,,27.7 ,0.0 ,0.1 ,28.1 ,0.0 ,0.2 ,4.8 ,1.6 ,2.17E-03,1.75E-03,""
2012/4/23 13:00,27.7 ,0.0 ,0.2 ,27.7 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,28.7 ,0.0 ,0.2 ,,,,27.7 ,0.0 ,0.1 ,28.1 ,0.0 ,0.2 ,4.8 ,1.6 ,1.96E-03,1.96E-03,""
2012/4/23 14:00,27.7 ,0.0 ,0.2 ,27.7 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,28.7 ,0.0 ,0.2 ,,,,27.8 ,0.1 ,0.2 ,28.1 ,0.0 ,0.2 ,4.8 ,1.6 ,1.95E-03,2.06E-03,""
2012/4/23 15:00,27.7 ,0.0 ,0.2 ,27.7 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,28.7 ,0.0 ,0.1 ,,,,27.8 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,4.8 ,1.6 ,1.97E-03,1.83E-03,""
2012/4/23 16:00,27.7 ,0.0 ,0.2 ,27.7 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,28.7 ,0.0 ,0.2 ,,,,27.8 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,4.8 ,1.6 ,1.93E-03,5.54E-03,""
2012/4/23 17:00,27.8 ,0.1 ,0.3 ,27.7 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,28.8 ,0.1 ,0.2 ,,,,27.8 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,4.8 ,1.6 ,2.11E-03,2.30E-03,""
2012/4/23 18:00,27.8 ,0.0 ,0.3 ,27.8 ,0.1 ,0.3 ,28.5 ,0.0 ,0.1 ,28.8 ,0.0 ,0.2 ,,,,27.8 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,4.8 ,1.6 ,1.96E-03,2.60E-03,""
2012/4/23 19:00,27.8 ,0.0 ,0.3 ,27.8 ,0.0 ,0.3 ,28.6 ,0.1 ,0.2 ,28.8 ,0.0 ,0.2 ,,,,27.8 ,0.0 ,0.2 ,28.2 ,0.1 ,0.2 ,4.8 ,1.6 ,2.03E-03,2.03E-03,""
2012/4/23 20:00,27.8 ,0.0 ,0.3 ,27.8 ,0.0 ,0.3 ,28.6 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,,,,27.8 ,0.0 ,0.1 ,28.2 ,0.0 ,0.2 ,4.8 ,1.6 ,2.36E-03,2.03E-03,""
2012/4/23 21:00,27.8 ,0.0 ,0.2 ,27.8 ,0.0 ,0.3 ,28.6 ,0.0 ,0.2 ,28.8 ,0.0 ,0.1 ,,,,27.9 ,0.1 ,0.3 ,28.2 ,0.0 ,0.3 ,4.8 ,1.6 ,2.12E-03,1.88E-03,""
2012/4/23 22:00,27.8 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.6 ,0.0 ,0.2 ,28.8 ,0.0 ,0.1 ,,,,27.9 ,0.0 ,0.3 ,28.2 ,0.0 ,0.2 ,4.8 ,1.6 ,2.09E-03,2.05E-03,""
2012/4/23 23:00,27.8 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.6 ,0.0 ,0.2 ,28.8 ,0.0 ,0.1 ,,,,27.8 ,-0.1 ,0.1 ,28.2 ,0.0 ,0.2 ,4.8 ,1.6 ,2.26E-03,2.10E-03,""
2012/4/24 0:00,27.8 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.6 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,,,,27.9 ,0.1 ,0.2 ,28.2 ,0.0 ,0.2 ,4.8 ,1.6 ,1.89E-03,2.16E-03,""
2012/4/24 1:00,27.8 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.6 ,0.0 ,0.1 ,28.8 ,0.0 ,0.1 ,,,,27.8 ,-0.1 ,0.1 ,28.2 ,0.0 ,0.2 ,4.8 ,1.6 ,2.08E-03,2.63E-03,""
2012/4/24 2:00,27.8 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.6 ,0.0 ,0.2 ,28.8 ,0.0 ,0.1 ,,,,27.9 ,0.1 ,0.2 ,28.2 ,0.0 ,0.2 ,4.8 ,1.6 ,1.92E-03,2.24E-03,""
2012/4/24 3:00,27.8 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.6 ,0.0 ,0.2 ,28.9 ,0.1 ,0.3 ,,,,27.9 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,4.8 ,1.6 ,2.22E-03,2.06E-03,""
2012/4/24 4:00,27.9 ,0.1 ,0.3 ,27.8 ,0.0 ,0.2 ,28.7 ,0.1 ,0.2 ,29.0 ,0.1 ,0.3 ,,,,27.9 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,4.8 ,1.6 ,1.81E-03,2.08E-03,""
2012/4/24 5:00,27.8 ,-0.1 ,0.2 ,27.8 ,0.0 ,0.2 ,28.6 ,-0.1 ,0.1 ,28.9 ,-0.1 ,0.2 ,,,,27.9 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,4.8 ,1.6 ,2.01E-03,1.91E-03,""
2012/4/24 6:00,27.8 ,0.0 ,0.2 ,27.8 ,0.0 ,0.2 ,28.6 ,0.0 ,0.1 ,29.0 ,0.1 ,0.3 ,,,,27.9 ,0.0 ,0.2 ,28.2 ,0.0 ,0.1 ,4.8 ,1.6 ,1.81E-03,2.06E-03,""
2012/4/24 7:00,27.8 ,0.0 ,0.1 ,27.8 ,0.0 ,0.2 ,28.6 ,0.0 ,0.1 ,28.9 ,-0.1 ,0.2 ,,,,27.9 ,0.0 ,0.2 ,28.2 ,0.0 ,0.2 ,4.8 ,1.6 ,1.83E-03,2.49E-03,""
2012/4/24 8:00,27.8 ,0.0 ,0.1 ,27.8 ,0.0 ,0.2 ,28.7 ,0.1 ,0.2 ,28.9 ,0.0 ,0.2 ,,,,27.9 ,0.0 ,0.1 ,28.3 ,0.1 ,0.2 ,4.8 ,1.6 ,1.60E-03,2.48E-03,""
2012/4/24 9:00,27.9 ,0.1 ,0.3 ,27.8 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,28.9 ,0.0 ,0.2 ,,,,27.9 ,0.0 ,0.2 ,28.2 ,-0.1 ,0.1 ,4.8 ,1.6 ,2.54E-03,1.97E-03,""
2012/4/24 10:00,27.9 ,0.0 ,0.2 ,27.9 ,0.1 ,0.3 ,28.7 ,0.0 ,0.2 ,28.9 ,0.0 ,0.2 ,,,,27.9 ,0.0 ,0.2 ,28.3 ,0.1 ,0.3 ,4.8 ,1.6 ,2.15E-03,1.39E-03,""
2012/4/24 11:00,27.9 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,28.9 ,0.0 ,0.2 ,,,,27.9 ,0.0 ,0.2 ,28.3 ,0.0 ,0.2 ,4.8 ,1.6 ,2.39E-03,2.02E-03,""
2012/4/24 12:00,27.9 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,28.9 ,0.0 ,0.2 ,,,,27.9 ,0.0 ,0.2 ,28.3 ,0.0 ,0.2 ,4.7 ,1.6 ,1.57E-03,1.81E-03,""
2012/4/24 13:00,27.9 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,29.0 ,0.1 ,0.3 ,,,,28.0 ,0.1 ,0.3 ,28.3 ,0.0 ,0.2 ,4.7 ,1.6 ,2.14E-03,1.86E-03,""
2012/4/24 14:00,27.9 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,29.0 ,0.0 ,0.3 ,,,,28.0 ,0.0 ,0.2 ,28.3 ,0.0 ,0.2 ,4.7 ,1.6 ,2.22E-03,1.72E-03,""
2012/4/24 15:00,27.9 ,0.0 ,0.2 ,27.9 ,0.0 ,0.2 ,28.7 ,0.0 ,0.2 ,29.0 ,0.0 ,0.3 ,,,,28.0 ,0.0 ,0.2 ,28.3 ,0.0 ,0.2 ,4.7 ,1.5 ,1.88E-03,1.84E-03,""
2012/4/24 16:00,28.0 ,0.1 ,0.3 ,27.9 ,0.0 ,0.2 ,28.8 ,0.1 ,0.3 ,29.0 ,0.0 ,0.3 ,,,,28.0 ,0.0 ,0.2 ,28.4 ,0.1 ,0.3 ,4.5 ,2.0 ,2.18E-03,2.80E-03,""
2012/4/24 17:00,28.0 ,0.0 ,0.2 ,28.0 ,0.1 ,0.3 ,28.8 ,0.0 ,0.3 ,29.0 ,0.0 ,0.2 ,,,,28.0 ,0.0 ,0.2 ,28.4 ,0.0 ,0.3 ,4.5 ,2.0 ,1.99E-03,1.72E-03,""
2012/4/24 18:00,28.0 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,28.8 ,0.0 ,0.3 ,29.0 ,0.0 ,0.2 ,,,,28.0 ,0.0 ,0.2 ,28.4 ,0.0 ,0.3 ,4.4 ,2.0 ,1.99E-03,1.87E-03,""
2012/4/24 19:00,28.0 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,29.1 ,0.1 ,0.3 ,,,,28.1 ,0.1 ,0.3 ,28.4 ,0.0 ,0.2 ,4.4 ,2.0 ,2.55E-03,2.04E-03,""
2012/4/24 20:00,28.0 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,29.1 ,0.0 ,0.3 ,,,,28.0 ,-0.1 ,0.2 ,28.4 ,0.0 ,0.2 ,4.4 ,2.0 ,2.20E-03,1.81E-03,""
2012/4/24 21:00,28.0 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,29.0 ,-0.1 ,0.2 ,,,,28.1 ,0.1 ,0.2 ,28.4 ,0.0 ,0.2 ,4.4 ,2.1 ,1.99E-03,1.81E-03,""
2012/4/24 22:00,28.0 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,29.1 ,0.1 ,0.3 ,,,,28.1 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,4.4 ,2.1 ,1.81E-03,2.05E-03,""
2012/4/24 23:00,28.0 ,0.0 ,0.2 ,28.0 ,0.0 ,0.2 ,28.9 ,0.1 ,0.3 ,29.1 ,0.0 ,0.3 ,,,,28.1 ,0.0 ,0.3 ,28.4 ,0.0 ,0.2 ,4.4 ,2.1 ,1.88E-03,1.89E-03,""
2012/4/25 0:00,28.1 ,0.1 ,0.3 ,28.0 ,0.0 ,0.2 ,28.9 ,0.0 ,0.3 ,29.1 ,0.0 ,0.3 ,,,,28.1 ,0.0 ,0.2 ,28.5 ,0.1 ,0.3 ,4.4 ,2.1 ,1.94E-03,2.01E-03,""
2012/4/25 1:00,28.1 ,0.0 ,0.3 ,28.0 ,0.0 ,0.2 ,28.9 ,0.0 ,0.3 ,29.1 ,0.0 ,0.3 ,,,,28.1 ,0.0 ,0.3 ,28.5 ,0.0 ,0.3 ,4.4 ,2.1 ,2.13E-03,1.78E-03,""
2012/4/25 2:00,28.1 ,0.0 ,0.3 ,28.1 ,0.1 ,0.3 ,28.9 ,0.0 ,0.3 ,29.1 ,0.0 ,0.3 ,,,,28.1 ,0.0 ,0.2 ,28.5 ,0.0 ,0.3 ,4.4 ,2.1 ,2.22E-03,1.79E-03,""
2012/4/25 3:00,28.1 ,0.0 ,0.3 ,28.1 ,0.0 ,0.3 ,28.9 ,0.0 ,0.3 ,29.1 ,0.0 ,0.2 ,,,,28.1 ,0.0 ,0.2 ,28.5 ,0.0 ,0.3 ,4.4 ,2.1 ,1.52E-03,2.62E-03,""
2012/4/25 4:00,28.1 ,0.0 ,0.2 ,28.1 ,0.0 ,0.3 ,28.9 ,0.0 ,0.2 ,29.1 ,0.0 ,0.1 ,,,,28.1 ,0.0 ,0.2 ,28.5 ,0.0 ,0.3 ,4.4 ,2.1 ,2.33E-03,1.96E-03,""
2012/4/25 5:00,28.1 ,0.0 ,0.3 ,28.1 ,0.0 ,0.3 ,28.9 ,0.0 ,0.3 ,29.1 ,0.0 ,0.2 ,,,,28.1 ,0.0 ,0.2 ,28.5 ,0.0 ,0.3 ,4.4 ,2.1 ,2.31E-03,2.18E-03,""
2012/4/25 6:00,28.1 ,0.0 ,0.3 ,28.1 ,0.0 ,0.3 ,28.9 ,0.0 ,0.3 ,29.1 ,0.0 ,0.1 ,,,,28.2 ,0.1 ,0.3 ,28.5 ,0.0 ,0.3 ,4.4 ,2.1 ,2.51E-03,1.96E-03,""
2012/4/25 7:00,28.1 ,0.0 ,0.3 ,28.1 ,0.0 ,0.3 ,28.9 ,0.0 ,0.3 ,29.2 ,0.1 ,0.3 ,,,,28.2 ,0.0 ,0.3 ,28.5 ,0.0 ,0.3 ,4.4 ,2.1 ,2.10E-03,2.10E-03,""
2012/4/25 8:00,28.1 ,0.0 ,0.3 ,28.1 ,0.0 ,0.3 ,28.9 ,0.0 ,0.2 ,29.1 ,-0.1 ,0.2 ,,,,28.1 ,-0.1 ,0.2 ,28.5 ,0.0 ,0.2 ,4.4 ,2.0 ,2.00E-03,2.22E-03,""
2012/4/25 9:00,28.1 ,0.0 ,0.2 ,28.1 ,0.0 ,0.3 ,28.9 ,0.0 ,0.2 ,29.1 ,0.0 ,0.2 ,,,,28.1 ,0.0 ,0.2 ,28.5 ,0.0 ,0.3 ,4.4 ,2.0 ,2.00E-03,2.24E-03,""
2012/4/25 10:00,28.1 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,28.9 ,0.0 ,0.2 ,29.1 ,0.0 ,0.2 ,,,,28.1 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,4.4 ,2.0 ,2.34E-03,1.68E-03,""
2012/4/25 11:00,28.1 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,28.9 ,0.0 ,0.2 ,29.1 ,0.0 ,0.2 ,,,,28.1 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,4.4 ,2.0 ,2.10E-03,2.28E-03,""
2012/4/25 12:00,28.1 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,28.9 ,0.0 ,0.2 ,29.1 ,0.0 ,0.2 ,,,,28.2 ,0.1 ,0.3 ,28.5 ,0.0 ,0.2 ,4.4 ,2.0 ,1.68E-03,2.21E-03,""
2012/4/25 13:00,28.1 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,28.9 ,0.0 ,0.2 ,29.1 ,0.0 ,0.1 ,,,,28.2 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,4.4 ,2.0 ,1.71E-03,2.10E-03,""
2012/4/25 14:00,28.1 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,28.9 ,0.0 ,0.2 ,29.2 ,0.1 ,0.2 ,,,,28.1 ,-0.1 ,0.1 ,28.5 ,0.0 ,0.2 ,4.4 ,2.0 ,2.20E-03,1.60E-03,""
2012/4/25 15:00,28.1 ,0.0 ,0.2 ,28.1 ,0.0 ,0.2 ,28.9 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,,,,28.2 ,0.1 ,0.2 ,28.5 ,0.0 ,0.2 ,4.4 ,2.0 ,2.02E-03,1.80E-03,""
2012/4/25 16:00,28.2 ,0.1 ,0.2 ,28.1 ,0.0 ,0.2 ,28.9 ,0.0 ,0.1 ,29.1 ,-0.1 ,0.1 ,,,,28.2 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,4.4 ,2.0 ,1.59E-03,2.20E-03,""
2012/4/25 17:00,28.3 ,0.1 ,0.3 ,28.1 ,0.0 ,0.1 ,28.9 ,0.0 ,0.1 ,29.2 ,0.1 ,0.2 ,,,,28.2 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,4.4 ,2.0 ,2.18E-03,1.61E-03,""
2012/4/25 18:00,28.2 ,-0.1 ,0.2 ,28.1 ,0.0 ,0.1 ,29.0 ,0.1 ,0.2 ,29.2 ,0.0 ,0.2 ,,,,28.2 ,0.0 ,0.2 ,28.6 ,0.1 ,0.2 ,4.4 ,2.0 ,2.28E-03,1.60E-03,""
2012/4/25 19:00,28.2 ,0.0 ,0.2 ,28.1 ,0.0 ,0.1 ,29.0 ,0.0 ,0.2 ,29.2 ,0.0 ,0.1 ,,,,28.2 ,0.0 ,0.1 ,28.5 ,-0.1 ,0.1 ,4.4 ,2.1 ,1.56E-03,2.52E-03,""
2012/4/25 20:00,28.2 ,0.0 ,0.2 ,28.1 ,0.0 ,0.1 ,29.0 ,0.0 ,0.2 ,29.2 ,0.0 ,0.1 ,,,,28.2 ,0.0 ,0.2 ,28.5 ,0.0 ,0.1 ,4.4 ,2.1 ,1.47E-03,2.42E-03,""
2012/4/25 21:00,28.2 ,0.0 ,0.2 ,28.1 ,0.0 ,0.1 ,29.0 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,,,,28.2 ,0.0 ,0.1 ,28.5 ,0.0 ,0.1 ,4.4 ,2.1 ,1.54E-03,2.32E-03,""
2012/4/25 22:00,28.3 ,0.1 ,0.3 ,28.2 ,0.1 ,0.2 ,29.0 ,0.0 ,0.2 ,29.2 ,0.0 ,0.1 ,,,,28.2 ,0.0 ,0.1 ,28.6 ,0.1 ,0.2 ,4.4 ,2.1 ,2.20E-03,2.22E-03,""
2012/4/25 23:00,28.2 ,-0.1 ,0.2 ,28.2 ,0.0 ,0.2 ,29.0 ,0.0 ,0.1 ,29.2 ,0.0 ,0.1 ,,,,28.2 ,0.0 ,0.1 ,28.6 ,0.0 ,0.2 ,4.4 ,2.1 ,2.06E-03,1.89E-03,""
2012/4/26 0:00,28.3 ,0.1 ,0.2 ,28.2 ,0.0 ,0.2 ,29.0 ,0.0 ,0.1 ,29.2 ,0.0 ,0.1 ,,,,28.2 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,4.4 ,2.1 ,2.08E-03,2.42E-03,""
2012/4/26 1:00,28.2 ,-0.1 ,0.1 ,28.2 ,0.0 ,0.2 ,29.0 ,0.0 ,0.1 ,29.2 ,0.0 ,0.1 ,,,,28.2 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,4.4 ,2.1 ,2.35E-03,2.01E-03,""
2012/4/26 2:00,28.2 ,0.0 ,0.1 ,28.2 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,29.2 ,0.0 ,0.1 ,,,,28.3 ,0.1 ,0.2 ,28.6 ,0.0 ,0.1 ,4.4 ,2.1 ,2.21E-03,1.93E-03,""
2012/4/26 3:00,28.2 ,0.0 ,0.1 ,28.2 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,29.2 ,0.0 ,0.1 ,,,,28.3 ,0.0 ,0.2 ,28.6 ,0.0 ,0.1 ,4.4 ,2.1 ,2.15E-03,1.73E-03,""
2012/4/26 4:00,28.2 ,0.0 ,0.1 ,28.2 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,29.2 ,0.0 ,0.1 ,,,,28.3 ,0.0 ,0.2 ,28.6 ,0.0 ,0.1 ,4.4 ,2.1 ,2.21E-03,2.06E-03,""
2012/4/26 5:00,28.2 ,0.0 ,0.1 ,28.2 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,29.3 ,0.1 ,0.2 ,,,,28.3 ,0.0 ,0.2 ,28.6 ,0.0 ,0.1 ,4.4 ,2.1 ,2.45E-03,1.81E-03,""
2012/4/26 6:00,28.3 ,0.1 ,0.2 ,28.2 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,29.2 ,-0.1 ,0.1 ,,,,28.2 ,-0.1 ,0.0 ,28.6 ,0.0 ,0.1 ,4.4 ,2.1 ,1.84E-03,1.91E-03,""
2012/4/26 7:00,28.2 ,-0.1 ,0.1 ,28.3 ,0.1 ,0.2 ,29.0 ,0.0 ,0.1 ,29.3 ,0.1 ,0.1 ,,,,28.3 ,0.1 ,0.1 ,28.6 ,0.0 ,0.1 ,4.4 ,2.1 ,2.21E-03,1.80E-03,""
2012/4/26 8:00,28.2 ,0.0 ,0.1 ,28.2 ,-0.1 ,0.1 ,29.0 ,0.0 ,0.1 ,29.3 ,0.0 ,0.2 ,,,,28.3 ,0.0 ,0.2 ,28.6 ,0.0 ,0.1 ,4.4 ,2.0 ,1.61E-03,1.95E-03,""
2012/4/26 9:00,28.2 ,0.0 ,0.1 ,28.2 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,29.3 ,0.0 ,0.2 ,,,,28.3 ,0.0 ,0.2 ,28.6 ,0.0 ,0.1 ,4.4 ,2.0 ,2.11E-03,2.13E-03,""
2012/4/26 10:00,28.2 ,0.0 ,0.1 ,28.2 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,29.2 ,-0.1 ,0.1 ,,,,28.3 ,0.0 ,0.2 ,28.6 ,0.0 ,0.1 ,4.4 ,2.0 ,2.05E-03,1.98E-03,""
2012/4/26 11:00,28.2 ,0.0 ,0.1 ,28.2 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,29.2 ,0.0 ,0.1 ,,,,28.3 ,0.0 ,0.2 ,28.6 ,0.0 ,0.1 ,4.4 ,2.0 ,1.63E-03,1.82E-03,""
2012/4/26 12:00,28.2 ,0.0 ,0.1 ,28.2 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,29.2 ,0.0 ,0.1 ,,,,28.3 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,4.4 ,2.0 ,2.12E-03,1.65E-03,""
2012/4/26 13:00,28.2 ,0.0 ,0.1 ,28.3 ,0.1 ,0.2 ,29.0 ,0.0 ,0.1 ,29.3 ,0.1 ,0.2 ,,,,28.3 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,4.4 ,2.0 ,2.26E-03,2.40E-03,""
2012/4/26 14:00,28.2 ,0.0 ,0.1 ,28.3 ,0.0 ,0.2 ,29.0 ,0.0 ,0.1 ,29.3 ,0.0 ,0.1 ,,,,28.3 ,0.0 ,0.2 ,28.6 ,0.0 ,0.1 ,4.4 ,2.0 ,1.94E-03,2.04E-03,""
2012/4/26 15:00,28.3 ,0.1 ,0.2 ,28.3 ,0.0 ,0.2 ,29.0 ,0.0 ,0.1 ,29.3 ,0.0 ,0.1 ,,,,28.3 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,4.4 ,2.0 ,2.02E-03,2.05E-03,""
2012/4/26 16:00,28.3 ,0.0 ,0.1 ,28.3 ,0.0 ,0.2 ,29.0 ,0.0 ,0.1 ,29.3 ,0.0 ,0.2 ,,,,28.3 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,4.4 ,2.0 ,2.01E-03,2.12E-03,""
2012/4/26 17:00,28.3 ,0.0 ,0.0 ,28.3 ,0.0 ,0.2 ,29.0 ,0.0 ,0.1 ,29.3 ,0.0 ,0.1 ,,,,28.3 ,0.0 ,0.1 ,28.7 ,0.1 ,0.2 ,4.4 ,2.0 ,2.57E-03,1.96E-03,""
2012/4/26 18:00,28.3 ,0.0 ,0.1 ,28.3 ,0.0 ,0.2 ,29.2 ,0.2 ,0.2 ,29.4 ,0.1 ,0.2 ,,,,28.4 ,0.1 ,0.2 ,28.8 ,0.1 ,0.2 ,4.4 ,2.0 ,2.17E-03,2.37E-03,""
2012/4/26 19:00,28.4 ,0.1 ,0.2 ,28.4 ,0.1 ,0.3 ,29.2 ,0.0 ,0.2 ,29.4 ,0.0 ,0.2 ,,,,28.4 ,0.0 ,0.2 ,28.8 ,0.0 ,0.3 ,4.5 ,2.1 ,1.81E-03,2.46E-03,""
2012/4/26 20:00,28.4 ,0.0 ,0.2 ,28.4 ,0.0 ,0.3 ,29.1 ,-0.1 ,0.1 ,29.4 ,0.0 ,0.2 ,,,,28.4 ,0.0 ,0.2 ,28.7 ,-0.1 ,0.2 ,4.5 ,2.1 ,1.97E-03,2.15E-03,""
2012/4/26 21:00,28.4 ,0.0 ,0.2 ,28.4 ,0.0 ,0.3 ,29.1 ,0.0 ,0.1 ,29.4 ,0.0 ,0.2 ,,,,28.4 ,0.0 ,0.2 ,28.8 ,0.1 ,0.3 ,4.5 ,2.1 ,1.85E-03,2.34E-03,""
2012/4/26 22:00,28.4 ,0.0 ,0.1 ,28.4 ,0.0 ,0.2 ,29.2 ,0.1 ,0.2 ,29.4 ,0.0 ,0.2 ,,,,28.5 ,0.1 ,0.3 ,28.8 ,0.0 ,0.2 ,4.5 ,2.1 ,2.00E-03,2.55E-03,""
2012/4/26 23:00,28.4 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,29.5 ,0.1 ,0.3 ,,,,28.5 ,0.0 ,0.3 ,28.8 ,0.0 ,0.2 ,4.5 ,2.1 ,1.84E-03,2.18E-03,""
2012/4/27 0:00,28.4 ,0.0 ,0.1 ,28.4 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,29.5 ,0.0 ,0.3 ,,,,28.5 ,0.0 ,0.3 ,28.8 ,0.0 ,0.2 ,4.5 ,2.1 ,2.49E-03,2.42E-03,""
2012/4/27 1:00,28.4 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,29.5 ,0.0 ,0.3 ,,,,28.4 ,-0.1 ,0.2 ,28.8 ,0.0 ,0.2 ,4.5 ,2.1 ,2.05E-03,1.91E-03,""
2012/4/27 2:00,28.4 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,29.5 ,0.0 ,0.3 ,,,,28.5 ,0.1 ,0.2 ,28.9 ,0.1 ,0.3 ,4.5 ,2.1 ,2.02E-03,1.92E-03,""
2012/4/27 3:00,28.4 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,29.5 ,0.0 ,0.3 ,,,,28.5 ,0.0 ,0.2 ,28.9 ,0.0 ,0.3 ,4.5 ,2.1 ,2.04E-03,1.90E-03,""
2012/4/27 4:00,28.4 ,0.0 ,0.2 ,28.4 ,0.0 ,0.2 ,29.3 ,0.1 ,0.3 ,29.6 ,0.1 ,0.4 ,,,,28.5 ,0.0 ,0.2 ,28.9 ,0.0 ,0.3 ,4.5 ,2.1 ,2.16E-03,2.50E-03,""
2012/4/27 5:00,28.4 ,0.0 ,0.2 ,28.5 ,0.1 ,0.3 ,29.3 ,0.0 ,0.3 ,29.6 ,0.0 ,0.3 ,,,,28.5 ,0.0 ,0.2 ,28.9 ,0.0 ,0.3 ,4.5 ,2.1 ,2.24E-03,2.39E-03,""
2012/4/27 6:00,28.4 ,0.0 ,0.1 ,28.5 ,0.0 ,0.3 ,29.3 ,0.0 ,0.3 ,29.6 ,0.0 ,0.4 ,,,,28.5 ,0.0 ,0.3 ,28.9 ,0.0 ,0.3 ,4.5 ,2.1 ,1.90E-03,1.95E-03,""
2012/4/27 7:00,28.4 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,29.3 ,0.0 ,0.3 ,29.6 ,0.0 ,0.3 ,,,,28.5 ,0.0 ,0.2 ,28.9 ,0.0 ,0.3 ,4.4 ,2.1 ,2.11E-03,1.66E-03,""
2012/4/27 8:00,28.5 ,0.1 ,0.3 ,28.5 ,0.0 ,0.3 ,29.3 ,0.0 ,0.3 ,29.6 ,0.0 ,0.3 ,,,,28.5 ,0.0 ,0.2 ,28.9 ,0.0 ,0.3 ,4.4 ,2.1 ,2.01E-03,1.93E-03,""
2012/4/27 9:00,28.5 ,0.0 ,0.3 ,28.5 ,0.0 ,0.3 ,29.3 ,0.0 ,0.3 ,29.6 ,0.0 ,0.3 ,,,,28.5 ,0.0 ,0.2 ,28.9 ,0.0 ,0.3 ,4.4 ,2.1 ,2.26E-03,2.17E-03,""
2012/4/27 10:00,28.5 ,0.0 ,0.3 ,28.5 ,0.0 ,0.3 ,29.3 ,0.0 ,0.3 ,29.6 ,0.0 ,0.4 ,,,,28.5 ,0.0 ,0.2 ,28.9 ,0.0 ,0.3 ,4.4 ,2.1 ,2.19E-03,1.77E-03,""
2012/4/27 11:00,28.4 ,-0.1 ,0.2 ,28.5 ,0.0 ,0.3 ,29.3 ,0.0 ,0.3 ,29.6 ,0.0 ,0.4 ,,,,28.5 ,0.0 ,0.2 ,28.9 ,0.0 ,0.3 ,4.4 ,2.0 ,2.19E-03,1.90E-03,""
2012/4/27 12:00,28.5 ,0.1 ,0.3 ,28.5 ,0.0 ,0.3 ,29.3 ,0.0 ,0.3 ,29.6 ,0.0 ,0.4 ,,,,28.5 ,0.0 ,0.2 ,28.9 ,0.0 ,0.3 ,4.4 ,2.0 ,1.96E-03,2.58E-03,""
2012/4/27 13:00,28.5 ,0.0 ,0.3 ,28.5 ,0.0 ,0.2 ,29.3 ,0.0 ,0.3 ,29.6 ,0.0 ,0.3 ,,,,28.6 ,0.1 ,0.3 ,28.9 ,0.0 ,0.3 ,4.4 ,2.0 ,2.02E-03,2.17E-03,""
2012/4/27 14:00,28.5 ,0.0 ,0.3 ,28.5 ,0.0 ,0.2 ,29.4 ,0.1 ,0.4 ,29.6 ,0.0 ,0.3 ,,,,28.5 ,-0.1 ,0.2 ,28.9 ,0.0 ,0.3 ,4.4 ,2.0 ,2.35E-03,1.96E-03,""
2012/4/27 15:00,28.5 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,29.3 ,-0.1 ,0.3 ,29.6 ,0.0 ,0.3 ,,,,28.6 ,0.1 ,0.3 ,28.9 ,0.0 ,0.3 ,4.4 ,2.0 ,2.32E-03,2.39E-03,""
2012/4/27 16:00,28.5 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,29.4 ,0.1 ,0.4 ,29.6 ,0.0 ,0.3 ,,,,28.6 ,0.0 ,0.3 ,29.0 ,0.1 ,0.4 ,4.4 ,2.0 ,2.12E-03,2.10E-03,""
2012/4/27 17:00,28.5 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,29.4 ,0.0 ,0.4 ,29.6 ,0.0 ,0.3 ,,,,28.6 ,0.0 ,0.3 ,29.0 ,0.0 ,0.3 ,4.4 ,2.0 ,1.91E-03,2.08E-03,""
2012/4/27 18:00,28.5 ,0.0 ,0.2 ,28.5 ,0.0 ,0.2 ,29.4 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,,,,28.6 ,0.0 ,0.2 ,29.0 ,0.0 ,0.2 ,4.4 ,2.0 ,1.85E-03,1.75E-03,""
2012/4/27 19:00,28.6 ,0.1 ,0.2 ,28.6 ,0.1 ,0.2 ,29.4 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,,,,28.6 ,0.0 ,0.2 ,29.0 ,0.0 ,0.2 ,4.4 ,2.1 ,1.96E-03,2.34E-03,""
2012/4/27 20:00,28.5 ,-0.1 ,0.1 ,28.6 ,0.0 ,0.2 ,29.4 ,0.0 ,0.3 ,29.6 ,0.0 ,0.2 ,,,,28.6 ,0.0 ,0.2 ,29.0 ,0.0 ,0.3 ,4.5 ,2.1 ,2.46E-03,2.14E-03,""
2012/4/27 21:00,28.5 ,0.0 ,0.1 ,28.5 ,-0.1 ,0.1 ,29.4 ,0.0 ,0.3 ,29.7 ,0.1 ,0.3 ,,,,28.6 ,0.0 ,0.2 ,29.0 ,0.0 ,0.2 ,4.5 ,2.1 ,2.10E-03,1.80E-03,""
2012/4/27 22:00,28.5 ,0.0 ,0.1 ,28.6 ,0.1 ,0.2 ,29.4 ,0.0 ,0.2 ,29.6 ,-0.1 ,0.2 ,,,,28.6 ,0.0 ,0.1 ,29.0 ,0.0 ,0.2 ,4.5 ,2.1 ,2.20E-03,6.40E-03,""
2012/4/27 23:00,28.6 ,0.1 ,0.2 ,28.6 ,0.0 ,0.2 ,29.4 ,0.0 ,0.2 ,29.6 ,0.0 ,0.1 ,,,,28.6 ,0.0 ,0.1 ,29.0 ,0.0 ,0.2 ,4.5 ,2.1 ,1.96E-03,1.88E-03,""
2012/4/28 0:00,28.5 ,-0.1 ,0.1 ,28.6 ,0.0 ,0.2 ,29.4 ,0.0 ,0.2 ,29.6 ,0.0 ,0.1 ,,,,28.6 ,0.0 ,0.1 ,29.0 ,0.0 ,0.2 ,4.5 ,2.1 ,2.02E-03,2.27E-03,""
2012/4/28 1:00,28.5 ,0.0 ,0.1 ,28.6 ,0.0 ,0.2 ,29.4 ,0.0 ,0.2 ,29.7 ,0.1 ,0.2 ,,,,28.7 ,0.1 ,0.3 ,29.0 ,0.0 ,0.2 ,4.5 ,2.1 ,2.28E-03,2.11E-03,""
2012/4/28 2:00,28.6 ,0.1 ,0.2 ,28.6 ,0.0 ,0.2 ,29.4 ,0.0 ,0.2 ,29.7 ,0.0 ,0.2 ,,,,28.6 ,-0.1 ,0.1 ,29.0 ,0.0 ,0.1 ,4.5 ,2.1 ,2.30E-03,1.91E-03,""
