,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/4/28 3:00,28.5 ,-0.1 ,0.1 ,28.6 ,0.0 ,0.2 ,29.4 ,0.0 ,0.2 ,29.7 ,0.0 ,0.2 ,,,,28.7 ,0.1 ,0.2 ,29.0 ,0.0 ,0.1 ,4.5 ,2.1 ,2.28E-03,1.93E-03,""
2012/4/28 4:00,28.5 ,0.0 ,0.1 ,28.6 ,0.0 ,0.2 ,29.4 ,0.0 ,0.1 ,29.7 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.2 ,29.0 ,0.0 ,0.1 ,4.5 ,2.1 ,2.25E-03,2.07E-03,""
2012/4/28 5:00,28.5 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.1 ,29.7 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.2 ,29.0 ,0.0 ,0.1 ,4.5 ,2.1 ,1.91E-03,2.08E-03,""
2012/4/28 6:00,28.5 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.1 ,29.7 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.2 ,29.0 ,0.0 ,0.1 ,4.5 ,2.0 ,2.13E-03,1.82E-03,""
2012/4/28 7:00,28.5 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.1 ,29.7 ,0.0 ,0.1 ,,,,28.6 ,-0.1 ,0.1 ,29.0 ,0.0 ,0.1 ,4.4 ,2.1 ,1.97E-03,1.65E-03,""
2012/4/28 8:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.1 ,29.7 ,0.0 ,0.1 ,,,,28.6 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,4.4 ,2.0 ,1.98E-03,2.12E-03,""
2012/4/28 9:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.1 ,29.6 ,-0.1 ,0.0 ,,,,28.6 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,4.4 ,2.0 ,2.02E-03,1.58E-03,""
2012/4/28 10:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.1 ,29.6 ,0.0 ,0.0 ,,,,28.6 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,4.4 ,2.0 ,2.15E-03,1.97E-03,""
2012/4/28 11:00,28.5 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.1 ,29.7 ,0.1 ,0.1 ,,,,28.6 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,4.4 ,2.0 ,2.00E-03,2.19E-03,""
2012/4/28 12:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.1 ,29.6 ,-0.1 ,0.0 ,,,,28.6 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,4.4 ,2.0 ,1.82E-03,2.21E-03,""
2012/4/28 13:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.1 ,29.6 ,0.0 ,0.0 ,,,,28.6 ,0.0 ,0.0 ,29.0 ,0.0 ,0.1 ,4.4 ,2.0 ,2.25E-03,2.18E-03,""
2012/4/28 14:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.0 ,29.6 ,0.0 ,0.0 ,,,,28.6 ,0.0 ,0.1 ,29.0 ,0.0 ,0.1 ,4.4 ,2.0 ,2.23E-03,2.12E-03,""
2012/4/28 15:00,28.6 ,0.1 ,0.1 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.1 ,29.7 ,0.1 ,0.1 ,,,,28.7 ,0.1 ,0.1 ,29.0 ,0.0 ,0.1 ,4.4 ,2.0 ,2.09E-03,2.00E-03,""
2012/4/28 16:00,28.6 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.1 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,1.84E-03,2.37E-03,""
2012/4/28 17:00,28.6 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.1 ,,,,28.6 ,-0.1 ,0.0 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,2.06E-03,2.26E-03,""
2012/4/28 18:00,28.6 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.1 ,,,,28.6 ,0.0 ,0.0 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,2.13E-03,2.03E-03,""
2012/4/28 19:00,28.6 ,0.0 ,0.0 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.1 ,,,,28.7 ,0.1 ,0.1 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,1.74E-03,2.38E-03,""
2012/4/28 20:00,28.6 ,0.0 ,0.1 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.1 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,1.88E-03,2.15E-03,""
2012/4/28 21:00,28.6 ,0.0 ,0.1 ,28.6 ,0.0 ,0.1 ,29.5 ,0.1 ,0.1 ,29.7 ,0.0 ,0.0 ,,,,28.7 ,0.0 ,0.1 ,29.1 ,0.1 ,0.1 ,4.4 ,2.0 ,2.10E-03,2.29E-03,""
2012/4/28 22:00,28.6 ,0.0 ,0.1 ,28.7 ,0.1 ,0.1 ,29.5 ,0.0 ,0.1 ,29.7 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.1 ,29.1 ,0.0 ,0.1 ,4.4 ,2.0 ,2.03E-03,2.33E-03,""
2012/4/28 23:00,28.6 ,0.0 ,0.0 ,28.7 ,0.0 ,0.1 ,29.5 ,0.0 ,0.1 ,29.7 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.1 ,29.1 ,0.0 ,0.1 ,4.4 ,2.0 ,2.19E-03,2.36E-03,""
2012/4/29 0:00,28.6 ,0.0 ,0.1 ,28.7 ,0.0 ,0.1 ,29.4 ,-0.1 ,0.0 ,29.7 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.1 ,29.1 ,0.0 ,0.1 ,4.4 ,2.0 ,1.99E-03,2.14E-03,""
2012/4/29 1:00,28.6 ,0.0 ,0.1 ,28.7 ,0.0 ,0.1 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.0 ,,,,28.7 ,0.0 ,0.0 ,29.0 ,-0.1 ,0.0 ,4.4 ,2.0 ,2.33E-03,1.95E-03,""
2012/4/29 2:00,28.6 ,0.0 ,0.0 ,28.7 ,0.0 ,0.1 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.0 ,,,,28.7 ,0.0 ,0.1 ,29.1 ,0.1 ,0.1 ,4.4 ,2.0 ,2.37E-03,2.24E-03,""
2012/4/29 3:00,28.6 ,0.0 ,0.1 ,28.6 ,-0.1 ,0.0 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.0 ,,,,28.7 ,0.0 ,0.0 ,29.1 ,0.0 ,0.1 ,4.4 ,2.0 ,2.17E-03,2.09E-03,""
2012/4/29 4:00,28.6 ,0.0 ,0.1 ,28.6 ,0.0 ,0.0 ,29.5 ,0.1 ,0.1 ,29.7 ,0.0 ,0.0 ,,,,28.7 ,0.0 ,0.0 ,29.1 ,0.0 ,0.1 ,4.4 ,2.0 ,1.91E-03,2.04E-03,""
2012/4/29 5:00,28.5 ,-0.1 ,0.0 ,28.6 ,0.0 ,0.0 ,29.4 ,-0.1 ,0.0 ,29.7 ,0.0 ,0.0 ,,,,28.7 ,0.0 ,0.0 ,29.0 ,-0.1 ,0.0 ,4.4 ,2.0 ,1.50E-03,1.61E-03,""
2012/4/29 6:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.0 ,,,,28.7 ,0.0 ,0.0 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,2.13E-03,1.98E-03,""
2012/4/29 7:00,28.6 ,0.1 ,0.1 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.0 ,,,,28.7 ,0.0 ,0.1 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,1.92E-03,1.97E-03,""
2012/4/29 8:00,28.5 ,-0.1 ,0.0 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.0 ,,,,28.7 ,0.0 ,0.1 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,1.90E-03,2.53E-03,""
2012/4/29 9:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.1 ,,,,28.6 ,-0.1 ,0.0 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,2.03E-03,2.05E-03,""
2012/4/29 10:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.1 ,,,,28.6 ,0.0 ,0.0 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,2.01E-03,2.19E-03,""
2012/4/29 11:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.6 ,-0.1 ,-0.1 ,,,,28.6 ,0.0 ,0.0 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,2.09E-03,2.18E-03,""
2012/4/29 12:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.7 ,0.1 ,0.1 ,,,,28.7 ,0.1 ,0.1 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,2.14E-03,5.58E-03,""
2012/4/29 13:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.1 ,,,,28.6 ,-0.1 ,0.0 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,2.00E-03,1.89E-03,""
2012/4/29 14:00,28.5 ,0.0 ,0.0 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.7 ,0.0 ,0.1 ,,,,28.6 ,0.0 ,0.0 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,1.91E-03,1.64E-03,""
2012/4/29 15:00,28.6 ,0.1 ,0.0 ,28.6 ,0.0 ,0.0 ,29.4 ,0.0 ,0.0 ,29.6 ,-0.1 ,-0.1 ,,,,28.5 ,-0.1 ,-0.2 ,28.9 ,-0.1 ,-0.1 ,4.4 ,2.0 ,2.06E-03,1.73E-03,""
2012/4/29 16:00,28.5 ,-0.1 ,-0.1 ,28.7 ,0.1 ,0.1 ,29.4 ,0.0 ,0.0 ,29.6 ,0.0 ,-0.1 ,,,,28.6 ,0.1 ,-0.1 ,29.0 ,0.1 ,0.0 ,4.4 ,2.0 ,2.30E-03,1.83E-03,""
2012/4/29 17:00,28.6 ,0.1 ,0.0 ,28.7 ,0.0 ,0.1 ,29.4 ,0.0 ,0.0 ,29.6 ,0.0 ,-0.1 ,,,,28.6 ,0.0 ,0.0 ,29.0 ,0.0 ,0.0 ,4.4 ,2.0 ,2.06E-03,2.14E-03,""
2012/4/29 18:00,28.6 ,0.0 ,0.0 ,28.7 ,0.0 ,0.1 ,29.5 ,0.1 ,0.1 ,29.7 ,0.1 ,0.0 ,,,,28.7 ,0.1 ,0.1 ,29.1 ,0.1 ,0.1 ,4.4 ,2.0 ,2.49E-03,2.01E-03,""
2012/4/29 19:00,28.6 ,0.0 ,0.0 ,28.7 ,0.0 ,0.1 ,29.5 ,0.0 ,0.1 ,29.8 ,0.1 ,0.1 ,,,,28.7 ,0.0 ,0.0 ,29.1 ,0.0 ,0.1 ,4.4 ,2.0 ,1.93E-03,1.61E-03,""
2012/4/29 20:00,28.6 ,0.0 ,0.0 ,28.7 ,0.0 ,0.1 ,29.5 ,0.0 ,0.1 ,29.8 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.0 ,29.1 ,0.0 ,0.1 ,4.4 ,2.0 ,2.25E-03,1.86E-03,""
2012/4/29 21:00,28.6 ,0.0 ,0.0 ,28.7 ,0.0 ,0.1 ,29.5 ,0.0 ,0.0 ,29.8 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.0 ,29.1 ,0.0 ,0.0 ,4.4 ,2.0 ,2.39E-03,2.18E-03,""
2012/4/29 22:00,28.6 ,0.0 ,0.0 ,28.7 ,0.0 ,0.0 ,29.5 ,0.0 ,0.0 ,29.8 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.0 ,29.1 ,0.0 ,0.0 ,4.4 ,2.0 ,1.85E-03,2.11E-03,""
2012/4/29 23:00,28.7 ,0.1 ,0.1 ,28.7 ,0.0 ,0.0 ,29.6 ,0.1 ,0.1 ,29.8 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.0 ,29.1 ,0.0 ,0.0 ,4.4 ,2.0 ,2.03E-03,2.20E-03,""
2012/4/30 0:00,28.7 ,0.0 ,0.1 ,28.8 ,0.1 ,0.1 ,29.5 ,-0.1 ,0.1 ,29.8 ,0.0 ,0.1 ,,,,28.7 ,0.0 ,0.0 ,29.1 ,0.0 ,0.0 ,4.4 ,2.0 ,1.96E-03,1.85E-03,""
2012/4/30 1:00,28.7 ,0.0 ,0.1 ,28.8 ,0.0 ,0.1 ,29.6 ,0.1 ,0.2 ,29.9 ,0.1 ,0.2 ,,,,28.7 ,0.0 ,0.0 ,29.1 ,0.0 ,0.1 ,4.4 ,2.0 ,2.11E-03,1.91E-03,""
2012/4/30 2:00,28.7 ,0.0 ,0.1 ,28.8 ,0.0 ,0.1 ,29.6 ,0.0 ,0.2 ,29.9 ,0.0 ,0.2 ,,,,28.8 ,0.1 ,0.1 ,29.2 ,0.1 ,0.1 ,4.4 ,2.0 ,2.26E-03,2.34E-03,""
2012/4/30 3:00,28.7 ,0.0 ,0.1 ,28.8 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,29.8 ,-0.1 ,0.1 ,,,,28.8 ,0.0 ,0.1 ,29.2 ,0.0 ,0.1 ,4.4 ,2.0 ,2.19E-03,2.27E-03,""
2012/4/30 4:00,28.7 ,0.0 ,0.1 ,28.8 ,0.0 ,0.2 ,29.6 ,0.0 ,0.1 ,29.8 ,0.0 ,0.1 ,,,,28.8 ,0.0 ,0.1 ,29.1 ,-0.1 ,0.0 ,4.4 ,2.0 ,1.98E-03,1.58E-03,""
2012/4/30 5:00,28.7 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,29.5 ,-0.1 ,0.1 ,29.8 ,0.0 ,0.1 ,,,,28.8 ,0.0 ,0.1 ,29.1 ,0.0 ,0.1 ,4.4 ,2.0 ,2.27E-03,2.13E-03,""
2012/4/30 6:00,28.7 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,29.6 ,0.1 ,0.2 ,29.8 ,0.0 ,0.1 ,,,,28.8 ,0.0 ,0.1 ,29.2 ,0.1 ,0.2 ,4.4 ,2.0 ,2.13E-03,1.99E-03,""
2012/4/30 7:00,28.7 ,0.0 ,0.1 ,28.8 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,29.8 ,0.0 ,0.1 ,,,,28.8 ,0.0 ,0.1 ,29.2 ,0.0 ,0.2 ,4.4 ,2.0 ,2.43E-03,2.11E-03,""
2012/4/30 8:00,28.7 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,29.8 ,0.0 ,0.1 ,,,,28.8 ,0.0 ,0.1 ,29.2 ,0.0 ,0.2 ,4.4 ,2.0 ,2.38E-03,2.09E-03,""
2012/4/30 9:00,28.7 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,29.8 ,0.0 ,0.1 ,,,,28.8 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,4.4 ,2.0 ,2.04E-03,1.90E-03,""
2012/4/30 10:00,28.7 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,29.8 ,0.0 ,0.1 ,,,,28.8 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,4.4 ,2.0 ,2.00E-03,2.34E-03,""
2012/4/30 11:00,28.7 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,29.9 ,0.1 ,0.3 ,,,,28.8 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,4.4 ,2.0 ,2.01E-03,1.70E-03,""
2012/4/30 12:00,28.7 ,0.0 ,0.2 ,28.8 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,29.9 ,0.0 ,0.2 ,,,,28.8 ,0.0 ,0.1 ,29.2 ,0.0 ,0.2 ,4.4 ,2.0 ,1.80E-03,1.96E-03,""
2012/4/30 13:00,28.8 ,0.1 ,0.3 ,28.8 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,29.9 ,0.0 ,0.2 ,,,,28.8 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,4.4 ,2.0 ,1.75E-03,2.06E-03,""
2012/4/30 14:00,28.7 ,-0.1 ,0.2 ,28.8 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,29.9 ,0.0 ,0.2 ,,,,28.8 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,4.4 ,2.0 ,2.23E-03,2.06E-03,""
2012/4/30 15:00,28.8 ,0.1 ,0.2 ,28.9 ,0.1 ,0.3 ,29.6 ,0.0 ,0.2 ,29.9 ,0.0 ,0.3 ,,,,28.8 ,0.0 ,0.3 ,29.2 ,0.0 ,0.3 ,4.4 ,2.0 ,2.50E-03,1.98E-03,""
2012/4/30 16:00,28.8 ,0.0 ,0.3 ,28.9 ,0.0 ,0.2 ,29.7 ,0.1 ,0.3 ,30.0 ,0.1 ,0.4 ,,,,28.9 ,0.1 ,0.3 ,29.3 ,0.1 ,0.3 ,4.4 ,2.0 ,2.16E-03,1.86E-03,""
2012/4/30 17:00,28.8 ,0.0 ,0.2 ,29.0 ,0.1 ,0.3 ,29.6 ,-0.1 ,0.2 ,29.9 ,-0.1 ,0.3 ,,,,28.8 ,-0.1 ,0.2 ,29.2 ,-0.1 ,0.2 ,4.3 ,2.0 ,1.94E-03,1.99E-03,""
2012/4/30 18:00,28.8 ,0.0 ,0.2 ,28.9 ,-0.1 ,0.2 ,29.7 ,0.1 ,0.2 ,30.0 ,0.1 ,0.3 ,,,,28.9 ,0.1 ,0.2 ,29.3 ,0.1 ,0.2 ,4.3 ,2.0 ,2.06E-03,2.34E-03,""
2012/4/30 19:00,28.8 ,0.0 ,0.2 ,29.0 ,0.1 ,0.3 ,29.7 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,,,,28.9 ,0.0 ,0.2 ,29.3 ,0.0 ,0.2 ,4.3 ,2.0 ,2.26E-03,2.02E-03,""
2012/4/30 20:00,28.8 ,0.0 ,0.2 ,29.0 ,0.0 ,0.3 ,29.7 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,,,,28.9 ,0.0 ,0.2 ,29.3 ,0.0 ,0.2 ,4.3 ,2.0 ,2.24E-03,2.29E-03,""
2012/4/30 21:00,28.9 ,0.1 ,0.3 ,29.0 ,0.0 ,0.3 ,29.7 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,,,,28.9 ,0.0 ,0.2 ,29.3 ,0.0 ,0.2 ,4.3 ,2.0 ,1.98E-03,2.46E-03,""
2012/4/30 22:00,28.8 ,-0.1 ,0.2 ,29.0 ,0.0 ,0.3 ,29.7 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,,,,28.9 ,0.0 ,0.2 ,29.3 ,0.0 ,0.2 ,4.3 ,2.0 ,2.04E-03,1.85E-03,""
2012/4/30 23:00,28.9 ,0.1 ,0.2 ,29.0 ,0.0 ,0.3 ,29.7 ,0.0 ,0.1 ,30.0 ,0.0 ,0.2 ,,,,28.9 ,0.0 ,0.2 ,29.3 ,0.0 ,0.2 ,4.3 ,2.0 ,2.08E-03,2.00E-03,""
2012/5/1 0:00,28.9 ,0.0 ,0.2 ,29.0 ,0.0 ,0.2 ,29.7 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,,,,28.9 ,0.0 ,0.2 ,29.4 ,0.1 ,0.3 ,4.3 ,2.0 ,2.30E-03,2.58E-03,""
2012/5/1 1:00,28.9 ,0.0 ,0.2 ,29.0 ,0.0 ,0.2 ,29.7 ,0.0 ,0.1 ,30.0 ,0.0 ,0.1 ,,,,29.0 ,0.1 ,0.3 ,29.3 ,-0.1 ,0.2 ,4.3 ,2.0 ,2.31E-03,2.05E-03,""
2012/5/1 2:00,28.9 ,0.0 ,0.2 ,29.0 ,0.0 ,0.2 ,29.7 ,0.0 ,0.1 ,30.1 ,0.1 ,0.2 ,,,,29.1 ,0.1 ,0.3 ,29.4 ,0.1 ,0.2 ,4.3 ,2.0 ,1.92E-03,1.71E-03,""
2012/5/1 3:00,28.9 ,0.0 ,0.2 ,29.0 ,0.0 ,0.2 ,29.8 ,0.1 ,0.2 ,30.1 ,0.0 ,0.3 ,,,,29.0 ,-0.1 ,0.2 ,29.4 ,0.0 ,0.2 ,4.3 ,2.0 ,2.02E-03,2.08E-03,""
2012/5/1 4:00,28.9 ,0.0 ,0.2 ,29.1 ,0.1 ,0.3 ,29.8 ,0.0 ,0.2 ,30.1 ,0.0 ,0.3 ,,,,29.0 ,0.0 ,0.2 ,29.4 ,0.0 ,0.3 ,4.3 ,2.0 ,2.07E-03,2.06E-03,""
2012/5/1 5:00,28.9 ,0.0 ,0.2 ,29.1 ,0.0 ,0.3 ,29.8 ,0.0 ,0.3 ,30.1 ,0.0 ,0.3 ,,,,29.0 ,0.0 ,0.2 ,29.4 ,0.0 ,0.3 ,4.3 ,2.0 ,2.01E-03,2.20E-03,""
2012/5/1 6:00,28.9 ,0.0 ,0.2 ,29.1 ,0.0 ,0.3 ,29.8 ,0.0 ,0.2 ,30.1 ,0.0 ,0.3 ,,,,29.0 ,0.0 ,0.2 ,29.4 ,0.0 ,0.2 ,4.3 ,2.0 ,2.39E-03,2.26E-03,""
2012/5/1 7:00,28.9 ,0.0 ,0.2 ,29.1 ,0.0 ,0.3 ,29.7 ,-0.1 ,0.1 ,30.0 ,-0.1 ,0.2 ,,,,29.0 ,0.0 ,0.2 ,29.4 ,0.0 ,0.2 ,4.3 ,2.0 ,2.27E-03,1.72E-03,""
2012/5/1 8:00,29.0 ,0.1 ,0.3 ,29.1 ,0.0 ,0.3 ,29.7 ,0.0 ,0.1 ,30.0 ,0.0 ,0.2 ,,,,29.0 ,0.0 ,0.2 ,29.4 ,0.0 ,0.2 ,4.3 ,2.0 ,1.89E-03,2.07E-03,""
2012/5/1 9:00,29.0 ,0.0 ,0.3 ,29.2 ,0.1 ,0.4 ,29.7 ,0.0 ,0.1 ,30.0 ,0.0 ,0.2 ,,,,28.9 ,-0.1 ,0.1 ,29.3 ,-0.1 ,0.1 ,4.3 ,2.0 ,1.89E-03,2.42E-03,""
2012/5/1 10:00,29.0 ,0.0 ,0.3 ,29.1 ,-0.1 ,0.3 ,29.7 ,0.0 ,0.1 ,30.0 ,0.0 ,0.2 ,,,,28.9 ,0.0 ,0.1 ,29.4 ,0.1 ,0.2 ,4.3 ,2.0 ,2.03E-03,1.89E-03,""
2012/5/1 11:00,29.0 ,0.0 ,0.3 ,29.2 ,0.1 ,0.4 ,29.7 ,0.0 ,0.1 ,30.0 ,0.0 ,0.1 ,,,,28.9 ,0.0 ,0.1 ,29.3 ,-0.1 ,0.1 ,4.3 ,2.0 ,1.97E-03,2.19E-03,""
2012/5/1 12:00,29.0 ,0.0 ,0.3 ,29.2 ,0.0 ,0.4 ,29.7 ,0.0 ,0.1 ,30.0 ,0.0 ,0.1 ,,,,28.9 ,0.0 ,0.1 ,29.3 ,0.0 ,0.1 ,4.3 ,2.0 ,1.71E-03,2.11E-03,""
2012/5/1 13:00,29.0 ,0.0 ,0.2 ,29.2 ,0.0 ,0.4 ,29.7 ,0.0 ,0.1 ,30.0 ,0.0 ,0.1 ,,,,29.0 ,0.1 ,0.2 ,29.4 ,0.1 ,0.2 ,4.3 ,2.0 ,2.36E-03,2.07E-03,""
2012/5/1 14:00,29.0 ,0.0 ,0.3 ,29.2 ,0.0 ,0.4 ,29.7 ,0.0 ,0.1 ,30.0 ,0.0 ,0.1 ,,,,28.9 ,-0.1 ,0.1 ,29.3 ,-0.1 ,0.1 ,4.3 ,2.0 ,2.03E-03,2.09E-03,""
2012/5/1 15:00,29.0 ,0.0 ,0.2 ,29.2 ,0.0 ,0.3 ,29.7 ,0.0 ,0.1 ,30.0 ,0.0 ,0.1 ,,,,28.9 ,0.0 ,0.1 ,29.3 ,0.0 ,0.1 ,4.3 ,2.0 ,2.31E-03,2.10E-03,""
2012/5/1 16:00,29.0 ,0.0 ,0.2 ,29.2 ,0.0 ,0.3 ,29.8 ,0.1 ,0.1 ,30.1 ,0.1 ,0.1 ,,,,29.0 ,0.1 ,0.1 ,29.4 ,0.1 ,0.1 ,4.3 ,2.0 ,2.65E-03,2.36E-03,""
2012/5/1 17:00,29.0 ,0.0 ,0.2 ,29.2 ,0.0 ,0.2 ,29.8 ,0.0 ,0.2 ,30.1 ,0.0 ,0.2 ,,,,29.0 ,0.0 ,0.2 ,29.4 ,0.0 ,0.2 ,4.3 ,2.0 ,1.76E-03,2.28E-03,""
2012/5/1 18:00,29.1 ,0.1 ,0.3 ,29.3 ,0.1 ,0.4 ,29.8 ,0.0 ,0.1 ,30.1 ,0.0 ,0.1 ,,,,29.0 ,0.0 ,0.1 ,29.4 ,0.0 ,0.1 ,4.3 ,2.0 ,1.99E-03,1.94E-03,""
2012/5/1 19:00,29.1 ,0.0 ,0.3 ,29.3 ,0.0 ,0.3 ,29.9 ,0.1 ,0.2 ,30.2 ,0.1 ,0.2 ,,,,29.1 ,0.1 ,0.2 ,29.5 ,0.1 ,0.2 ,4.3 ,2.0 ,2.30E-03,2.16E-03,""
2012/5/1 20:00,29.1 ,0.0 ,0.3 ,29.3 ,0.0 ,0.3 ,29.9 ,0.0 ,0.2 ,30.1 ,-0.1 ,0.1 ,,,,29.1 ,0.0 ,0.2 ,29.5 ,0.0 ,0.2 ,4.3 ,2.0 ,1.81E-03,2.24E-03,""
2012/5/1 21:00,29.1 ,0.0 ,0.2 ,29.3 ,0.0 ,0.3 ,30.0 ,0.1 ,0.3 ,30.3 ,0.2 ,0.3 ,,,,29.1 ,0.0 ,0.2 ,29.6 ,0.1 ,0.3 ,4.3 ,2.0 ,2.11E-03,2.10E-03,""
2012/5/1 22:00,29.1 ,0.0 ,0.3 ,29.3 ,0.0 ,0.3 ,30.0 ,0.0 ,0.3 ,30.3 ,0.0 ,0.3 ,,,,29.2 ,0.1 ,0.3 ,29.6 ,0.0 ,0.3 ,4.3 ,2.0 ,2.11E-03,2.12E-03,""
2012/5/1 23:00,29.1 ,0.0 ,0.2 ,29.3 ,0.0 ,0.3 ,30.0 ,0.0 ,0.3 ,30.3 ,0.0 ,0.3 ,,,,29.2 ,0.0 ,0.3 ,29.6 ,0.0 ,0.3 ,4.3 ,2.0 ,2.00E-03,2.34E-03,""
2012/5/2 0:00,29.2 ,0.1 ,0.3 ,29.3 ,0.0 ,0.3 ,30.0 ,0.0 ,0.3 ,30.3 ,0.0 ,0.3 ,,,,29.2 ,0.0 ,0.3 ,29.6 ,0.0 ,0.2 ,4.3 ,2.0 ,2.18E-03,2.22E-03,""
2012/5/2 1:00,29.2 ,0.0 ,0.3 ,29.4 ,0.1 ,0.4 ,30.0 ,0.0 ,0.3 ,30.3 ,0.0 ,0.3 ,,,,29.1 ,-0.1 ,0.1 ,29.6 ,0.0 ,0.3 ,4.3 ,2.0 ,2.56E-03,2.07E-03,""
2012/5/2 2:00,29.2 ,0.0 ,0.3 ,29.4 ,0.0 ,0.4 ,30.0 ,0.0 ,0.3 ,30.2 ,-0.1 ,0.1 ,,,,29.2 ,0.1 ,0.1 ,29.6 ,0.0 ,0.2 ,4.3 ,2.0 ,2.20E-03,2.36E-03,""
2012/5/2 3:00,29.2 ,0.0 ,0.3 ,29.4 ,0.0 ,0.4 ,30.0 ,0.0 ,0.2 ,30.3 ,0.1 ,0.2 ,,,,29.2 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,4.3 ,2.0 ,1.76E-03,1.86E-03,""
2012/5/2 4:00,29.2 ,0.0 ,0.3 ,29.4 ,0.0 ,0.3 ,30.0 ,0.0 ,0.2 ,30.3 ,0.0 ,0.2 ,,,,29.2 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,4.3 ,2.0 ,1.99E-03,2.29E-03,""
2012/5/2 5:00,29.2 ,0.0 ,0.3 ,29.4 ,0.0 ,0.3 ,30.0 ,0.0 ,0.2 ,30.3 ,0.0 ,0.2 ,,,,29.2 ,0.0 ,0.2 ,29.7 ,0.1 ,0.3 ,4.3 ,2.0 ,2.44E-03,1.98E-03,""
2012/5/2 6:00,29.2 ,0.0 ,0.3 ,29.4 ,0.0 ,0.3 ,30.0 ,0.0 ,0.2 ,30.2 ,-0.1 ,0.1 ,,,,29.2 ,0.0 ,0.2 ,29.6 ,-0.1 ,0.2 ,4.3 ,2.0 ,1.88E-03,2.18E-03,""
2012/5/2 7:00,29.3 ,0.1 ,0.4 ,29.4 ,0.0 ,0.3 ,30.0 ,0.0 ,0.3 ,30.3 ,0.1 ,0.3 ,,,,29.2 ,0.0 ,0.2 ,29.7 ,0.1 ,0.3 ,4.3 ,2.0 ,2.16E-03,2.22E-03,""
2012/5/2 8:00,29.2 ,-0.1 ,0.2 ,29.4 ,0.0 ,0.3 ,30.0 ,0.0 ,0.3 ,30.3 ,0.0 ,0.3 ,,,,29.2 ,0.0 ,0.2 ,29.6 ,-0.1 ,0.2 ,4.3 ,2.0 ,2.26E-03,1.98E-03,""
2012/5/2 9:00,29.3 ,0.1 ,0.3 ,29.4 ,0.0 ,0.2 ,30.1 ,0.1 ,0.4 ,30.3 ,0.0 ,0.3 ,,,,29.3 ,0.1 ,0.4 ,29.7 ,0.1 ,0.4 ,4.3 ,2.0 ,1.63E-03,1.90E-03,""
2012/5/2 10:00,29.3 ,0.0 ,0.3 ,29.4 ,0.0 ,0.3 ,30.1 ,0.0 ,0.4 ,30.3 ,0.0 ,0.3 ,,,,29.3 ,0.0 ,0.4 ,29.7 ,0.0 ,0.3 ,4.3 ,2.0 ,2.07E-03,1.94E-03,""
2012/5/2 11:00,29.3 ,0.0 ,0.3 ,29.5 ,0.1 ,0.3 ,30.1 ,0.0 ,0.4 ,30.4 ,0.1 ,0.4 ,,,,29.3 ,0.0 ,0.4 ,29.7 ,0.0 ,0.4 ,4.3 ,2.0 ,2.19E-03,1.98E-03,""
2012/5/2 12:00,29.3 ,0.0 ,0.3 ,29.5 ,0.0 ,0.3 ,30.1 ,0.0 ,0.4 ,30.3 ,-0.1 ,0.3 ,,,,29.2 ,-0.1 ,0.3 ,29.7 ,0.0 ,0.4 ,4.3 ,2.0 ,2.17E-03,2.42E-03,""
2012/5/2 13:00,29.3 ,0.0 ,0.3 ,29.5 ,0.0 ,0.3 ,30.0 ,-0.1 ,0.3 ,30.3 ,0.0 ,0.3 ,,,,29.2 ,0.0 ,0.2 ,29.6 ,-0.1 ,0.2 ,4.3 ,2.0 ,2.10E-03,2.19E-03,""
2012/5/2 14:00,29.3 ,0.0 ,0.3 ,29.5 ,0.0 ,0.3 ,30.1 ,0.1 ,0.4 ,30.3 ,0.0 ,0.3 ,,,,29.3 ,0.1 ,0.4 ,29.7 ,0.1 ,0.4 ,4.3 ,2.0 ,2.04E-03,2.10E-03,""
2012/5/2 15:00,29.4 ,0.1 ,0.4 ,29.6 ,0.1 ,0.4 ,30.1 ,0.0 ,0.4 ,30.3 ,0.0 ,0.3 ,,,,29.3 ,0.0 ,0.4 ,29.7 ,0.0 ,0.4 ,4.3 ,2.0 ,1.81E-03,1.67E-03,""
2012/5/2 16:00,29.4 ,0.0 ,0.4 ,29.6 ,0.0 ,0.4 ,30.1 ,0.0 ,0.3 ,30.4 ,0.1 ,0.3 ,,,,29.3 ,0.0 ,0.3 ,29.7 ,0.0 ,0.3 ,4.3 ,2.0 ,2.31E-03,2.02E-03,""
2012/5/2 17:00,29.4 ,0.0 ,0.4 ,29.6 ,0.0 ,0.4 ,30.2 ,0.1 ,0.4 ,30.4 ,0.0 ,0.3 ,,,,29.4 ,0.1 ,0.4 ,29.8 ,0.1 ,0.4 ,4.3 ,2.0 ,2.06E-03,2.54E-03,""
2012/5/2 18:00,29.4 ,0.0 ,0.3 ,29.6 ,0.0 ,0.3 ,30.2 ,0.0 ,0.4 ,30.5 ,0.1 ,0.4 ,,,,29.4 ,0.0 ,0.4 ,29.8 ,0.0 ,0.4 ,4.3 ,2.0 ,2.03E-03,2.08E-03,""
2012/5/2 19:00,29.4 ,0.0 ,0.3 ,29.6 ,0.0 ,0.3 ,30.2 ,0.0 ,0.3 ,30.5 ,0.0 ,0.3 ,,,,29.4 ,0.0 ,0.3 ,29.8 ,0.0 ,0.3 ,4.3 ,2.0 ,1.70E-03,2.59E-03,""
2012/5/2 20:00,29.4 ,0.0 ,0.3 ,29.6 ,0.0 ,0.3 ,30.3 ,0.1 ,0.4 ,30.5 ,0.0 ,0.4 ,,,,29.4 ,0.0 ,0.3 ,29.9 ,0.1 ,0.4 ,4.3 ,2.0 ,1.46E-03,1.65E-03,""
2012/5/2 21:00,29.4 ,0.0 ,0.3 ,29.6 ,0.0 ,0.3 ,30.2 ,-0.1 ,0.2 ,30.5 ,0.0 ,0.2 ,,,,29.4 ,0.0 ,0.3 ,29.8 ,-0.1 ,0.2 ,4.3 ,2.0 ,2.06E-03,1.58E-03,""
2012/5/2 22:00,29.5 ,0.1 ,0.4 ,29.6 ,0.0 ,0.3 ,30.2 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,,,,29.4 ,0.0 ,0.2 ,29.9 ,0.1 ,0.3 ,4.3 ,2.0 ,1.77E-03,2.12E-03,""
2012/5/2 23:00,29.4 ,-0.1 ,0.3 ,29.6 ,0.0 ,0.3 ,30.2 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,,,,29.4 ,0.0 ,0.2 ,29.9 ,0.0 ,0.3 ,4.3 ,2.0 ,2.08E-03,1.55E-03,""
2012/5/3 0:00,29.4 ,0.0 ,0.2 ,29.6 ,0.0 ,0.3 ,30.3 ,0.1 ,0.3 ,30.5 ,0.0 ,0.2 ,,,,29.4 ,0.0 ,0.2 ,29.9 ,0.0 ,0.3 ,4.3 ,2.0 ,1.88E-03,3.06E-03,""
2012/5/3 1:00,29.4 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,30.3 ,0.0 ,0.3 ,30.5 ,0.0 ,0.2 ,,,,29.4 ,0.0 ,0.3 ,29.9 ,0.0 ,0.3 ,4.3 ,2.0 ,1.45E-03,1.73E-03,""
2012/5/3 2:00,29.4 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,30.3 ,0.0 ,0.3 ,30.6 ,0.1 ,0.4 ,,,,29.4 ,0.0 ,0.2 ,29.9 ,0.0 ,0.3 ,4.3 ,2.0 ,2.17E-03,1.88E-03,""
2012/5/3 3:00,29.5 ,0.1 ,0.3 ,29.7 ,0.1 ,0.3 ,30.3 ,0.0 ,0.3 ,30.6 ,0.0 ,0.3 ,,,,29.6 ,0.2 ,0.4 ,29.9 ,0.0 ,0.3 ,4.3 ,2.0 ,2.18E-03,2.20E-03,""
2012/5/3 4:00,29.4 ,-0.1 ,0.2 ,29.6 ,-0.1 ,0.2 ,30.3 ,0.0 ,0.3 ,30.6 ,0.0 ,0.3 ,,,,29.5 ,-0.1 ,0.3 ,29.9 ,0.0 ,0.3 ,4.3 ,2.0 ,2.61E-03,2.48E-03,""
2012/5/3 5:00,29.4 ,0.0 ,0.2 ,29.6 ,0.0 ,0.2 ,30.3 ,0.0 ,0.3 ,30.6 ,0.0 ,0.3 ,,,,29.5 ,0.0 ,0.3 ,29.9 ,0.0 ,0.2 ,4.3 ,2.0 ,2.54E-03,1.83E-03,""
2012/5/3 6:00,29.4 ,0.0 ,0.2 ,29.7 ,0.1 ,0.3 ,30.3 ,0.0 ,0.3 ,30.6 ,0.0 ,0.4 ,,,,29.5 ,0.0 ,0.3 ,29.9 ,0.0 ,0.3 ,4.3 ,2.0 ,2.22E-03,2.50E-03,""
2012/5/3 7:00,29.4 ,0.0 ,0.1 ,29.7 ,0.0 ,0.3 ,30.3 ,0.0 ,0.3 ,30.6 ,0.0 ,0.3 ,,,,29.6 ,0.1 ,0.4 ,30.0 ,0.1 ,0.3 ,4.3 ,2.0 ,1.87E-03,2.02E-03,""
2012/5/3 8:00,29.4 ,0.0 ,0.2 ,29.7 ,0.0 ,0.3 ,30.3 ,0.0 ,0.3 ,30.6 ,0.0 ,0.3 ,,,,29.5 ,-0.1 ,0.3 ,30.0 ,0.0 ,0.4 ,4.3 ,2.0 ,2.36E-03,1.36E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/3 9:00,29.4 ,0.0 ,0.1 ,29.7 ,0.0 ,0.3 ,30.3 ,0.0 ,0.2 ,30.6 ,0.0 ,0.3 ,,,,29.5 ,0.0 ,0.2 ,30.0 ,0.0 ,0.3 ,4.3 ,2.0 ,1.78E-03,2.12E-03,""
2012/5/3 10:00,29.6 ,0.2 ,0.3 ,29.8 ,0.1 ,0.4 ,30.4 ,0.1 ,0.3 ,30.7 ,0.1 ,0.4 ,,,,29.6 ,0.1 ,0.3 ,30.0 ,0.0 ,0.3 ,4.3 ,2.0 ,2.31E-03,2.64E-03,""
2012/5/3 11:00,29.5 ,-0.1 ,0.2 ,29.7 ,-0.1 ,0.2 ,30.4 ,0.0 ,0.3 ,30.7 ,0.0 ,0.3 ,,,,29.6 ,0.0 ,0.3 ,30.0 ,0.0 ,0.3 ,4.3 ,2.0 ,2.24E-03,1.82E-03,""
2012/5/3 12:00,29.5 ,0.0 ,0.2 ,29.7 ,0.0 ,0.2 ,30.4 ,0.0 ,0.3 ,30.7 ,0.0 ,0.4 ,,,,29.6 ,0.0 ,0.4 ,30.0 ,0.0 ,0.3 ,4.3 ,2.0 ,2.15E-03,1.93E-03,""
2012/5/3 13:00,29.6 ,0.1 ,0.3 ,29.7 ,0.0 ,0.2 ,30.4 ,0.0 ,0.4 ,30.7 ,0.0 ,0.4 ,,,,29.6 ,0.0 ,0.4 ,30.0 ,0.0 ,0.4 ,4.3 ,2.0 ,2.49E-03,1.53E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/3 14:00,29.6 ,0.0 ,0.3 ,29.7 ,0.0 ,0.2 ,30.4 ,0.0 ,0.3 ,30.7 ,0.0 ,0.4 ,,,,29.6 ,0.0 ,0.3 ,30.0 ,0.0 ,0.3 ,4.3 ,2.0 ,2.11E-03,1.61E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/3 15:00,29.5 ,-0.1 ,0.1 ,29.7 ,0.0 ,0.1 ,30.4 ,0.0 ,0.3 ,30.7 ,0.0 ,0.4 ,,,,29.6 ,0.0 ,0.3 ,30.0 ,0.0 ,0.3 ,4.3 ,2.0 ,1.81E-03,1.64E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/3 16:00,29.6 ,0.1 ,0.2 ,29.8 ,0.1 ,0.2 ,30.4 ,0.0 ,0.3 ,30.7 ,0.0 ,0.3 ,,,,29.6 ,0.0 ,0.3 ,30.0 ,0.0 ,0.3 ,4.3 ,2.0 ,1.90E-03,1.78E-03,""
2012/5/3 17:00,29.6 ,0.0 ,0.2 ,29.8 ,0.0 ,0.2 ,30.4 ,0.0 ,0.2 ,30.7 ,0.0 ,0.3 ,,,,29.6 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,4.3 ,2.0 ,3.11E-03,2.23E-03,""
2012/5/3 18:00,29.6 ,0.0 ,0.2 ,29.8 ,0.0 ,0.2 ,30.4 ,0.0 ,0.2 ,30.7 ,0.0 ,0.2 ,,,,29.6 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,4.3 ,2.0 ,2.58E-03,1.86E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/3 19:00,29.6 ,0.0 ,0.2 ,29.8 ,0.0 ,0.2 ,30.5 ,0.1 ,0.3 ,30.7 ,0.0 ,0.2 ,,,,29.6 ,0.0 ,0.2 ,30.1 ,0.1 ,0.3 ,4.3 ,2.0 ,1.57E-03,2.40E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/3 20:00,29.6 ,0.0 ,0.2 ,29.8 ,0.0 ,0.2 ,30.4 ,-0.1 ,0.1 ,30.7 ,0.0 ,0.2 ,,,,29.6 ,0.0 ,0.2 ,30.0 ,-0.1 ,0.1 ,4.4 ,2.0 ,2.05E-03,1.82E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/3 21:00,29.6 ,0.0 ,0.2 ,29.8 ,0.0 ,0.2 ,30.5 ,0.1 ,0.3 ,30.8 ,0.1 ,0.3 ,,,,29.6 ,0.0 ,0.2 ,30.1 ,0.1 ,0.3 ,4.4 ,2.0 ,1.48E-03,1.85E-03,"Radioactive concentration measured by the PCV gas management system (A)(B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/3 22:00,29.6 ,0.0 ,0.1 ,29.8 ,0.0 ,0.2 ,30.5 ,0.0 ,0.3 ,30.8 ,0.0 ,0.3 ,,,,29.6 ,0.0 ,0.2 ,30.1 ,0.0 ,0.2 ,4.4 ,2.0 ,2.12E-03,2.24E-03,""
2012/5/3 23:00,29.6 ,0.0 ,0.2 ,29.8 ,0.0 ,0.2 ,30.5 ,0.0 ,0.3 ,30.8 ,0.0 ,0.3 ,,,,29.6 ,0.0 ,0.2 ,30.1 ,0.0 ,0.2 ,4.4 ,2.0 ,2.65E-03,1.86E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/4 0:00,29.6 ,0.0 ,0.2 ,29.8 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,30.8 ,0.0 ,0.3 ,,,,29.6 ,0.0 ,0.2 ,30.1 ,0.0 ,0.2 ,4.4 ,2.0 ,1.68E-03,1.97E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/4 1:00,29.6 ,0.0 ,0.2 ,30.0 ,0.2 ,0.4 ,30.5 ,0.0 ,0.2 ,30.8 ,0.0 ,0.3 ,,,,29.6 ,0.0 ,0.2 ,30.1 ,0.0 ,0.2 ,4.4 ,2.0 ,2.50E-03,1.96E-03,""
2012/5/4 2:00,29.6 ,0.0 ,0.2 ,29.9 ,-0.1 ,0.3 ,30.5 ,0.0 ,0.2 ,30.8 ,0.0 ,0.2 ,,,,29.7 ,0.1 ,0.3 ,30.2 ,0.1 ,0.3 ,4.4 ,2.0 ,1.55E-03,2.55E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/4 3:00,29.7 ,0.1 ,0.2 ,29.9 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,30.8 ,0.0 ,0.2 ,,,,29.7 ,0.0 ,0.1 ,30.1 ,-0.1 ,0.2 ,4.4 ,2.0 ,1.73E-03,1.93E-03,""
2012/5/4 4:00,29.7 ,0.0 ,0.3 ,29.9 ,0.0 ,0.3 ,30.5 ,0.0 ,0.2 ,30.8 ,0.0 ,0.2 ,,,,29.6 ,-0.1 ,0.1 ,30.1 ,0.0 ,0.2 ,4.4 ,2.0 ,2.10E-03,3.10E-03,""
2012/5/4 5:00,29.7 ,0.0 ,0.3 ,29.9 ,0.0 ,0.3 ,30.5 ,0.0 ,0.2 ,30.8 ,0.0 ,0.2 ,,,,29.6 ,0.0 ,0.1 ,30.1 ,0.0 ,0.2 ,4.4 ,2.0 ,2.06E-03,1.95E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/4 6:00,29.7 ,0.0 ,0.3 ,29.9 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,30.8 ,0.0 ,0.2 ,,,,29.7 ,0.1 ,0.2 ,30.1 ,0.0 ,0.2 ,4.4 ,2.0 ,1.70E-03,1.93E-03,"Radioactive concentration measured by the PCV gas management system (A)(B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/4 7:00,29.7 ,0.0 ,0.3 ,29.9 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,30.8 ,0.0 ,0.2 ,,,,29.7 ,0.0 ,0.1 ,30.2 ,0.1 ,0.2 ,4.4 ,2.0 ,1.70E-03,1.92E-03,"Radioactive concentration measured by the PCV gas management system (A)(B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/4 8:00,29.7 ,0.0 ,0.3 ,29.9 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,30.8 ,0.0 ,0.2 ,,,,29.7 ,0.0 ,0.2 ,30.2 ,0.0 ,0.2 ,4.4 ,2.0 ,2.52E-03,2.17E-03,""
2012/5/4 9:00,29.7 ,0.0 ,0.3 ,29.9 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,30.9 ,0.1 ,0.3 ,,,,29.7 ,0.0 ,0.2 ,30.2 ,0.0 ,0.2 ,4.3 ,2.0 ,2.07E-03,2.19E-03,""
2012/5/4 10:00,29.7 ,0.0 ,0.1 ,30.0 ,0.1 ,0.2 ,30.6 ,0.1 ,0.2 ,30.9 ,0.0 ,0.2 ,,,,29.7 ,0.0 ,0.1 ,30.2 ,0.0 ,0.2 ,4.3 ,2.0 ,1.67E-03,1.88E-03,"Radioactive concentration measured by the PCV gas management system (A)(B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/4 11:00,29.7 ,0.0 ,0.2 ,30.0 ,0.0 ,0.3 ,30.5 ,-0.1 ,0.1 ,30.8 ,-0.1 ,0.1 ,,,,29.7 ,0.0 ,0.1 ,30.2 ,0.0 ,0.2 ,4.3 ,2.0 ,2.67E-03,2.94E-03,""
2012/5/4 12:00,29.8 ,0.1 ,0.3 ,30.0 ,0.0 ,0.3 ,30.6 ,0.1 ,0.2 ,30.9 ,0.1 ,0.2 ,,,,29.7 ,0.0 ,0.1 ,30.2 ,0.0 ,0.2 ,4.3 ,2.0 ,3.08E-03,2.02E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/4 13:00,29.8 ,0.0 ,0.2 ,30.0 ,0.0 ,0.3 ,30.5 ,-0.1 ,0.1 ,30.8 ,-0.1 ,0.1 ,,,,29.7 ,0.0 ,0.1 ,30.2 ,0.0 ,0.2 ,4.3 ,2.0 ,2.09E-03,2.56E-03,""
2012/5/4 14:00,29.8 ,0.0 ,0.2 ,30.0 ,0.0 ,0.3 ,30.6 ,0.1 ,0.2 ,30.9 ,0.1 ,0.2 ,,,,29.7 ,0.0 ,0.1 ,30.2 ,0.0 ,0.2 ,4.3 ,2.0 ,1.94E-03,2.64E-03,""
2012/5/4 15:00,29.8 ,0.0 ,0.3 ,30.0 ,0.0 ,0.3 ,30.6 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,,,,29.7 ,0.0 ,0.1 ,30.2 ,0.0 ,0.2 ,4.3 ,2.0 ,1.65E-03,1.86E-03,"Radioactive concentration measured by the PCV gas management system (A)(B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/4 16:00,29.8 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,30.6 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,,,,29.8 ,0.1 ,0.2 ,30.3 ,0.1 ,0.3 ,4.3 ,2.0 ,1.61E-03,1.87E-03,""
2012/5/4 17:00,29.8 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,30.6 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,,,,29.8 ,0.0 ,0.2 ,30.3 ,0.0 ,0.3 ,4.3 ,2.0 ,2.20E-03,1.85E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/4 18:00,29.8 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,30.6 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,,,,29.8 ,0.0 ,0.2 ,30.3 ,0.0 ,0.3 ,4.3 ,2.0 ,1.89E-03,2.40E-03,""
2012/5/4 19:00,29.8 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,30.6 ,0.0 ,0.1 ,30.9 ,0.0 ,0.2 ,,,,29.8 ,0.0 ,0.2 ,30.3 ,0.0 ,0.2 ,4.3 ,2.0 ,1.95E-03,2.53E-03,""
2012/5/4 20:00,29.8 ,0.0 ,0.2 ,30.0 ,0.0 ,0.2 ,30.7 ,0.1 ,0.3 ,31.0 ,0.1 ,0.3 ,,,,29.8 ,0.0 ,0.2 ,30.3 ,0.0 ,0.3 ,4.4 ,2.0 ,1.89E-03,1.85E-03,""
2012/5/4 21:00,29.9 ,0.1 ,0.3 ,30.1 ,0.1 ,0.3 ,30.7 ,0.0 ,0.2 ,31.0 ,0.0 ,0.2 ,,,,29.9 ,0.1 ,0.3 ,30.3 ,0.0 ,0.2 ,4.4 ,2.0 ,2.48E-03,2.05E-03,""
2012/5/4 22:00,29.8 ,-0.1 ,0.2 ,30.1 ,0.0 ,0.3 ,30.6 ,-0.1 ,0.1 ,30.9 ,-0.1 ,0.1 ,,,,29.8 ,-0.1 ,0.2 ,30.3 ,0.0 ,0.2 ,4.4 ,2.0 ,2.92E-03,2.45E-03,""
2012/5/4 23:00,29.9 ,0.1 ,0.3 ,30.1 ,0.0 ,0.3 ,30.6 ,0.0 ,0.1 ,30.9 ,0.0 ,0.1 ,,,,29.8 ,0.0 ,0.2 ,30.3 ,0.0 ,0.2 ,4.4 ,2.0 ,1.56E-03,2.09E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/5 0:00,29.9 ,0.0 ,0.3 ,30.1 ,0.0 ,0.3 ,30.5 ,-0.1 ,0.0 ,30.8 ,-0.1 ,0.0 ,,,,29.7 ,-0.1 ,0.1 ,30.2 ,-0.1 ,0.1 ,4.4 ,2.0 ,2.37E-03,1.76E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/5 1:00,29.9 ,0.0 ,0.3 ,30.1 ,0.0 ,0.1 ,30.6 ,0.1 ,0.1 ,30.9 ,0.1 ,0.1 ,,,,29.7 ,0.0 ,0.1 ,30.2 ,0.0 ,0.1 ,4.4 ,2.0 ,2.57E-03,1.74E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/5 2:00,29.9 ,0.0 ,0.3 ,30.1 ,0.0 ,0.2 ,30.7 ,0.1 ,0.2 ,31.0 ,0.1 ,0.2 ,,,,29.8 ,0.1 ,0.1 ,30.3 ,0.1 ,0.1 ,4.4 ,2.0 ,2.83E-03,1.73E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/5 3:00,29.9 ,0.0 ,0.2 ,30.1 ,0.0 ,0.2 ,30.7 ,0.0 ,0.2 ,31.0 ,0.0 ,0.2 ,,,,29.8 ,0.0 ,0.1 ,30.3 ,0.0 ,0.2 ,4.4 ,2.0 ,1.74E-03,3.39E-03,""
2012/5/5 4:00,29.9 ,0.0 ,0.2 ,30.2 ,0.1 ,0.3 ,30.7 ,0.0 ,0.2 ,31.0 ,0.0 ,0.2 ,,,,29.8 ,0.0 ,0.2 ,30.3 ,0.0 ,0.2 ,4.4 ,2.0 ,1.82E-03,1.86E-03,""
2012/5/5 5:00,29.9 ,0.0 ,0.2 ,30.2 ,0.0 ,0.3 ,30.7 ,0.0 ,0.2 ,31.0 ,0.0 ,0.2 ,,,,29.8 ,0.0 ,0.2 ,30.3 ,0.0 ,0.2 ,4.4 ,2.0 ,2.35E-03,1.81E-03,""
2012/5/5 6:00,29.9 ,0.0 ,0.2 ,30.1 ,-0.1 ,0.2 ,30.7 ,0.0 ,0.2 ,31.0 ,0.0 ,0.2 ,,,,29.9 ,0.1 ,0.2 ,30.4 ,0.1 ,0.3 ,4.4 ,2.0 ,1.69E-03,2.66E-03,""
2012/5/5 7:00,29.9 ,0.0 ,0.2 ,30.1 ,0.0 ,0.2 ,30.8 ,0.1 ,0.3 ,31.1 ,0.1 ,0.3 ,,,,29.9 ,0.0 ,0.2 ,30.4 ,0.0 ,0.2 ,4.4 ,2.0 ,2.63E-03,2.04E-03,""
2012/5/5 8:00,29.9 ,0.0 ,0.2 ,30.2 ,0.1 ,0.3 ,30.7 ,-0.1 ,0.2 ,31.1 ,0.0 ,0.3 ,,,,29.9 ,0.0 ,0.2 ,30.4 ,0.0 ,0.2 ,4.4 ,2.0 ,2.38E-03,1.91E-03,""
2012/5/5 9:00,29.9 ,0.0 ,0.2 ,30.2 ,0.0 ,0.3 ,30.7 ,0.0 ,0.2 ,31.0 ,-0.1 ,0.1 ,,,,29.8 ,-0.1 ,0.1 ,30.3 ,-0.1 ,0.1 ,4.4 ,2.0 ,2.36E-03,2.64E-03,""
2012/5/5 10:00,29.9 ,0.0 ,0.2 ,30.2 ,0.0 ,0.2 ,30.6 ,-0.1 ,0.0 ,31.0 ,0.0 ,0.1 ,,,,29.8 ,0.0 ,0.1 ,30.3 ,0.0 ,0.1 ,4.4 ,2.0 ,1.55E-03,2.18E-03,""
2012/5/5 11:00,29.9 ,0.0 ,0.2 ,30.2 ,0.0 ,0.2 ,30.6 ,0.0 ,0.1 ,30.9 ,-0.1 ,0.1 ,,,,29.7 ,-0.1 ,0.0 ,30.2 ,-0.1 ,0.0 ,4.4 ,2.0 ,2.48E-03,1.64E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/5 12:00,29.9 ,0.0 ,0.1 ,30.2 ,0.0 ,0.2 ,30.6 ,0.0 ,0.0 ,30.9 ,0.0 ,0.0 ,,,,29.8 ,0.1 ,0.1 ,30.3 ,0.1 ,0.1 ,4.4 ,2.0 ,2.09E-03,2.10E-03,""
2012/5/5 13:00,29.9 ,0.0 ,0.1 ,30.3 ,0.1 ,0.3 ,30.7 ,0.1 ,0.2 ,31.0 ,0.1 ,0.2 ,,,,29.8 ,0.0 ,0.1 ,30.3 ,0.0 ,0.1 ,4.4 ,2.0 ,2.60E-03,2.42E-03,""
2012/5/5 14:00,29.9 ,0.0 ,0.1 ,30.3 ,0.0 ,0.3 ,30.6 ,-0.1 ,0.0 ,30.9 ,-0.1 ,0.0 ,,,,29.7 ,-0.1 ,0.0 ,30.3 ,0.0 ,0.1 ,4.4 ,2.0 ,3.22E-03,2.36E-03,""
2012/5/5 15:00,29.9 ,0.0 ,0.1 ,30.2 ,-0.1 ,0.2 ,30.7 ,0.1 ,0.1 ,31.0 ,0.1 ,0.1 ,,,,29.8 ,0.1 ,0.1 ,30.3 ,0.0 ,0.1 ,4.4 ,2.0 ,2.15E-03,1.97E-03,""
2012/5/5 16:00,30.0 ,0.1 ,0.2 ,30.2 ,0.0 ,0.2 ,30.8 ,0.1 ,0.2 ,31.1 ,0.1 ,0.2 ,,,,29.9 ,0.1 ,0.1 ,30.4 ,0.1 ,0.1 ,4.4 ,2.0 ,2.25E-03,1.95E-03,""
2012/5/5 17:00,30.0 ,0.0 ,0.2 ,30.2 ,0.0 ,0.2 ,30.8 ,0.0 ,0.2 ,31.2 ,0.1 ,0.3 ,,,,29.9 ,0.0 ,0.1 ,30.5 ,0.1 ,0.2 ,4.4 ,2.0 ,1.75E-03,1.57E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/5 18:00,30.0 ,0.0 ,0.2 ,30.3 ,0.1 ,0.3 ,30.9 ,0.1 ,0.3 ,31.2 ,0.0 ,0.3 ,,,,30.0 ,0.1 ,0.2 ,30.5 ,0.0 ,0.2 ,4.4 ,2.0 ,2.36E-03,2.34E-03,""
2012/5/5 19:00,30.0 ,0.0 ,0.2 ,30.3 ,0.0 ,0.3 ,30.9 ,0.0 ,0.3 ,31.2 ,0.0 ,0.3 ,,,,30.0 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,4.5 ,2.0 ,2.21E-03,1.82E-03,""
2012/5/5 20:00,30.0 ,0.0 ,0.2 ,30.3 ,0.0 ,0.3 ,30.9 ,0.0 ,0.2 ,31.2 ,0.0 ,0.2 ,,,,30.0 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,4.5 ,2.0 ,2.58E-03,2.23E-03,""
2012/5/5 21:00,30.1 ,0.1 ,0.2 ,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,31.2 ,0.0 ,0.2 ,,,,30.0 ,0.0 ,0.1 ,30.5 ,0.0 ,0.2 ,4.5 ,2.0 ,1.50E-03,2.99E-03,""
2012/5/5 22:00,30.1 ,0.0 ,0.3 ,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.3 ,31.2 ,0.0 ,0.3 ,,,,30.0 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,4.5 ,2.0 ,2.56E-03,2.41E-03,""
2012/5/5 23:00,30.1 ,0.0 ,0.2 ,30.4 ,0.1 ,0.3 ,30.9 ,0.0 ,0.3 ,31.2 ,0.0 ,0.3 ,,,,30.0 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,4.5 ,2.0 ,2.71E-03,1.69E-03,""
2012/5/6 0:00,30.1 ,0.0 ,0.2 ,30.4 ,0.0 ,0.3 ,30.9 ,0.0 ,0.4 ,31.2 ,0.0 ,0.4 ,,,,30.1 ,0.1 ,0.4 ,30.6 ,0.1 ,0.4 ,4.5 ,2.0 ,1.81E-03,1.59E-03,""
2012/5/6 1:00,30.1 ,0.0 ,0.2 ,30.4 ,0.0 ,0.3 ,30.9 ,0.0 ,0.3 ,31.3 ,0.1 ,0.4 ,,,,30.1 ,0.0 ,0.4 ,30.6 ,0.0 ,0.4 ,4.5 ,2.0 ,1.77E-03,1.83E-03,""
2012/5/6 2:00,30.1 ,0.0 ,0.2 ,30.4 ,0.0 ,0.3 ,31.0 ,0.1 ,0.3 ,31.2 ,-0.1 ,0.2 ,,,,30.2 ,0.1 ,0.4 ,30.6 ,0.0 ,0.3 ,4.5 ,2.0 ,1.85E-03,2.75E-03,""
2012/5/6 3:00,30.1 ,0.0 ,0.2 ,30.3 ,-0.1 ,0.2 ,31.0 ,0.0 ,0.3 ,31.3 ,0.1 ,0.3 ,,,,30.1 ,-0.1 ,0.3 ,30.6 ,0.0 ,0.3 ,4.5 ,2.0 ,1.88E-03,1.46E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/6 4:00,30.2 ,0.1 ,0.3 ,30.4 ,0.1 ,0.2 ,31.0 ,0.0 ,0.3 ,31.3 ,0.0 ,0.3 ,,,,30.1 ,0.0 ,0.3 ,30.6 ,0.0 ,0.3 ,4.5 ,2.0 ,2.11E-03,2.17E-03,""
2012/5/6 5:00,30.1 ,-0.1 ,0.2 ,30.4 ,0.0 ,0.2 ,31.0 ,0.0 ,0.3 ,31.3 ,0.0 ,0.3 ,,,,30.2 ,0.1 ,0.4 ,30.6 ,0.0 ,0.3 ,4.5 ,2.0 ,2.57E-03,1.45E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/6 6:00,30.2 ,0.1 ,0.3 ,30.4 ,0.0 ,0.3 ,31.0 ,0.0 ,0.3 ,31.3 ,0.0 ,0.3 ,,,,30.1 ,-0.1 ,0.2 ,30.6 ,0.0 ,0.2 ,4.5 ,2.0 ,1.91E-03,1.89E-03,""
2012/5/6 7:00,30.1 ,-0.1 ,0.2 ,30.4 ,0.0 ,0.3 ,31.0 ,0.0 ,0.2 ,31.3 ,0.0 ,0.2 ,,,,30.1 ,0.0 ,0.2 ,30.6 ,0.0 ,0.2 ,4.5 ,2.0 ,2.11E-03,2.68E-03,""
2012/5/6 8:00,30.1 ,0.0 ,0.2 ,30.4 ,0.0 ,0.2 ,30.9 ,-0.1 ,0.2 ,31.3 ,0.0 ,0.2 ,,,,30.1 ,0.0 ,0.2 ,30.6 ,0.0 ,0.2 ,4.5 ,2.0 ,2.15E-03,1.42E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/6 9:00,30.1 ,0.0 ,0.2 ,30.4 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.3 ,,,,30.1 ,0.0 ,0.3 ,30.5 ,-0.1 ,0.2 ,4.5 ,2.0 ,1.77E-03,2.72E-03,""
2012/5/6 10:00,30.1 ,0.0 ,0.2 ,30.4 ,0.0 ,0.2 ,30.9 ,0.0 ,0.3 ,31.3 ,0.0 ,0.3 ,,,,30.0 ,-0.1 ,0.2 ,30.6 ,0.1 ,0.3 ,4.5 ,2.0 ,2.44E-03,2.60E-03,""
2012/5/6 11:00,30.1 ,0.0 ,0.2 ,30.4 ,0.0 ,0.2 ,30.9 ,0.0 ,0.3 ,31.2 ,-0.1 ,0.3 ,,,,30.0 ,0.0 ,0.3 ,30.6 ,0.0 ,0.4 ,4.5 ,2.0 ,1.85E-03,1.92E-03,""
2012/5/6 12:00,30.1 ,0.0 ,0.2 ,30.4 ,0.0 ,0.2 ,30.9 ,0.0 ,0.3 ,31.3 ,0.1 ,0.4 ,,,,30.0 ,0.0 ,0.2 ,30.6 ,0.0 ,0.3 ,4.5 ,2.0 ,2.20E-03,1.54E-03,""
2012/5/6 13:00,30.1 ,0.0 ,0.2 ,30.4 ,0.0 ,0.1 ,30.9 ,0.0 ,0.2 ,31.2 ,-0.1 ,0.2 ,,,,30.0 ,0.0 ,0.2 ,30.5 ,-0.1 ,0.2 ,4.5 ,2.0 ,1.52E-03,2.19E-03,""
2012/5/6 14:00,30.1 ,0.0 ,0.2 ,30.4 ,0.0 ,0.1 ,30.9 ,0.0 ,0.3 ,31.3 ,0.1 ,0.4 ,,,,30.0 ,0.0 ,0.3 ,30.6 ,0.1 ,0.3 ,4.5 ,2.0 ,1.98E-03,1.69E-03,""
2012/5/6 15:00,30.2 ,0.1 ,0.3 ,30.5 ,0.1 ,0.3 ,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.3 ,,,,30.0 ,0.0 ,0.2 ,30.6 ,0.0 ,0.3 ,4.5 ,2.0 ,1.66E-03,1.54E-03,""
2012/5/6 16:00,30.1 ,-0.1 ,0.1 ,30.4 ,-0.1 ,0.2 ,30.9 ,0.0 ,0.1 ,31.2 ,-0.1 ,0.1 ,,,,30.0 ,0.0 ,0.1 ,30.5 ,-0.1 ,0.1 ,4.5 ,2.0 ,2.10E-03,2.56E-03,""
2012/5/6 17:00,30.2 ,0.1 ,0.2 ,30.5 ,0.1 ,0.3 ,31.0 ,0.1 ,0.2 ,31.3 ,0.1 ,0.1 ,,,,30.1 ,0.1 ,0.2 ,30.6 ,0.1 ,0.1 ,4.5 ,2.0 ,2.22E-03,2.80E-03,""
2012/5/6 18:00,30.2 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,31.0 ,0.0 ,0.1 ,31.3 ,0.0 ,0.1 ,,,,30.1 ,0.0 ,0.1 ,30.6 ,0.0 ,0.1 ,4.5 ,2.0 ,2.82E-03,2.81E-03,""
2012/5/6 19:00,30.2 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,31.1 ,0.1 ,0.2 ,31.3 ,0.0 ,0.1 ,,,,30.1 ,0.0 ,0.1 ,30.6 ,0.0 ,0.1 ,4.5 ,2.0 ,1.60E-03,2.04E-03,""
2012/5/6 20:00,30.2 ,0.0 ,0.2 ,30.5 ,0.0 ,0.2 ,31.0 ,-0.1 ,0.1 ,31.4 ,0.1 ,0.2 ,,,,30.1 ,0.0 ,0.1 ,30.6 ,0.0 ,0.1 ,4.5 ,2.0 ,2.32E-03,2.15E-03,""
2012/5/6 21:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.2 ,31.0 ,0.0 ,0.1 ,31.3 ,-0.1 ,0.1 ,,,,30.1 ,0.0 ,0.1 ,30.6 ,0.0 ,0.1 ,4.5 ,2.0 ,2.26E-03,1.63E-03,""
2012/5/6 22:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.2 ,31.0 ,0.0 ,0.1 ,31.4 ,0.1 ,0.2 ,,,,30.1 ,0.0 ,0.1 ,30.7 ,0.1 ,0.2 ,4.5 ,2.0 ,1.74E-03,2.27E-03,""
2012/5/6 23:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.1 ,31.1 ,0.1 ,0.2 ,31.4 ,0.0 ,0.2 ,,,,30.2 ,0.1 ,0.2 ,30.7 ,0.0 ,0.2 ,4.5 ,2.0 ,1.93E-03,1.79E-03,""
2012/5/7 0:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.1 ,31.0 ,-0.1 ,0.1 ,31.3 ,-0.1 ,0.1 ,,,,30.1 ,-0.1 ,0.0 ,30.6 ,-0.1 ,0.0 ,4.5 ,2.0 ,2.02E-03,2.25E-03,""
2012/5/7 1:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.1 ,31.1 ,0.1 ,0.2 ,31.4 ,0.1 ,0.1 ,,,,30.1 ,0.0 ,0.0 ,30.6 ,0.0 ,0.0 ,4.5 ,2.0 ,1.93E-03,2.56E-03,""
2012/5/7 2:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,31.4 ,0.0 ,0.2 ,,,,30.1 ,0.0 ,-0.1 ,30.7 ,0.1 ,0.1 ,4.5 ,2.0 ,2.38E-03,1.26E-03,""
2012/5/7 3:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.2 ,31.1 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,,,,30.1 ,0.0 ,0.0 ,30.7 ,0.0 ,0.1 ,4.5 ,2.0 ,1.65E-03,1.84E-03,""
2012/5/7 4:00,30.2 ,0.0 ,0.0 ,30.5 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,,,,30.2 ,0.1 ,0.1 ,30.7 ,0.0 ,0.1 ,4.5 ,2.0 ,1.81E-03,2.09E-03,""
2012/5/7 5:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,,,,30.1 ,-0.1 ,-0.1 ,30.6 ,-0.1 ,0.0 ,4.5 ,2.0 ,1.91E-03,2.35E-03,""
2012/5/7 6:00,30.2 ,0.0 ,0.0 ,30.5 ,0.0 ,0.1 ,31.0 ,-0.1 ,0.0 ,31.3 ,-0.1 ,0.0 ,,,,30.1 ,0.0 ,0.0 ,30.6 ,0.0 ,0.0 ,4.5 ,2.0 ,2.22E-03,2.30E-03,""
2012/5/7 7:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.1 ,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,0.0 ,,,,30.1 ,0.0 ,0.0 ,30.6 ,0.0 ,0.0 ,4.5 ,2.0 ,2.25E-03,2.22E-03,""
2012/5/7 8:00,30.1 ,-0.1 ,0.0 ,30.4 ,-0.1 ,0.0 ,31.0 ,0.0 ,0.1 ,31.3 ,0.0 ,0.0 ,,,,30.1 ,0.0 ,0.0 ,30.6 ,0.0 ,0.0 ,4.5 ,2.0 ,1.85E-03,1.71E-03,""
2012/5/7 9:00,30.1 ,0.0 ,0.0 ,30.4 ,0.0 ,0.0 ,31.0 ,0.0 ,0.1 ,31.3 ,0.0 ,0.0 ,,,,30.1 ,0.0 ,0.0 ,30.6 ,0.0 ,0.1 ,4.5 ,2.0 ,2.44E-03,1.94E-03,""
2012/5/7 10:00,30.1 ,0.0 ,0.0 ,30.4 ,0.0 ,0.0 ,31.0 ,0.0 ,0.1 ,31.3 ,0.0 ,0.0 ,,,,30.1 ,0.0 ,0.1 ,30.6 ,0.0 ,0.0 ,4.5 ,2.0 ,1.49E-03,1.22E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/5/7 11:00,30.2 ,0.1 ,0.1 ,30.5 ,0.1 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.1 ,0.2 ,,,,30.1 ,0.0 ,0.1 ,30.7 ,0.1 ,0.1 ,4.5 ,2.0 ,2.11E-03,1.64E-03,""
2012/5/7 12:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,,,,30.1 ,0.0 ,0.1 ,30.6 ,-0.1 ,0.0 ,4.5 ,2.0 ,2.34E-03,1.88E-03,""
2012/5/7 13:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.2 ,,,,30.1 ,0.0 ,0.1 ,30.7 ,0.1 ,0.2 ,4.5 ,2.0 ,1.64E-03,1.67E-03,""
2012/5/7 14:00,30.2 ,0.0 ,0.1 ,30.5 ,0.0 ,0.1 ,31.1 ,0.1 ,0.2 ,31.4 ,0.0 ,0.1 ,,,,30.1 ,0.0 ,0.1 ,30.7 ,0.0 ,0.1 ,4.5 ,2.0 ,1.49E-03,1.06E-03,""
2012/5/7 15:00,30.2 ,0.0 ,0.0 ,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.2 ,31.4 ,0.0 ,0.1 ,,,,30.2 ,0.1 ,0.2 ,30.7 ,0.0 ,0.1 ,4.5 ,2.0 ,1.89E-03,2.05E-03,""
2012/5/7 16:00,30.3 ,0.1 ,0.2 ,30.5 ,0.0 ,0.1 ,31.1 ,0.0 ,0.2 ,31.4 ,0.0 ,0.2 ,,,,30.2 ,0.0 ,0.2 ,30.7 ,0.0 ,0.2 ,4.5 ,2.0 ,2.03E-03,1.97E-03,""
2012/5/7 17:00,30.3 ,0.0 ,0.1 ,30.6 ,0.1 ,0.1 ,31.1 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,,,,30.2 ,0.0 ,0.1 ,30.7 ,0.0 ,0.1 ,4.5 ,2.0 ,2.33E-03,2.23E-03,""
2012/5/7 18:00,30.3 ,0.0 ,0.1 ,30.6 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,,,,30.2 ,0.0 ,0.1 ,30.7 ,0.0 ,0.1 ,4.5 ,2.0 ,1.98E-03,2.39E-03,""
2012/5/7 19:00,30.3 ,0.0 ,0.1 ,30.6 ,0.0 ,0.1 ,31.1 ,0.0 ,0.0 ,31.4 ,0.0 ,0.1 ,,,,30.2 ,0.0 ,0.1 ,30.8 ,0.1 ,0.2 ,4.5 ,2.0 ,2.05E-03,2.09E-03,""
2012/5/7 20:00,30.3 ,0.0 ,0.1 ,30.6 ,0.0 ,0.1 ,31.2 ,0.1 ,0.2 ,31.4 ,0.0 ,0.0 ,,,,30.3 ,0.1 ,0.2 ,30.8 ,0.0 ,0.2 ,4.5 ,2.0 ,1.37E-03,2.42E-03,""
2012/5/7 21:00,30.3 ,0.0 ,0.1 ,30.6 ,0.0 ,0.1 ,31.2 ,0.0 ,0.2 ,31.4 ,0.0 ,0.1 ,,,,30.2 ,-0.1 ,0.1 ,30.8 ,0.0 ,0.2 ,4.5 ,2.0 ,2.45E-03,1.89E-03,""
2012/5/7 22:00,30.4 ,0.1 ,0.2 ,30.7 ,0.1 ,0.2 ,31.2 ,0.0 ,0.2 ,31.4 ,0.0 ,0.0 ,,,,30.2 ,0.0 ,0.1 ,30.8 ,0.0 ,0.1 ,4.5 ,2.0 ,2.32E-03,2.49E-03,""
2012/5/7 23:00,30.4 ,0.0 ,0.2 ,30.7 ,0.0 ,0.2 ,31.2 ,0.0 ,0.1 ,31.5 ,0.1 ,0.1 ,,,,30.3 ,0.1 ,0.1 ,30.9 ,0.1 ,0.2 ,4.5 ,2.0 ,2.13E-03,1.37E-03,""
2012/5/8 0:00,30.3 ,-0.1 ,0.1 ,30.7 ,0.0 ,0.2 ,31.2 ,0.0 ,0.2 ,31.5 ,0.0 ,0.2 ,,,,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.3 ,4.5 ,2.0 ,2.75E-03,2.19E-03,""
2012/5/8 1:00,30.4 ,0.1 ,0.2 ,30.7 ,0.0 ,0.2 ,31.2 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,,,,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.3 ,4.5 ,2.0 ,2.07E-03,2.18E-03,""
2012/5/8 2:00,30.4 ,0.0 ,0.2 ,30.7 ,0.0 ,0.2 ,31.3 ,0.1 ,0.2 ,31.5 ,0.0 ,0.1 ,,,,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,4.5 ,2.0 ,2.10E-03,1.70E-03,""
2012/5/8 3:00,30.3 ,-0.1 ,0.1 ,30.7 ,0.0 ,0.2 ,31.2 ,-0.1 ,0.1 ,31.5 ,0.0 ,0.1 ,,,,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,4.5 ,2.0 ,1.59E-03,2.73E-03,""
2012/5/8 4:00,30.4 ,0.1 ,0.2 ,30.7 ,0.0 ,0.2 ,31.2 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,,,,30.3 ,0.0 ,0.1 ,30.9 ,0.0 ,0.2 ,4.5 ,2.0 ,1.86E-03,1.81E-03,""
2012/5/8 5:00,30.3 ,-0.1 ,0.1 ,30.7 ,0.0 ,0.2 ,31.3 ,0.1 ,0.2 ,31.6 ,0.1 ,0.2 ,,,,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.3 ,4.5 ,2.0 ,1.82E-03,2.07E-03,""
2012/5/8 6:00,30.4 ,0.1 ,0.2 ,30.7 ,0.0 ,0.2 ,31.2 ,-0.1 ,0.2 ,31.5 ,-0.1 ,0.2 ,,,,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.3 ,4.5 ,2.0 ,2.14E-03,2.63E-03,""
2012/5/8 7:00,30.3 ,-0.1 ,0.1 ,30.7 ,0.0 ,0.2 ,31.2 ,0.0 ,0.2 ,31.5 ,0.0 ,0.2 ,,,,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.3 ,4.5 ,2.0 ,2.11E-03,2.13E-03,""
2012/5/8 8:00,30.4 ,0.1 ,0.3 ,30.7 ,0.0 ,0.3 ,31.2 ,0.0 ,0.2 ,31.5 ,0.0 ,0.2 ,,,,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.3 ,4.5 ,2.0 ,1.91E-03,1.98E-03,""
2012/5/8 9:00,30.4 ,0.0 ,0.3 ,30.7 ,0.0 ,0.3 ,31.2 ,0.0 ,0.2 ,31.5 ,0.0 ,0.2 ,,,,30.3 ,0.0 ,0.2 ,30.8 ,-0.1 ,0.2 ,4.5 ,2.0 ,2.23E-03,2.02E-03,""
2012/5/8 10:00,30.4 ,0.0 ,0.3 ,30.7 ,0.0 ,0.3 ,31.2 ,0.0 ,0.2 ,31.5 ,0.0 ,0.2 ,,,,30.3 ,0.0 ,0.2 ,30.9 ,0.1 ,0.3 ,4.5 ,2.0 ,1.44E-03,1.58E-03,""
2012/5/8 11:00,30.4 ,0.0 ,0.2 ,30.7 ,0.0 ,0.2 ,31.2 ,0.0 ,0.2 ,31.6 ,0.1 ,0.2 ,,,,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,4.5 ,2.0 ,2.68E-03,2.02E-03,""
2012/5/8 12:00,30.4 ,0.0 ,0.2 ,30.7 ,0.0 ,0.2 ,31.3 ,0.1 ,0.3 ,31.6 ,0.0 ,0.2 ,,,,30.3 ,0.0 ,0.2 ,30.9 ,0.0 ,0.3 ,4.5 ,2.0 ,1.82E-03,2.37E-03,""
2012/5/8 13:00,30.4 ,0.0 ,0.2 ,30.7 ,0.0 ,0.2 ,31.2 ,-0.1 ,0.2 ,31.5 ,-0.1 ,0.1 ,,,,30.2 ,-0.1 ,0.1 ,30.8 ,-0.1 ,0.1 ,4.5 ,2.0 ,2.09E-03,2.40E-03,""
2012/5/8 14:00,30.4 ,0.0 ,0.2 ,30.7 ,0.0 ,0.2 ,31.1 ,-0.1 ,0.0 ,31.4 ,-0.1 ,0.0 ,,,,30.2 ,0.0 ,0.1 ,30.8 ,0.0 ,0.1 ,4.5 ,2.0 ,1.97E-03,1.99E-03,""
2012/5/8 15:00,30.4 ,0.0 ,0.2 ,30.7 ,0.0 ,0.2 ,31.2 ,0.1 ,0.1 ,31.5 ,0.1 ,0.1 ,,,,30.3 ,0.1 ,0.1 ,30.8 ,0.0 ,0.1 ,4.5 ,2.0 ,2.37E-03,2.65E-03,""
2012/5/8 16:00,30.5 ,0.1 ,0.2 ,30.8 ,0.1 ,0.3 ,31.1 ,-0.1 ,0.0 ,31.4 ,-0.1 ,0.0 ,,,,30.2 ,-0.1 ,0.0 ,30.8 ,0.0 ,0.1 ,4.5 ,2.0 ,1.87E-03,2.42E-03,""
2012/5/8 17:00,30.4 ,-0.1 ,0.1 ,30.7 ,-0.1 ,0.1 ,31.2 ,0.1 ,0.1 ,31.5 ,0.1 ,0.1 ,,,,30.3 ,0.1 ,0.1 ,30.8 ,0.0 ,0.1 ,4.5 ,2.0 ,2.08E-03,2.19E-03,""
2012/5/8 18:00,30.5 ,0.1 ,0.2 ,30.8 ,0.1 ,0.2 ,31.3 ,0.1 ,0.2 ,31.6 ,0.1 ,0.2 ,,,,30.3 ,0.0 ,0.1 ,30.9 ,0.1 ,0.2 ,4.5 ,2.0 ,1.93E-03,1.85E-03,""
2012/5/8 19:00,30.5 ,0.0 ,0.2 ,30.8 ,0.0 ,0.2 ,31.3 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,,,,30.3 ,0.0 ,0.1 ,30.9 ,0.0 ,0.1 ,4.5 ,2.0 ,2.09E-03,2.26E-03,""
2012/5/8 20:00,30.5 ,0.0 ,0.2 ,30.8 ,0.0 ,0.2 ,31.3 ,0.0 ,0.1 ,31.6 ,0.0 ,0.2 ,,,,30.4 ,0.1 ,0.1 ,31.0 ,0.1 ,0.2 ,4.5 ,2.0 ,2.08E-03,2.08E-03,""
2012/5/8 21:00,30.5 ,0.0 ,0.2 ,30.9 ,0.1 ,0.3 ,31.3 ,0.0 ,0.1 ,31.6 ,0.0 ,0.2 ,,,,30.3 ,-0.1 ,0.1 ,30.9 ,-0.1 ,0.1 ,4.5 ,2.0 ,1.75E-03,2.31E-03,""
2012/5/8 22:00,30.5 ,0.0 ,0.1 ,30.8 ,-0.1 ,0.1 ,31.4 ,0.1 ,0.2 ,31.7 ,0.1 ,0.3 ,,,,30.4 ,0.1 ,0.2 ,31.0 ,0.1 ,0.2 ,4.5 ,2.0 ,1.99E-03,2.79E-03,""
2012/5/8 23:00,30.5 ,0.0 ,0.1 ,30.9 ,0.1 ,0.2 ,31.3 ,-0.1 ,0.1 ,31.6 ,-0.1 ,0.1 ,,,,30.4 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,4.5 ,2.0 ,2.23E-03,2.41E-03,""
2012/5/9 0:00,30.5 ,0.0 ,0.2 ,30.8 ,-0.1 ,0.1 ,31.3 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,,,,30.3 ,-0.1 ,0.0 ,30.9 ,-0.1 ,0.0 ,4.5 ,2.0 ,1.92E-03,2.30E-03,""
2012/5/9 1:00,30.5 ,0.0 ,0.1 ,30.9 ,0.1 ,0.2 ,31.3 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,,,,30.3 ,0.0 ,0.0 ,30.9 ,0.0 ,0.0 ,4.5 ,2.0 ,2.18E-03,2.62E-03,""
2012/5/9 2:00,30.5 ,0.0 ,0.1 ,30.9 ,0.0 ,0.2 ,31.4 ,0.1 ,0.1 ,31.7 ,0.1 ,0.2 ,,,,30.4 ,0.1 ,0.1 ,31.0 ,0.1 ,0.1 ,4.5 ,2.0 ,2.07E-03,2.51E-03,""
2012/5/9 3:00,30.5 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,31.3 ,-0.1 ,0.1 ,31.6 ,-0.1 ,0.1 ,,,,30.4 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,4.5 ,2.0 ,1.95E-03,1.67E-03,""
2012/5/9 4:00,30.5 ,0.0 ,0.1 ,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,,,,30.4 ,0.0 ,0.1 ,30.9 ,-0.1 ,0.0 ,4.5 ,2.0 ,1.70E-03,2.24E-03,""
2012/5/9 5:00,30.5 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.0 ,31.6 ,0.0 ,0.0 ,,,,30.3 ,-0.1 ,0.0 ,30.9 ,0.0 ,0.0 ,4.5 ,2.0 ,2.14E-03,2.20E-03,""
2012/5/9 6:00,30.5 ,0.0 ,0.1 ,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,,,,30.3 ,0.0 ,0.0 ,30.9 ,0.0 ,0.0 ,4.5 ,2.0 ,1.97E-03,1.94E-03,""
2012/5/9 7:00,30.5 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,31.4 ,0.1 ,0.2 ,31.7 ,0.1 ,0.2 ,,,,30.4 ,0.1 ,0.1 ,31.0 ,0.1 ,0.1 ,4.5 ,2.0 ,2.18E-03,1.79E-03,""
2012/5/9 8:00,30.5 ,0.0 ,0.1 ,30.9 ,0.0 ,0.2 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,,,,30.4 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,4.5 ,2.0 ,2.29E-03,1.92E-03,""
2012/5/9 9:00,30.5 ,0.0 ,0.1 ,30.8 ,-0.1 ,0.1 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,,,,30.5 ,0.1 ,0.2 ,31.0 ,0.0 ,0.2 ,4.5 ,2.0 ,2.23E-03,2.13E-03,""
2012/5/9 10:00,30.5 ,0.0 ,0.1 ,30.8 ,0.0 ,0.1 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,,,,30.4 ,-0.1 ,0.1 ,31.0 ,0.0 ,0.1 ,4.5 ,2.0 ,2.28E-03,2.43E-03,""
2012/5/9 11:00,30.5 ,0.0 ,0.1 ,30.8 ,0.0 ,0.1 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.1 ,,,,30.5 ,0.1 ,0.2 ,31.0 ,0.0 ,0.1 ,4.5 ,2.0 ,1.93E-03,1.88E-03,""
2012/5/9 12:00,30.5 ,0.0 ,0.1 ,30.9 ,0.1 ,0.2 ,31.4 ,0.0 ,0.1 ,31.7 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.2 ,31.0 ,0.0 ,0.1 ,4.5 ,2.0 ,2.36E-03,1.74E-03,""
2012/5/9 13:00,30.5 ,0.0 ,0.1 ,30.9 ,0.0 ,0.2 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.3 ,31.1 ,0.1 ,0.3 ,4.5 ,2.0 ,2.09E-03,1.90E-03,""
2012/5/9 14:00,30.6 ,0.1 ,0.2 ,30.9 ,0.0 ,0.2 ,31.4 ,0.0 ,0.3 ,31.7 ,0.0 ,0.3 ,,,,30.5 ,0.0 ,0.3 ,31.1 ,0.0 ,0.3 ,4.5 ,2.0 ,1.88E-03,2.08E-03,""
2012/5/9 15:00,30.6 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.2 ,31.1 ,0.0 ,0.3 ,4.5 ,2.0 ,2.18E-03,2.16E-03,""
2012/5/9 16:00,30.6 ,0.0 ,0.1 ,30.9 ,0.0 ,0.1 ,31.4 ,0.0 ,0.3 ,31.7 ,0.0 ,0.3 ,,,,30.5 ,0.0 ,0.3 ,31.1 ,0.0 ,0.3 ,4.5 ,2.0 ,1.66E-03,2.16E-03,""
2012/5/9 17:00,30.6 ,0.0 ,0.2 ,30.9 ,0.0 ,0.2 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.2 ,31.1 ,0.0 ,0.3 ,4.5 ,2.0 ,2.20E-03,2.45E-03,""
2012/5/9 18:00,30.6 ,0.0 ,0.1 ,31.0 ,0.1 ,0.2 ,31.4 ,0.0 ,0.1 ,31.7 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.2 ,31.2 ,0.1 ,0.3 ,4.5 ,2.0 ,2.25E-03,2.36E-03,""
2012/5/9 19:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.2 ,31.4 ,0.0 ,0.1 ,31.7 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.2 ,31.2 ,0.0 ,0.3 ,4.5 ,2.0 ,2.09E-03,2.02E-03,""
2012/5/9 20:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.2 ,31.5 ,0.1 ,0.2 ,31.8 ,0.1 ,0.2 ,,,,30.5 ,0.0 ,0.1 ,31.2 ,0.0 ,0.2 ,4.5 ,2.0 ,2.28E-03,2.05E-03,""
2012/5/9 21:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,-0.1 ,0.1 ,31.8 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.2 ,31.2 ,0.0 ,0.3 ,4.5 ,2.0 ,2.42E-03,2.10E-03,""
2012/5/9 22:00,30.7 ,0.1 ,0.2 ,31.0 ,0.0 ,0.2 ,31.4 ,0.0 ,0.0 ,31.8 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.1 ,31.1 ,-0.1 ,0.1 ,4.5 ,2.0 ,2.08E-03,2.15E-03,""
2012/5/9 23:00,30.6 ,-0.1 ,0.1 ,31.0 ,0.0 ,0.1 ,31.5 ,0.1 ,0.2 ,31.8 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,4.5 ,2.0 ,2.26E-03,2.32E-03,""
2012/5/10 0:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.2 ,31.4 ,-0.1 ,0.1 ,31.8 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.2 ,31.2 ,0.1 ,0.3 ,4.5 ,2.0 ,2.61E-03,1.69E-03,""
2012/5/10 1:00,30.7 ,0.1 ,0.2 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,31.8 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.2 ,31.1 ,-0.1 ,0.2 ,4.5 ,2.0 ,2.00E-03,1.79E-03,""
2012/5/10 2:00,30.6 ,-0.1 ,0.1 ,31.0 ,0.0 ,0.1 ,31.5 ,0.1 ,0.1 ,31.8 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,4.5 ,2.0 ,2.10E-03,2.14E-03,""
2012/5/10 3:00,30.7 ,0.1 ,0.2 ,31.0 ,0.0 ,0.1 ,31.5 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,,,,30.6 ,0.1 ,0.2 ,31.2 ,0.1 ,0.2 ,4.5 ,2.0 ,2.27E-03,2.14E-03,""
2012/5/10 4:00,30.6 ,-0.1 ,0.1 ,31.0 ,0.0 ,0.1 ,31.5 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,,,,30.5 ,-0.1 ,0.1 ,31.1 ,-0.1 ,0.2 ,4.5 ,2.0 ,2.09E-03,2.13E-03,""
2012/5/10 5:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.5 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.2 ,31.1 ,0.0 ,0.2 ,4.5 ,2.0 ,1.67E-03,1.93E-03,""
2012/5/10 6:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.5 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.2 ,31.2 ,0.1 ,0.3 ,4.5 ,2.0 ,2.86E-03,2.17E-03,""
2012/5/10 7:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,31.8 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.1 ,31.1 ,-0.1 ,0.1 ,4.5 ,2.0 ,2.32E-03,2.07E-03,""
2012/5/10 8:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,31.8 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,4.5 ,2.0 ,2.41E-03,2.02E-03,""
2012/5/10 9:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.2 ,31.4 ,-0.1 ,0.0 ,31.8 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.1 ,4.5 ,2.0 ,1.88E-03,1.59E-03,""
2012/5/10 10:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.2 ,31.5 ,0.1 ,0.1 ,31.8 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,4.5 ,2.0 ,2.52E-03,2.34E-03,""
2012/5/10 11:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.2 ,31.4 ,-0.1 ,0.0 ,31.8 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.1 ,4.5 ,2.0 ,1.90E-03,2.42E-03,""
