,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/5/10 12:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,31.7 ,-0.1 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.1 ,4.5 ,2.0 ,2.43E-03,2.05E-03,""
2012/5/10 13:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.4 ,-0.1 ,-0.1 ,31.0 ,-0.1 ,-0.1 ,4.5 ,2.0 ,2.25E-03,2.26E-03,""
2012/5/10 14:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.1 ,31.3 ,-0.1 ,-0.1 ,31.6 ,-0.1 ,-0.1 ,,,,30.4 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.11E-03,1.75E-03,""
2012/5/10 15:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.1 ,31.4 ,0.1 ,0.0 ,31.6 ,0.0 ,-0.1 ,,,,30.4 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.17E-03,1.66E-03,""
2012/5/10 16:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,31.7 ,0.1 ,0.0 ,,,,30.4 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,4.5 ,2.0 ,1.79E-03,2.21E-03,""
2012/5/10 17:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.5 ,0.1 ,0.0 ,31.1 ,0.1 ,0.0 ,4.5 ,2.0 ,2.36E-03,2.41E-03,""
2012/5/10 18:00,30.7 ,0.1 ,0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,4.5 ,2.0 ,1.78E-03,1.88E-03,""
2012/5/10 19:00,30.6 ,-0.1 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.56E-03,2.45E-03,""
2012/5/10 20:00,30.7 ,0.1 ,0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.21E-03,1.63E-03,""
2012/5/10 21:00,30.6 ,-0.1 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,-0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.28E-03,2.06E-03,""
2012/5/10 22:00,30.7 ,0.1 ,0.0 ,31.1 ,0.1 ,0.1 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,-0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,4.5 ,2.0 ,1.58E-03,2.36E-03,""
2012/5/10 23:00,30.7 ,0.0 ,0.1 ,31.0 ,-0.1 ,0.0 ,31.4 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,4.5 ,2.0 ,1.90E-03,2.31E-03,""
2012/5/11 0:00,30.7 ,0.0 ,0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,-0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.45E-03,1.87E-03,""
2012/5/11 1:00,30.6 ,-0.1 ,-0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,-0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,4.5 ,2.0 ,1.58E-03,2.12E-03,""
2012/5/11 2:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,4.5 ,2.0 ,2.43E-03,2.03E-03,""
2012/5/11 3:00,30.6 ,0.0 ,-0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.1 ,,,,30.5 ,0.0 ,-0.1 ,31.1 ,0.0 ,-0.1 ,4.5 ,2.0 ,1.78E-03,1.61E-03,""
2012/5/11 4:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,4.5 ,2.0 ,1.64E-03,1.89E-03,""
2012/5/11 5:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,4.5 ,2.0 ,2.06E-03,1.60E-03,""
2012/5/11 6:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.1 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,4.5 ,2.0 ,1.59E-03,2.22E-03,""
2012/5/11 7:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.1 ,,,,30.4 ,-0.1 ,-0.1 ,31.0 ,-0.1 ,-0.1 ,4.5 ,2.0 ,2.17E-03,2.54E-03,""
2012/5/11 8:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.1 ,,,,30.4 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.09E-03,2.28E-03,""
2012/5/11 9:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.6 ,-0.1 ,-0.2 ,,,,30.4 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.23E-03,2.07E-03,""
2012/5/11 10:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.3 ,-0.1 ,-0.2 ,31.6 ,0.0 ,-0.2 ,,,,30.4 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,4.5 ,2.0 ,1.54E-03,2.11E-03,""
2012/5/11 11:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,-0.1 ,31.6 ,0.0 ,-0.2 ,,,,30.4 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,4.5 ,2.0 ,1.94E-03,2.63E-03,""
2012/5/11 12:00,30.5 ,-0.1 ,-0.1 ,30.9 ,-0.1 ,-0.1 ,31.3 ,0.0 ,-0.1 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,-0.1 ,-0.2 ,31.0 ,0.0 ,-0.1 ,4.5 ,2.0 ,1.80E-03,1.97E-03,""
2012/5/11 13:00,30.6 ,0.1 ,0.0 ,30.9 ,0.0 ,-0.1 ,31.4 ,0.1 ,0.0 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.1 ,31.0 ,0.0 ,0.0 ,4.5 ,2.0 ,1.67E-03,1.94E-03,""
2012/5/11 14:00,30.5 ,-0.1 ,-0.1 ,30.9 ,0.0 ,-0.1 ,31.3 ,-0.1 ,0.0 ,31.6 ,0.0 ,0.0 ,,,,30.3 ,0.0 ,-0.1 ,31.0 ,0.0 ,0.0 ,4.5 ,2.0 ,2.32E-03,2.42E-03,""
2012/5/11 15:00,30.6 ,0.1 ,0.0 ,31.0 ,0.1 ,0.0 ,31.3 ,0.0 ,-0.1 ,31.6 ,0.0 ,0.0 ,,,,30.3 ,0.0 ,-0.1 ,31.0 ,0.0 ,0.0 ,4.5 ,2.0 ,2.43E-03,2.54E-03,""
2012/5/11 16:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.1 ,0.0 ,31.7 ,0.1 ,0.0 ,,,,30.4 ,0.1 ,0.0 ,31.0 ,0.0 ,0.0 ,4.5 ,2.0 ,2.20E-03,2.29E-03,""
2012/5/11 17:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.4 ,0.0 ,-0.1 ,31.1 ,0.1 ,0.0 ,4.5 ,2.0 ,2.08E-03,2.14E-03,""
2012/5/11 18:00,30.6 ,0.0 ,-0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.4 ,0.0 ,-0.1 ,31.1 ,0.0 ,0.0 ,4.5 ,2.0 ,2.01E-03,2.68E-03,""
2012/5/11 19:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.5 ,0.1 ,0.0 ,31.1 ,0.0 ,0.0 ,4.5 ,2.0 ,2.22E-03,1.73E-03,""
2012/5/11 20:00,30.6 ,0.0 ,-0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,4.6 ,2.0 ,2.54E-03,2.35E-03,""
2012/5/11 21:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,4.6 ,2.0 ,2.48E-03,1.78E-03,""
2012/5/11 22:00,30.6 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,4.6 ,2.0 ,2.32E-03,1.65E-03,""
2012/5/11 23:00,30.7 ,0.1 ,0.0 ,31.1 ,0.1 ,0.1 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,4.6 ,2.1 ,2.09E-03,2.22E-03,""
2012/5/12 0:00,30.7 ,0.0 ,0.0 ,31.1 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.4 ,-0.1 ,-0.1 ,31.1 ,0.0 ,0.0 ,4.6 ,2.1 ,2.27E-03,2.20E-03,""
2012/5/12 1:00,30.7 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.4 ,0.0 ,-0.1 ,31.1 ,0.0 ,0.0 ,4.6 ,2.1 ,2.13E-03,2.06E-03,""
2012/5/12 2:00,30.6 ,-0.1 ,0.0 ,31.0 ,-0.1 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.4 ,0.0 ,-0.1 ,31.1 ,0.0 ,0.0 ,4.6 ,2.1 ,2.31E-03,2.43E-03,""
2012/5/12 3:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.5 ,0.1 ,0.0 ,31.1 ,0.0 ,0.0 ,4.6 ,2.1 ,1.89E-03,2.27E-03,""
2012/5/12 4:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,4.6 ,2.1 ,2.50E-03,2.66E-03,""
2012/5/12 5:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.4 ,-0.1 ,-0.1 ,31.1 ,0.0 ,0.0 ,4.6 ,2.0 ,2.10E-03,2.49E-03,""
2012/5/12 6:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.4 ,0.0 ,-0.1 ,31.1 ,0.0 ,0.0 ,4.6 ,2.0 ,2.13E-03,2.15E-03,""
2012/5/12 7:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.4 ,0.0 ,0.0 ,31.1 ,0.0 ,0.1 ,4.6 ,2.0 ,2.28E-03,2.60E-03,""
2012/5/12 8:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.0 ,,,,30.4 ,0.0 ,0.0 ,31.1 ,0.0 ,0.1 ,4.6 ,2.0 ,2.27E-03,2.38E-03,""
2012/5/12 9:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.1 ,,,,30.4 ,0.0 ,0.0 ,31.0 ,-0.1 ,0.0 ,4.6 ,2.0 ,1.82E-03,2.26E-03,""
2012/5/12 10:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.1 ,31.6 ,-0.1 ,0.0 ,,,,30.4 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,4.6 ,2.0 ,2.01E-03,1.94E-03,""
2012/5/12 11:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.1 ,31.7 ,0.1 ,0.1 ,,,,30.3 ,-0.1 ,-0.1 ,31.0 ,0.0 ,0.0 ,4.6 ,2.0 ,2.51E-03,2.21E-03,""
2012/5/12 12:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.3 ,-0.1 ,0.0 ,31.6 ,-0.1 ,0.0 ,,,,30.3 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,4.6 ,2.0 ,2.14E-03,2.16E-03,""
2012/5/12 13:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.1 ,31.3 ,0.0 ,-0.1 ,31.6 ,0.0 ,0.0 ,,,,30.3 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,4.6 ,2.0 ,2.10E-03,2.25E-03,""
2012/5/12 14:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.3 ,0.0 ,0.0 ,31.6 ,0.0 ,0.0 ,,,,30.3 ,0.0 ,0.0 ,30.9 ,-0.1 ,-0.1 ,4.6 ,2.0 ,2.12E-03,1.84E-03,""
2012/5/12 15:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,0.0 ,31.6 ,0.0 ,0.0 ,,,,30.3 ,0.0 ,0.0 ,31.0 ,0.1 ,0.0 ,4.6 ,2.0 ,2.44E-03,1.36E-03,""
2012/5/12 16:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,-0.1 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.1 ,31.0 ,0.0 ,0.0 ,4.6 ,2.0 ,1.65E-03,1.78E-03,""
2012/5/12 17:00,30.7 ,0.1 ,0.1 ,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,-0.1 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.1 ,30.9 ,-0.1 ,-0.2 ,4.6 ,2.0 ,2.40E-03,1.84E-03,""
2012/5/12 18:00,30.7 ,0.0 ,0.1 ,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,-0.1 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.1 ,31.0 ,0.1 ,-0.1 ,4.6 ,2.0 ,2.20E-03,2.06E-03,""
2012/5/12 19:00,30.6 ,-0.1 ,0.0 ,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,-0.1 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.2 ,31.0 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.27E-03,2.13E-03,""
2012/5/12 20:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,-0.1 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.2 ,31.0 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.04E-03,2.36E-03,""
2012/5/12 21:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.1 ,0.0 ,31.7 ,0.1 ,0.0 ,,,,30.3 ,0.0 ,-0.2 ,31.0 ,0.0 ,-0.1 ,4.6 ,2.1 ,2.18E-03,2.61E-03,""
2012/5/12 22:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.6 ,-0.1 ,-0.1 ,,,,30.3 ,0.0 ,-0.2 ,31.0 ,0.0 ,-0.1 ,4.6 ,2.1 ,1.83E-03,2.45E-03,""
2012/5/12 23:00,30.6 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,31.4 ,0.0 ,0.0 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.2 ,31.0 ,0.0 ,-0.1 ,4.6 ,2.1 ,2.12E-03,1.78E-03,""
2012/5/13 0:00,30.7 ,0.1 ,0.0 ,31.0 ,0.0 ,-0.1 ,31.4 ,0.0 ,0.0 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,4.6 ,2.1 ,2.29E-03,2.26E-03,""
2012/5/13 1:00,30.6 ,-0.1 ,-0.1 ,31.0 ,0.0 ,-0.1 ,31.4 ,0.0 ,0.0 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,4.6 ,2.1 ,1.93E-03,2.28E-03,""
2012/5/13 2:00,30.5 ,-0.1 ,-0.1 ,31.0 ,0.0 ,0.0 ,31.3 ,-0.1 ,-0.1 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,4.6 ,2.1 ,2.13E-03,2.30E-03,""
2012/5/13 3:00,30.5 ,0.0 ,-0.1 ,30.9 ,-0.1 ,-0.1 ,31.4 ,0.1 ,0.0 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.2 ,31.0 ,0.0 ,-0.1 ,4.6 ,2.1 ,2.34E-03,1.82E-03,""
2012/5/13 4:00,30.5 ,0.0 ,-0.1 ,31.0 ,0.1 ,0.0 ,31.3 ,-0.1 ,-0.1 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.2 ,31.0 ,0.0 ,-0.1 ,4.6 ,2.1 ,1.97E-03,1.69E-03,""
2012/5/13 5:00,30.5 ,0.0 ,-0.1 ,30.9 ,-0.1 ,-0.1 ,31.3 ,0.0 ,-0.1 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,-0.1 ,31.0 ,0.0 ,-0.1 ,4.6 ,2.0 ,1.83E-03,2.09E-03,""
2012/5/13 6:00,30.5 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,31.3 ,0.0 ,-0.1 ,31.5 ,-0.1 ,-0.2 ,,,,30.3 ,0.0 ,-0.1 ,30.9 ,-0.1 ,-0.2 ,4.6 ,2.0 ,2.19E-03,2.25E-03,""
2012/5/13 7:00,30.5 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,31.3 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.2 ,,,,30.2 ,-0.1 ,-0.2 ,30.9 ,0.0 ,-0.2 ,4.6 ,2.0 ,1.97E-03,2.25E-03,""
2012/5/13 8:00,30.5 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,31.2 ,-0.1 ,-0.2 ,31.5 ,0.0 ,-0.2 ,,,,30.2 ,0.0 ,-0.2 ,30.9 ,0.0 ,-0.2 ,4.5 ,2.0 ,1.91E-03,1.45E-03,""
2012/5/13 9:00,30.5 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.2 ,31.5 ,0.0 ,-0.2 ,,,,30.2 ,0.0 ,-0.2 ,30.8 ,-0.1 ,-0.2 ,4.5 ,2.0 ,2.45E-03,1.85E-03,""
2012/5/13 10:00,30.5 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.2 ,31.4 ,-0.1 ,-0.2 ,,,,30.1 ,-0.1 ,-0.3 ,30.8 ,0.0 ,-0.2 ,4.5 ,2.0 ,2.41E-03,2.26E-03,""
2012/5/13 11:00,30.4 ,-0.1 ,-0.2 ,30.8 ,-0.1 ,-0.2 ,31.2 ,0.0 ,-0.2 ,31.5 ,0.1 ,-0.2 ,,,,30.2 ,0.1 ,-0.1 ,30.8 ,0.0 ,-0.2 ,4.5 ,2.0 ,2.15E-03,2.08E-03,""
2012/5/13 12:00,30.4 ,0.0 ,-0.2 ,30.8 ,0.0 ,-0.2 ,31.2 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,,,,30.1 ,-0.1 ,-0.2 ,30.8 ,0.0 ,-0.2 ,4.5 ,2.0 ,2.05E-03,2.07E-03,""
2012/5/13 13:00,30.5 ,0.1 ,-0.1 ,30.9 ,0.1 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,,,,30.2 ,0.1 ,-0.1 ,30.9 ,0.1 ,-0.1 ,4.5 ,2.0 ,2.35E-03,2.16E-03,""
2012/5/13 14:00,30.5 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,,,,30.2 ,0.0 ,-0.1 ,30.9 ,0.0 ,0.0 ,4.5 ,2.0 ,2.03E-03,2.42E-03,""
2012/5/13 15:00,30.5 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,31.3 ,0.1 ,0.0 ,31.5 ,0.0 ,-0.1 ,,,,30.2 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,4.5 ,2.0 ,1.70E-03,2.01E-03,""
2012/5/13 16:00,30.5 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,31.3 ,0.0 ,0.0 ,31.5 ,0.0 ,-0.1 ,,,,30.2 ,0.0 ,-0.1 ,30.9 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.19E-03,2.14E-03,""
2012/5/13 17:00,30.5 ,0.0 ,-0.2 ,30.9 ,0.0 ,-0.1 ,31.3 ,0.0 ,0.0 ,31.6 ,0.1 ,0.0 ,,,,30.2 ,0.0 ,-0.1 ,31.0 ,0.1 ,0.1 ,4.5 ,2.0 ,1.97E-03,2.41E-03,""
2012/5/13 18:00,30.5 ,0.0 ,-0.2 ,30.9 ,0.0 ,-0.1 ,31.3 ,0.0 ,0.0 ,31.6 ,0.0 ,0.0 ,,,,30.2 ,0.0 ,-0.1 ,30.9 ,-0.1 ,-0.1 ,4.5 ,2.0 ,1.95E-03,2.42E-03,""
2012/5/13 19:00,30.5 ,0.0 ,-0.1 ,31.0 ,0.1 ,0.0 ,31.3 ,0.0 ,0.0 ,31.6 ,0.0 ,0.0 ,,,,30.3 ,0.1 ,0.0 ,31.0 ,0.1 ,0.0 ,4.5 ,2.0 ,2.16E-03,2.09E-03,""
2012/5/13 20:00,30.5 ,0.0 ,-0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.1 ,0.1 ,31.6 ,0.0 ,0.0 ,,,,30.3 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,4.5 ,2.0 ,2.34E-03,1.99E-03,""
2012/5/13 21:00,30.5 ,0.0 ,-0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.6 ,0.0 ,-0.1 ,,,,30.3 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,4.5 ,2.0 ,2.23E-03,2.34E-03,""
2012/5/13 22:00,30.6 ,0.1 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.1 ,0.1 ,,,,30.3 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,4.6 ,2.0 ,2.31E-03,2.08E-03,""
2012/5/13 23:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.1 ,,,,30.3 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,4.6 ,2.0 ,2.30E-03,1.73E-03,""
2012/5/14 0:00,30.6 ,0.0 ,-0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.1 ,,,,30.3 ,0.0 ,0.0 ,31.1 ,0.1 ,0.1 ,4.6 ,2.0 ,2.33E-03,2.24E-03,""
2012/5/14 1:00,30.6 ,0.0 ,0.0 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.1 ,,,,30.4 ,0.1 ,0.1 ,31.1 ,0.0 ,0.1 ,4.6 ,2.0 ,2.47E-03,2.11E-03,""
2012/5/14 2:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.1 ,31.7 ,0.0 ,0.1 ,,,,30.3 ,-0.1 ,0.0 ,31.1 ,0.0 ,0.1 ,4.6 ,2.0 ,2.17E-03,2.63E-03,""
2012/5/14 3:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,31.7 ,0.0 ,0.1 ,,,,30.3 ,0.0 ,0.0 ,31.1 ,0.0 ,0.1 ,4.6 ,2.0 ,2.14E-03,2.19E-03,""
2012/5/14 4:00,30.6 ,0.0 ,0.1 ,31.1 ,0.1 ,0.1 ,31.4 ,0.0 ,0.1 ,31.7 ,0.0 ,0.1 ,,,,30.4 ,0.1 ,0.1 ,31.1 ,0.0 ,0.1 ,4.6 ,2.0 ,2.11E-03,2.12E-03,""
2012/5/14 5:00,30.6 ,0.0 ,0.1 ,31.0 ,-0.1 ,0.1 ,31.4 ,0.0 ,0.1 ,31.7 ,0.0 ,0.1 ,,,,30.3 ,-0.1 ,0.0 ,31.0 ,-0.1 ,0.0 ,4.5 ,2.0 ,1.72E-03,1.82E-03,""
2012/5/14 6:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,31.7 ,0.0 ,0.2 ,,,,30.4 ,0.1 ,0.1 ,31.1 ,0.1 ,0.2 ,4.5 ,2.0 ,2.03E-03,2.15E-03,""
2012/5/14 7:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,31.7 ,0.0 ,0.2 ,,,,30.3 ,-0.1 ,0.1 ,31.0 ,-0.1 ,0.1 ,4.5 ,2.0 ,2.05E-03,1.82E-03,""
2012/5/14 8:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,,,,30.3 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,4.5 ,2.0 ,2.22E-03,1.89E-03,""
2012/5/14 9:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,,,,30.3 ,0.0 ,0.1 ,31.0 ,0.0 ,0.2 ,4.5 ,2.0 ,2.50E-03,1.65E-03,""
2012/5/14 10:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.3 ,,,,30.3 ,0.0 ,0.2 ,31.0 ,0.0 ,0.2 ,4.5 ,2.0 ,1.87E-03,1.78E-03,""
2012/5/14 11:00,30.6 ,0.0 ,0.2 ,31.0 ,0.0 ,0.2 ,31.3 ,-0.1 ,0.1 ,31.5 ,-0.2 ,0.0 ,,,,30.2 ,-0.1 ,0.0 ,30.9 ,-0.1 ,0.1 ,4.5 ,2.0 ,2.21E-03,2.21E-03,""
2012/5/14 12:00,30.5 ,-0.1 ,0.1 ,30.9 ,-0.1 ,0.1 ,31.2 ,-0.1 ,0.0 ,31.5 ,0.0 ,0.0 ,,,,30.2 ,0.0 ,0.1 ,30.9 ,0.0 ,0.1 ,4.5 ,2.0 ,2.14E-03,1.86E-03,""
2012/5/14 13:00,30.5 ,0.0 ,0.0 ,31.0 ,0.1 ,0.1 ,31.3 ,0.1 ,0.1 ,31.7 ,0.2 ,0.2 ,,,,30.2 ,0.0 ,0.0 ,30.9 ,0.0 ,0.0 ,4.5 ,2.0 ,1.89E-03,2.32E-03,""
2012/5/14 14:00,30.6 ,0.1 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.1 ,0.2 ,31.7 ,0.0 ,0.2 ,,,,30.3 ,0.1 ,0.1 ,31.0 ,0.1 ,0.1 ,4.5 ,2.0 ,1.82E-03,1.84E-03,""
2012/5/14 15:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,31.8 ,0.1 ,0.3 ,,,,30.3 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,4.5 ,2.0 ,1.94E-03,2.19E-03,""
2012/5/14 16:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,31.7 ,-0.1 ,0.2 ,,,,30.3 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,4.5 ,2.0 ,2.01E-03,2.09E-03,""
2012/5/14 17:00,30.5 ,-0.1 ,0.0 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,31.7 ,0.0 ,0.1 ,,,,30.3 ,0.0 ,0.1 ,31.0 ,0.0 ,0.0 ,4.5 ,2.0 ,1.99E-03,2.27E-03,""
2012/5/14 18:00,30.6 ,0.1 ,0.1 ,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,31.8 ,0.1 ,0.2 ,,,,30.3 ,0.0 ,0.1 ,31.0 ,0.0 ,0.1 ,4.5 ,2.0 ,1.64E-03,1.65E-03,""
2012/5/14 19:00,30.6 ,0.0 ,0.1 ,31.0 ,0.0 ,0.0 ,31.4 ,0.0 ,0.1 ,31.8 ,0.0 ,0.2 ,,,,30.3 ,0.0 ,0.0 ,31.1 ,0.1 ,0.1 ,4.6 ,2.0 ,2.15E-03,2.21E-03,""
2012/5/14 20:00,30.6 ,0.0 ,0.1 ,31.1 ,0.1 ,0.1 ,31.5 ,0.1 ,0.1 ,31.8 ,0.0 ,0.2 ,,,,30.4 ,0.1 ,0.1 ,31.1 ,0.0 ,0.1 ,4.6 ,2.0 ,2.10E-03,2.18E-03,""
2012/5/14 21:00,30.7 ,0.1 ,0.2 ,31.1 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,31.8 ,0.0 ,0.2 ,,,,30.4 ,0.0 ,0.1 ,31.2 ,0.1 ,0.2 ,4.6 ,2.0 ,2.45E-03,2.23E-03,""
2012/5/14 22:00,30.7 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,31.8 ,0.0 ,0.1 ,,,,30.4 ,0.0 ,0.1 ,31.2 ,0.0 ,0.2 ,4.6 ,2.0 ,2.18E-03,2.43E-03,""
2012/5/14 23:00,30.7 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,31.8 ,0.0 ,0.1 ,,,,30.4 ,0.0 ,0.1 ,31.2 ,0.0 ,0.2 ,4.6 ,2.0 ,1.96E-03,2.26E-03,""
2012/5/15 0:00,30.7 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,31.8 ,0.0 ,0.1 ,,,,30.5 ,0.1 ,0.2 ,31.2 ,0.0 ,0.1 ,4.7 ,2.0 ,2.00E-03,2.11E-03,""
2012/5/15 1:00,30.7 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,31.9 ,0.1 ,0.2 ,,,,30.5 ,0.0 ,0.1 ,31.2 ,0.0 ,0.1 ,4.7 ,2.0 ,2.03E-03,1.97E-03,""
2012/5/15 2:00,30.7 ,0.0 ,0.1 ,31.2 ,0.1 ,0.2 ,31.5 ,0.0 ,0.1 ,31.8 ,-0.1 ,0.1 ,,,,30.5 ,0.0 ,0.2 ,31.2 ,0.0 ,0.1 ,4.7 ,2.0 ,2.06E-03,2.28E-03,""
2012/5/15 3:00,30.7 ,0.0 ,0.1 ,31.1 ,-0.1 ,0.1 ,31.5 ,0.0 ,0.1 ,31.9 ,0.1 ,0.2 ,,,,30.5 ,0.0 ,0.2 ,31.2 ,0.0 ,0.1 ,4.7 ,2.0 ,1.89E-03,2.40E-03,""
2012/5/15 4:00,30.7 ,0.0 ,0.1 ,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.1 ,31.9 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.1 ,31.2 ,0.0 ,0.1 ,4.7 ,2.0 ,1.89E-03,1.88E-03,""
2012/5/15 5:00,30.7 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,31.6 ,0.1 ,0.2 ,31.9 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.2 ,31.3 ,0.1 ,0.3 ,4.6 ,2.0 ,1.93E-03,2.23E-03,""
2012/5/15 6:00,30.8 ,0.1 ,0.2 ,31.2 ,0.1 ,0.2 ,31.6 ,0.0 ,0.2 ,31.9 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.1 ,31.3 ,0.0 ,0.2 ,4.6 ,2.0 ,2.45E-03,1.97E-03,""
2012/5/15 7:00,30.8 ,0.0 ,0.2 ,31.2 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,31.9 ,0.0 ,0.2 ,,,,30.6 ,0.1 ,0.3 ,31.2 ,-0.1 ,0.2 ,4.5 ,2.0 ,2.27E-03,2.26E-03,""
2012/5/15 8:00,30.8 ,0.0 ,0.2 ,31.2 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,31.9 ,0.0 ,0.2 ,,,,30.6 ,0.0 ,0.3 ,31.2 ,0.0 ,0.2 ,4.5 ,2.0 ,2.03E-03,2.13E-03,""
2012/5/15 9:00,30.8 ,0.0 ,0.2 ,31.2 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,31.9 ,0.0 ,0.2 ,,,,30.6 ,0.0 ,0.3 ,31.2 ,0.0 ,0.2 ,4.5 ,2.0 ,2.48E-03,2.14E-03,""
2012/5/15 10:00,30.7 ,-0.1 ,0.1 ,31.2 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,31.9 ,0.0 ,0.2 ,,,,30.6 ,0.0 ,0.3 ,31.3 ,0.1 ,0.3 ,4.5 ,2.0 ,2.66E-03,2.15E-03,""
2012/5/15 11:00,30.6 ,-0.1 ,0.0 ,31.1 ,-0.1 ,0.1 ,31.7 ,0.1 ,0.4 ,32.1 ,0.2 ,0.6 ,,,,30.6 ,0.0 ,0.4 ,31.4 ,0.1 ,0.5 ,4.5 ,2.0 ,2.09E-03,2.28E-03,""
2012/5/15 12:00,30.7 ,0.1 ,0.2 ,31.1 ,0.0 ,0.2 ,31.7 ,0.0 ,0.5 ,32.1 ,0.0 ,0.6 ,,,,30.6 ,0.0 ,0.4 ,31.3 ,-0.1 ,0.4 ,4.5 ,2.0 ,2.38E-03,1.98E-03,""
2012/5/15 13:00,30.7 ,0.0 ,0.2 ,31.1 ,0.0 ,0.1 ,31.7 ,0.0 ,0.4 ,32.0 ,-0.1 ,0.3 ,,,,30.7 ,0.1 ,0.5 ,31.3 ,0.0 ,0.4 ,4.5 ,2.0 ,2.25E-03,1.91E-03,""
2012/5/15 14:00,30.7 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,31.5 ,-0.2 ,0.1 ,31.8 ,-0.2 ,0.1 ,,,,30.4 ,-0.3 ,0.1 ,31.1 ,-0.2 ,0.1 ,4.5 ,2.0 ,1.82E-03,1.67E-03,""
2012/5/15 15:00,30.7 ,0.0 ,0.1 ,31.2 ,0.1 ,0.2 ,31.4 ,-0.1 ,0.0 ,31.8 ,0.0 ,0.0 ,,,,30.4 ,0.0 ,0.1 ,31.1 ,0.0 ,0.1 ,4.5 ,2.0 ,2.33E-03,1.83E-03,""
2012/5/15 16:00,30.7 ,0.0 ,0.1 ,31.1 ,-0.1 ,0.1 ,31.5 ,0.1 ,0.1 ,31.8 ,0.0 ,0.1 ,,,,30.4 ,0.0 ,0.1 ,31.2 ,0.1 ,0.2 ,4.5 ,2.0 ,2.58E-03,1.82E-03,""
2012/5/15 17:00,30.8 ,0.1 ,0.3 ,31.2 ,0.1 ,0.2 ,31.5 ,0.0 ,0.1 ,31.8 ,0.0 ,0.1 ,,,,30.4 ,0.0 ,0.1 ,31.2 ,0.0 ,0.2 ,4.5 ,2.0 ,2.38E-03,2.14E-03,""
2012/5/15 18:00,30.8 ,0.0 ,0.2 ,31.2 ,0.0 ,0.2 ,31.5 ,0.0 ,0.1 ,31.9 ,0.1 ,0.1 ,,,,30.4 ,0.0 ,0.1 ,31.2 ,0.0 ,0.2 ,4.5 ,2.0 ,2.26E-03,2.24E-03,""
2012/5/15 19:00,30.8 ,0.0 ,0.2 ,31.2 ,0.0 ,0.2 ,31.5 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,,,,30.4 ,0.0 ,0.1 ,31.2 ,0.0 ,0.1 ,4.5 ,2.0 ,1.82E-03,2.01E-03,""
2012/5/15 20:00,30.8 ,0.0 ,0.2 ,31.2 ,0.0 ,0.1 ,31.5 ,0.0 ,0.0 ,31.9 ,0.0 ,0.1 ,,,,30.5 ,0.1 ,0.1 ,31.2 ,0.0 ,0.1 ,4.5 ,2.0 ,1.86E-03,2.28E-03,""
2012/5/15 21:00,30.8 ,0.0 ,0.1 ,31.2 ,0.0 ,0.1 ,31.5 ,0.0 ,0.0 ,31.9 ,0.0 ,0.1 ,,,,30.4 ,-0.1 ,0.0 ,31.2 ,0.0 ,0.0 ,4.5 ,2.0 ,2.22E-03,1.88E-03,""
2012/5/15 22:00,30.8 ,0.0 ,0.1 ,31.2 ,0.0 ,0.1 ,31.5 ,0.0 ,0.0 ,31.9 ,0.0 ,0.1 ,,,,30.5 ,0.1 ,0.1 ,31.2 ,0.0 ,0.0 ,4.6 ,2.0 ,2.13E-03,2.00E-03,""
2012/5/15 23:00,30.8 ,0.0 ,0.1 ,31.2 ,0.0 ,0.1 ,31.6 ,0.1 ,0.1 ,31.9 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.1 ,31.2 ,0.0 ,0.0 ,4.6 ,2.0 ,2.44E-03,2.40E-03,""
2012/5/16 0:00,30.9 ,0.1 ,0.2 ,31.3 ,0.1 ,0.2 ,31.6 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,4.6 ,2.0 ,2.09E-03,2.33E-03,""
2012/5/16 1:00,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.2 ,31.5 ,-0.1 ,0.0 ,31.9 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,4.6 ,2.0 ,1.60E-03,1.70E-03,""
2012/5/16 2:00,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.1 ,31.6 ,0.1 ,0.1 ,31.9 ,0.0 ,0.1 ,,,,30.5 ,0.0 ,0.0 ,31.3 ,0.1 ,0.1 ,4.6 ,2.0 ,1.66E-03,2.41E-03,""
2012/5/16 3:00,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.2 ,31.6 ,0.0 ,0.1 ,31.9 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.3 ,0.0 ,0.1 ,4.6 ,2.0 ,2.16E-03,1.50E-03,""
2012/5/16 4:00,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.2 ,31.6 ,0.0 ,0.1 ,31.9 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.3 ,0.0 ,0.1 ,4.6 ,2.0 ,2.33E-03,2.20E-03,""
2012/5/16 5:00,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.2 ,31.6 ,0.0 ,0.0 ,31.9 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,0.0 ,31.3 ,0.0 ,0.0 ,4.6 ,2.0 ,2.20E-03,1.76E-03,""
2012/5/16 6:00,30.9 ,0.0 ,0.1 ,31.3 ,0.0 ,0.1 ,31.6 ,0.0 ,0.0 ,32.0 ,0.1 ,0.1 ,,,,30.5 ,0.0 ,0.0 ,31.3 ,0.0 ,0.0 ,4.6 ,2.0 ,2.16E-03,2.52E-03,""
2012/5/16 7:00,30.9 ,0.0 ,0.1 ,31.3 ,0.0 ,0.1 ,31.6 ,0.0 ,0.0 ,31.9 ,-0.1 ,0.0 ,,,,30.5 ,0.0 ,-0.1 ,31.3 ,0.0 ,0.1 ,4.6 ,2.0 ,2.22E-03,1.94E-03,""
2012/5/16 8:00,30.9 ,0.0 ,0.1 ,31.3 ,0.0 ,0.1 ,31.6 ,0.0 ,0.0 ,31.9 ,0.0 ,0.0 ,,,,30.5 ,0.0 ,-0.1 ,31.3 ,0.0 ,0.1 ,4.6 ,2.0 ,1.95E-03,2.73E-03,""
2012/5/16 9:00,30.9 ,0.0 ,0.1 ,31.3 ,0.0 ,0.1 ,31.6 ,0.0 ,0.0 ,32.0 ,0.1 ,0.1 ,,,,30.5 ,0.0 ,-0.1 ,31.3 ,0.0 ,0.1 ,4.6 ,2.0 ,2.42E-03,2.36E-03,""
2012/5/16 10:00,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.1 ,31.7 ,0.1 ,0.1 ,32.1 ,0.1 ,0.2 ,,,,30.6 ,0.1 ,0.0 ,31.4 ,0.1 ,0.1 ,4.6 ,2.0 ,2.77E-03,1.94E-03,""
2012/5/16 11:00,30.9 ,0.0 ,0.3 ,31.3 ,0.0 ,0.2 ,31.7 ,0.0 ,0.0 ,32.0 ,-0.1 ,-0.1 ,,,,30.6 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.6 ,2.0 ,2.53E-03,2.62E-03,""
2012/5/16 12:00,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.2 ,31.9 ,0.2 ,0.2 ,32.2 ,0.2 ,0.1 ,,,,30.7 ,0.1 ,0.1 ,31.5 ,0.1 ,0.2 ,4.6 ,2.0 ,2.32E-03,1.89E-03,""
2012/5/16 13:00,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.2 ,31.5 ,-0.4 ,-0.2 ,31.9 ,-0.3 ,-0.1 ,,,,30.5 ,-0.2 ,-0.2 ,31.2 ,-0.3 ,-0.1 ,4.6 ,2.0 ,2.52E-03,2.40E-03,""
2012/5/16 14:00,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.2 ,31.6 ,0.1 ,0.1 ,32.0 ,0.1 ,0.2 ,,,,30.5 ,0.0 ,0.1 ,31.3 ,0.1 ,0.2 ,4.6 ,2.0 ,1.91E-03,2.15E-03,""
2012/5/16 15:00,30.9 ,0.0 ,0.2 ,31.3 ,0.0 ,0.1 ,31.6 ,0.0 ,0.2 ,32.0 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.1 ,31.3 ,0.0 ,0.2 ,4.6 ,2.0 ,2.45E-03,2.34E-03,""
2012/5/16 16:00,31.0 ,0.1 ,0.3 ,31.4 ,0.1 ,0.3 ,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.1 ,31.3 ,0.0 ,0.1 ,4.6 ,2.0 ,2.44E-03,1.55E-03,""
2012/5/16 17:00,30.9 ,-0.1 ,0.1 ,31.3 ,-0.1 ,0.1 ,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,,,,30.5 ,0.0 ,0.1 ,31.3 ,0.0 ,0.1 ,4.6 ,2.0 ,1.78E-03,1.99E-03,""
2012/5/16 18:00,31.1 ,0.2 ,0.3 ,31.4 ,0.1 ,0.2 ,31.7 ,0.1 ,0.2 ,32.1 ,0.1 ,0.2 ,,,,30.6 ,0.1 ,0.2 ,31.4 ,0.1 ,0.2 ,4.6 ,2.0 ,1.66E-03,1.74E-03,""
2012/5/16 19:00,31.1 ,0.0 ,0.3 ,31.3 ,-0.1 ,0.1 ,31.7 ,0.0 ,0.2 ,32.1 ,0.0 ,0.2 ,,,,30.6 ,0.0 ,0.2 ,31.4 ,0.0 ,0.2 ,4.6 ,2.0 ,1.79E-03,1.70E-03,""
2012/5/16 20:00,31.1 ,0.0 ,0.3 ,31.4 ,0.1 ,0.2 ,31.7 ,0.0 ,0.2 ,32.0 ,-0.1 ,0.1 ,,,,30.6 ,0.0 ,0.1 ,31.4 ,0.0 ,0.2 ,4.6 ,2.0 ,2.01E-03,1.75E-03,""
2012/5/16 21:00,31.0 ,-0.1 ,0.2 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.1 ,0.1 ,0.2 ,,,,30.6 ,0.0 ,0.2 ,31.4 ,0.0 ,0.2 ,4.6 ,2.0 ,1.21E-03,1.68E-03,""
2012/5/16 22:00,31.0 ,0.0 ,0.2 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.1 ,0.0 ,0.2 ,,,,30.6 ,0.0 ,0.1 ,31.4 ,0.0 ,0.2 ,4.6 ,2.0 ,2.76E-03,1.93E-03,""
2012/5/16 23:00,31.0 ,0.0 ,0.2 ,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.1 ,32.1 ,0.0 ,0.2 ,,,,30.6 ,0.0 ,0.1 ,31.4 ,0.0 ,0.2 ,4.6 ,2.0 ,3.02E-03,2.03E-03,""
2012/5/17 0:00,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,31.8 ,0.1 ,0.2 ,32.1 ,0.0 ,0.2 ,,,,30.6 ,0.0 ,0.1 ,31.4 ,0.0 ,0.2 ,4.6 ,2.0 ,2.42E-03,2.38E-03,""
2012/5/17 1:00,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,31.8 ,0.0 ,0.3 ,32.1 ,0.0 ,0.2 ,,,,30.7 ,0.1 ,0.2 ,31.4 ,0.0 ,0.2 ,4.6 ,2.0 ,2.20E-03,2.08E-03,""
2012/5/17 2:00,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,31.8 ,0.0 ,0.2 ,32.1 ,0.0 ,0.2 ,,,,30.7 ,0.0 ,0.2 ,31.4 ,0.0 ,0.1 ,4.6 ,2.0 ,2.17E-03,2.17E-03,""
2012/5/17 3:00,31.1 ,0.1 ,0.2 ,31.4 ,0.0 ,0.1 ,31.7 ,-0.1 ,0.1 ,32.1 ,0.0 ,0.2 ,,,,30.7 ,0.0 ,0.2 ,31.4 ,0.0 ,0.1 ,4.6 ,2.0 ,2.64E-03,2.69E-03,""
2012/5/17 4:00,31.1 ,0.0 ,0.2 ,31.5 ,0.1 ,0.2 ,31.8 ,0.1 ,0.2 ,32.1 ,0.0 ,0.2 ,,,,30.6 ,-0.1 ,0.1 ,31.4 ,0.0 ,0.1 ,4.6 ,2.0 ,2.48E-03,2.34E-03,""
2012/5/17 5:00,31.1 ,0.0 ,0.2 ,31.4 ,-0.1 ,0.1 ,31.8 ,0.0 ,0.2 ,32.2 ,0.1 ,0.3 ,,,,30.7 ,0.1 ,0.2 ,31.4 ,0.0 ,0.1 ,4.5 ,2.0 ,1.75E-03,1.65E-03,""
2012/5/17 6:00,31.1 ,0.0 ,0.2 ,31.4 ,0.0 ,0.1 ,31.8 ,0.0 ,0.2 ,32.2 ,0.0 ,0.2 ,,,,30.7 ,0.0 ,0.2 ,31.4 ,0.0 ,0.1 ,4.5 ,2.0 ,1.74E-03,2.33E-03,""
2012/5/17 7:00,31.1 ,0.0 ,0.2 ,31.5 ,0.1 ,0.2 ,31.7 ,-0.1 ,0.1 ,32.1 ,-0.1 ,0.2 ,,,,30.7 ,0.0 ,0.2 ,31.4 ,0.0 ,0.1 ,4.5 ,2.0 ,2.53E-03,2.59E-03,""
2012/5/17 8:00,31.1 ,0.0 ,0.2 ,31.5 ,0.0 ,0.2 ,31.7 ,0.0 ,0.1 ,32.1 ,0.0 ,0.2 ,,,,30.7 ,0.0 ,0.2 ,31.4 ,0.0 ,0.1 ,4.5 ,2.0 ,2.37E-03,2.31E-03,""
2012/5/17 9:00,31.1 ,0.0 ,0.2 ,31.5 ,0.0 ,0.2 ,31.8 ,0.1 ,0.2 ,32.1 ,0.0 ,0.1 ,,,,30.7 ,0.0 ,0.2 ,31.4 ,0.0 ,0.1 ,4.5 ,2.0 ,2.40E-03,2.47E-03,""
2012/5/17 10:00,31.1 ,0.0 ,0.2 ,31.4 ,-0.1 ,0.1 ,31.8 ,0.0 ,0.1 ,32.1 ,0.0 ,0.0 ,,,,30.6 ,-0.1 ,0.0 ,31.4 ,0.0 ,0.0 ,4.5 ,2.0 ,1.66E-03,2.39E-03,""
2012/5/17 11:00,31.1 ,0.0 ,0.2 ,31.4 ,0.0 ,0.1 ,31.8 ,0.0 ,0.1 ,32.1 ,0.0 ,0.1 ,,,,30.7 ,0.1 ,0.1 ,31.4 ,0.0 ,0.0 ,4.5 ,2.0 ,2.31E-03,2.47E-03,""
2012/5/17 12:00,31.0 ,-0.1 ,0.1 ,31.4 ,0.0 ,0.1 ,32.0 ,0.2 ,0.1 ,32.3 ,0.2 ,0.1 ,,,,30.9 ,0.2 ,0.2 ,31.7 ,0.3 ,0.2 ,4.5 ,2.0 ,2.11E-03,1.98E-03,""
2012/5/17 13:00,31.0 ,0.0 ,0.1 ,31.4 ,0.0 ,0.1 ,31.9 ,-0.1 ,0.4 ,32.2 ,-0.1 ,0.3 ,,,,30.8 ,-0.1 ,0.3 ,31.5 ,-0.2 ,0.3 ,4.5 ,2.0 ,1.83E-03,1.98E-03,""
2012/5/17 14:00,31.1 ,0.1 ,0.2 ,31.5 ,0.1 ,0.2 ,31.8 ,-0.1 ,0.2 ,32.2 ,0.0 ,0.2 ,,,,30.7 ,-0.1 ,0.2 ,31.4 ,-0.1 ,0.1 ,4.5 ,2.0 ,1.91E-03,2.29E-03,""
2012/5/17 15:00,31.1 ,0.0 ,0.2 ,31.5 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,32.2 ,0.0 ,0.2 ,,,,30.7 ,0.0 ,0.2 ,31.5 ,0.1 ,0.2 ,4.5 ,2.0 ,2.36E-03,2.21E-03,""
2012/5/17 16:00,31.1 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,31.8 ,0.0 ,0.2 ,32.2 ,0.0 ,0.2 ,,,,30.7 ,0.0 ,0.2 ,31.5 ,0.0 ,0.2 ,4.5 ,2.0 ,2.11E-03,2.56E-03,""
2012/5/17 17:00,31.1 ,0.0 ,0.2 ,31.5 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,32.2 ,0.0 ,0.2 ,,,,30.7 ,0.0 ,0.2 ,31.5 ,0.0 ,0.2 ,4.5 ,2.0 ,2.22E-03,1.77E-03,""
2012/5/17 18:00,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.1 ,31.9 ,0.1 ,0.2 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.1 ,0.2 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.04E-03,2.54E-03,""
2012/5/17 19:00,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.2 ,31.8 ,-0.1 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.7 ,-0.1 ,0.1 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,1.71E-03,2.27E-03,""
2012/5/17 20:00,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.1 ,31.9 ,0.1 ,0.2 ,32.2 ,0.0 ,0.2 ,,,,30.7 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,1.73E-03,1.76E-03,""
2012/5/17 21:00,31.1 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,31.9 ,0.0 ,0.2 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.1 ,0.2 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,1.83E-03,2.27E-03,""
2012/5/17 22:00,31.2 ,0.1 ,0.2 ,31.5 ,0.0 ,0.1 ,31.9 ,0.0 ,0.2 ,32.2 ,0.0 ,0.1 ,,,,30.7 ,-0.1 ,0.1 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.42E-03,1.96E-03,""
2012/5/17 23:00,31.2 ,0.0 ,0.2 ,31.5 ,0.0 ,0.1 ,31.9 ,0.0 ,0.2 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.1 ,0.2 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.63E-03,1.65E-03,""
2012/5/18 0:00,31.2 ,0.0 ,0.2 ,31.5 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.2 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,1.90E-03,2.19E-03,""
2012/5/18 1:00,31.2 ,0.0 ,0.2 ,31.5 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.32E-03,2.15E-03,""
2012/5/18 2:00,31.2 ,0.0 ,0.2 ,31.5 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.63E-03,2.10E-03,""
2012/5/18 3:00,31.1 ,-0.1 ,0.0 ,31.5 ,0.0 ,0.1 ,31.8 ,-0.1 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.7 ,-0.1 ,0.0 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.05E-03,2.61E-03,""
2012/5/18 4:00,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,31.9 ,0.1 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.1 ,0.2 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.41E-03,2.13E-03,""
2012/5/18 5:00,31.2 ,0.1 ,0.1 ,31.5 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.1 ,31.6 ,0.1 ,0.2 ,4.5 ,2.0 ,2.22E-03,2.83E-03,""
2012/5/18 6:00,31.2 ,0.0 ,0.1 ,31.6 ,0.1 ,0.2 ,31.9 ,0.0 ,0.1 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.1 ,31.5 ,-0.1 ,0.1 ,4.5 ,2.0 ,1.87E-03,1.54E-03,""
2012/5/18 7:00,31.2 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,31.9 ,0.0 ,0.2 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,1.87E-03,2.34E-03,""
2012/5/18 8:00,31.2 ,0.0 ,0.1 ,31.5 ,-0.1 ,0.0 ,31.9 ,0.0 ,0.2 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,1.89E-03,2.25E-03,""
2012/5/18 9:00,31.2 ,0.0 ,0.1 ,31.5 ,0.0 ,0.0 ,31.9 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.1 ,31.6 ,0.1 ,0.2 ,4.5 ,2.0 ,2.31E-03,1.91E-03,""
2012/5/18 10:00,31.2 ,0.0 ,0.1 ,31.6 ,0.1 ,0.2 ,31.8 ,-0.1 ,0.0 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.2 ,31.5 ,-0.1 ,0.1 ,4.5 ,2.0 ,1.82E-03,1.99E-03,""
2012/5/18 11:00,31.1 ,-0.1 ,0.0 ,31.5 ,-0.1 ,0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.1 ,,,,30.7 ,-0.1 ,0.0 ,31.5 ,0.0 ,0.1 ,4.5 ,2.0 ,2.32E-03,2.20E-03,""
2012/5/18 12:00,31.1 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,31.8 ,0.0 ,-0.2 ,32.1 ,-0.1 ,-0.2 ,,,,30.7 ,0.0 ,-0.2 ,31.4 ,-0.1 ,-0.3 ,4.5 ,2.0 ,2.10E-03,2.75E-03,""
2012/5/18 13:00,31.0 ,-0.1 ,0.0 ,31.4 ,-0.1 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.7 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.30E-03,2.36E-03,""
2012/5/18 14:00,31.0 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.1 ,31.7 ,-0.1 ,-0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.6 ,-0.1 ,-0.1 ,31.4 ,0.0 ,0.0 ,4.5 ,2.0 ,2.23E-03,2.26E-03,""
2012/5/18 15:00,31.0 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.6 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.1 ,4.4 ,1.9 ,1.96E-03,2.50E-03,""
2012/5/18 16:00,31.1 ,0.1 ,0.0 ,31.5 ,0.1 ,0.0 ,31.8 ,0.1 ,0.0 ,32.1 ,0.0 ,-0.1 ,,,,30.7 ,0.1 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.4 ,1.9 ,1.98E-03,3.01E-03,""
2012/5/18 17:00,31.1 ,0.0 ,0.0 ,31.4 ,-0.1 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.1 ,0.0 ,-0.1 ,,,,30.7 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.3 ,1.9 ,1.92E-03,2.26E-03,""
2012/5/18 18:00,31.1 ,0.0 ,0.0 ,31.5 ,0.1 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.7 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.1 ,4.3 ,1.9 ,2.27E-03,1.96E-03,""
2012/5/18 19:00,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.1 ,0.0 ,-0.1 ,,,,30.7 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.3 ,1.9 ,2.06E-03,2.44E-03,""
2012/5/18 20:00,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.7 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.4 ,1.9 ,2.00E-03,2.30E-03,""
2012/5/18 21:00,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.1 ,0.0 ,,,,30.7 ,0.0 ,-0.1 ,31.5 ,0.1 ,0.0 ,4.4 ,2.0 ,1.97E-03,2.64E-03,""
2012/5/18 22:00,31.1 ,0.0 ,-0.1 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,0.0 ,,,,30.7 ,0.0 ,0.0 ,31.4 ,-0.1 ,-0.1 ,4.4 ,2.0 ,2.25E-03,1.62E-03,""
2012/5/18 23:00,31.1 ,0.0 ,-0.1 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.1 ,0.0 ,31.5 ,0.1 ,0.0 ,4.4 ,1.9 ,2.66E-03,2.04E-03,""
2012/5/19 0:00,31.1 ,0.0 ,-0.1 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.1 ,-0.1 ,-0.1 ,,,,30.7 ,-0.1 ,-0.1 ,31.4 ,-0.1 ,-0.1 ,4.4 ,1.9 ,1.99E-03,1.46E-03,""
2012/5/19 1:00,31.1 ,0.0 ,-0.1 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.7 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.1 ,4.4 ,1.9 ,1.83E-03,1.64E-03,""
2012/5/19 2:00,31.1 ,0.0 ,-0.1 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.1 ,0.0 ,,,,30.7 ,0.0 ,-0.1 ,31.5 ,0.1 ,0.0 ,4.4 ,1.9 ,2.21E-03,2.35E-03,""
2012/5/19 3:00,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.1 ,-0.1 ,-0.1 ,,,,30.7 ,0.0 ,0.0 ,31.4 ,-0.1 ,-0.1 ,4.4 ,1.9 ,2.24E-03,1.86E-03,""
2012/5/19 4:00,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.7 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.1 ,4.4 ,1.9 ,1.92E-03,1.85E-03,""
2012/5/19 5:00,31.1 ,0.0 ,-0.1 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.7 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.2 ,4.4 ,1.9 ,1.96E-03,2.32E-03,""
2012/5/19 6:00,31.1 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.7 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.1 ,4.4 ,1.9 ,2.01E-03,2.11E-03,""
2012/5/19 7:00,31.1 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.1 ,0.0 ,,,,30.8 ,0.1 ,0.0 ,31.5 ,0.1 ,0.0 ,4.3 ,1.9 ,2.03E-03,2.16E-03,""
2012/5/19 8:00,31.1 ,0.0 ,-0.1 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.1 ,-0.1 ,-0.1 ,,,,30.7 ,-0.1 ,-0.1 ,31.4 ,-0.1 ,-0.1 ,4.3 ,1.9 ,2.05E-03,1.92E-03,""
2012/5/19 9:00,31.1 ,0.0 ,-0.1 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.7 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.2 ,4.3 ,1.9 ,2.51E-03,2.15E-03,""
2012/5/19 10:00,31.1 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.1 ,0.0 ,,,,30.8 ,0.1 ,0.0 ,31.5 ,0.1 ,0.0 ,4.3 ,1.9 ,2.47E-03,2.21E-03,""
2012/5/19 11:00,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.1 ,31.5 ,0.0 ,0.0 ,4.3 ,1.9 ,1.62E-03,2.64E-03,""
2012/5/19 12:00,31.1 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.1 ,-0.1 ,0.0 ,,,,30.7 ,-0.1 ,0.0 ,31.4 ,-0.1 ,0.0 ,4.3 ,1.9 ,1.95E-03,2.41E-03,""
2012/5/19 13:00,31.2 ,0.1 ,0.2 ,31.6 ,0.1 ,0.2 ,31.8 ,0.0 ,0.0 ,32.2 ,0.1 ,0.1 ,,,,30.7 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.3 ,1.9 ,2.01E-03,2.24E-03,""
2012/5/19 14:00,31.1 ,-0.1 ,0.1 ,31.5 ,-0.1 ,0.1 ,31.8 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.7 ,0.0 ,0.1 ,31.5 ,0.1 ,0.1 ,4.2 ,1.9 ,2.08E-03,1.59E-03,""
2012/5/19 15:00,31.1 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,31.8 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.7 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,4.2 ,1.9 ,2.15E-03,2.62E-03,""
2012/5/19 16:00,31.2 ,0.1 ,0.1 ,31.5 ,0.0 ,0.0 ,31.9 ,0.1 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.1 ,0.1 ,31.5 ,0.0 ,0.1 ,4.2 ,1.9 ,2.07E-03,2.87E-03,""
2012/5/19 17:00,31.2 ,0.0 ,0.1 ,31.6 ,0.1 ,0.2 ,31.9 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,4.2 ,1.9 ,1.75E-03,1.60E-03,""
2012/5/19 18:00,31.2 ,0.0 ,0.1 ,31.5 ,-0.1 ,0.0 ,31.9 ,0.0 ,0.1 ,32.3 ,0.1 ,0.2 ,,,,30.9 ,0.1 ,0.2 ,31.6 ,0.1 ,0.2 ,4.2 ,1.9 ,2.51E-03,1.95E-03,""
2012/5/19 19:00,31.2 ,0.0 ,0.1 ,31.6 ,0.1 ,0.1 ,31.9 ,0.0 ,0.1 ,32.2 ,-0.1 ,0.1 ,,,,30.8 ,-0.1 ,0.1 ,31.5 ,-0.1 ,0.1 ,4.2 ,1.9 ,2.02E-03,2.17E-03,""
2012/5/19 20:00,31.2 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,32.0 ,0.1 ,0.2 ,32.3 ,0.1 ,0.2 ,,,,30.9 ,0.1 ,0.2 ,31.6 ,0.1 ,0.2 ,4.2 ,1.9 ,2.18E-03,1.76E-03,""
2012/5/19 21:00,31.2 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.1 ,,,,30.9 ,0.0 ,0.2 ,31.6 ,0.0 ,0.1 ,4.2 ,1.9 ,2.12E-03,2.42E-03,""
2012/5/19 22:00,31.2 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.1 ,,,,30.9 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,4.2 ,1.9 ,2.23E-03,2.40E-03,""
2012/5/19 23:00,31.2 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.1 ,,,,30.9 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,4.2 ,1.9 ,2.13E-03,2.13E-03,""
2012/5/20 0:00,31.2 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.2 ,,,,30.9 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,4.2 ,1.9 ,2.16E-03,2.43E-03,""
2012/5/20 1:00,31.2 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.2 ,,,,30.9 ,0.0 ,0.2 ,31.7 ,0.1 ,0.3 ,4.2 ,1.9 ,1.85E-03,1.91E-03,""
2012/5/20 2:00,31.2 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.1 ,,,,30.9 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,4.2 ,1.9 ,2.05E-03,2.74E-03,""
2012/5/20 3:00,31.2 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.2 ,,,,30.9 ,0.0 ,0.2 ,31.6 ,-0.1 ,0.2 ,4.2 ,1.9 ,2.27E-03,2.05E-03,""
2012/5/20 4:00,31.3 ,0.1 ,0.2 ,31.7 ,0.1 ,0.2 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.2 ,,,,30.9 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,4.2 ,1.9 ,2.07E-03,2.37E-03,""
2012/5/20 5:00,31.3 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.2 ,,,,30.9 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,4.2 ,1.9 ,2.03E-03,2.39E-03,""
2012/5/20 6:00,31.3 ,0.0 ,0.2 ,31.6 ,-0.1 ,0.1 ,32.0 ,0.0 ,0.2 ,32.4 ,0.1 ,0.3 ,,,,31.0 ,0.1 ,0.3 ,31.7 ,0.1 ,0.3 ,4.2 ,1.9 ,1.92E-03,1.81E-03,""
2012/5/20 7:00,31.3 ,0.0 ,0.2 ,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,-0.1 ,0.1 ,,,,30.9 ,-0.1 ,0.1 ,31.6 ,-0.1 ,0.1 ,4.2 ,1.9 ,1.92E-03,2.21E-03,""
2012/5/20 8:00,31.3 ,0.0 ,0.2 ,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.2 ,,,,30.9 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,4.2 ,1.8 ,1.70E-03,1.78E-03,""
2012/5/20 9:00,31.3 ,0.0 ,0.2 ,31.7 ,0.1 ,0.2 ,31.9 ,-0.1 ,0.1 ,32.2 ,-0.1 ,0.1 ,,,,30.9 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,4.2 ,1.8 ,1.99E-03,1.97E-03,""
2012/5/20 10:00,31.3 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.0 ,0.1 ,0.2 ,32.3 ,0.1 ,0.1 ,,,,30.9 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,4.2 ,1.8 ,2.29E-03,2.05E-03,""
2012/5/20 11:00,31.3 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,31.9 ,-0.1 ,0.1 ,32.3 ,0.0 ,0.1 ,,,,30.9 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,4.2 ,1.8 ,1.69E-03,2.05E-03,""
2012/5/20 12:00,31.3 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.0 ,0.1 ,0.2 ,32.3 ,0.0 ,0.2 ,,,,30.9 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,4.2 ,1.8 ,1.99E-03,1.94E-03,""
2012/5/20 13:00,31.3 ,0.0 ,0.1 ,31.7 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.1 ,,,,30.9 ,0.0 ,0.2 ,31.7 ,0.1 ,0.3 ,4.2 ,1.8 ,2.26E-03,2.14E-03,""
2012/5/20 14:00,31.3 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.1 ,0.1 ,0.3 ,32.4 ,0.1 ,0.2 ,,,,30.9 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,4.2 ,1.8 ,1.64E-03,2.39E-03,""
2012/5/20 15:00,31.3 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.0 ,-0.1 ,0.2 ,32.4 ,0.0 ,0.2 ,,,,30.9 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,4.2 ,1.8 ,2.49E-03,2.26E-03,""
2012/5/20 16:00,31.3 ,0.0 ,0.1 ,31.7 ,0.0 ,0.2 ,32.1 ,0.1 ,0.2 ,32.4 ,0.0 ,0.2 ,,,,31.0 ,0.1 ,0.2 ,31.7 ,0.0 ,0.2 ,4.2 ,1.8 ,2.20E-03,2.19E-03,""
2012/5/20 17:00,31.3 ,0.0 ,0.1 ,31.7 ,0.0 ,0.1 ,32.1 ,0.0 ,0.2 ,32.4 ,0.0 ,0.2 ,,,,31.0 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,4.2 ,1.8 ,2.14E-03,2.22E-03,""
2012/5/20 18:00,31.4 ,0.1 ,0.2 ,31.8 ,0.1 ,0.3 ,32.1 ,0.0 ,0.2 ,32.4 ,0.0 ,0.1 ,,,,31.0 ,0.0 ,0.1 ,31.8 ,0.1 ,0.2 ,4.2 ,1.8 ,2.16E-03,2.01E-03,""
2012/5/20 19:00,31.4 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,32.1 ,0.0 ,0.2 ,32.4 ,0.0 ,0.2 ,,,,31.0 ,0.0 ,0.2 ,31.8 ,0.0 ,0.3 ,4.2 ,1.8 ,2.31E-03,2.22E-03,""
2012/5/20 20:00,31.4 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,32.1 ,0.0 ,0.1 ,32.4 ,0.0 ,0.1 ,,,,31.0 ,0.0 ,0.1 ,31.7 ,-0.1 ,0.1 ,4.2 ,1.8 ,1.98E-03,1.99E-03,""
2012/5/20 21:00,31.4 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,32.1 ,0.0 ,0.1 ,32.4 ,0.0 ,0.1 ,,,,31.0 ,0.0 ,0.1 ,31.8 ,0.1 ,0.2 ,4.2 ,1.8 ,2.09E-03,2.25E-03,""
2012/5/20 22:00,31.4 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,32.1 ,0.0 ,0.1 ,32.5 ,0.1 ,0.2 ,,,,31.1 ,0.1 ,0.2 ,31.8 ,0.0 ,0.2 ,4.2 ,1.8 ,2.30E-03,1.96E-03,""
2012/5/20 23:00,31.4 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,32.2 ,0.1 ,0.2 ,32.5 ,0.0 ,0.2 ,,,,31.0 ,-0.1 ,0.1 ,31.8 ,0.0 ,0.2 ,4.2 ,1.8 ,2.37E-03,2.39E-03,""
2012/5/21 0:00,31.4 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,32.1 ,-0.1 ,0.1 ,32.5 ,0.0 ,0.2 ,,,,31.0 ,0.0 ,0.1 ,31.8 ,0.0 ,0.2 ,4.2 ,1.8 ,2.11E-03,2.35E-03,""
2012/5/21 1:00,31.4 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,32.2 ,0.1 ,0.2 ,32.5 ,0.0 ,0.2 ,,,,31.1 ,0.1 ,0.2 ,31.8 ,0.0 ,0.1 ,4.2 ,1.8 ,2.09E-03,1.53E-03,""
2012/5/21 2:00,31.4 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,32.2 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.1 ,4.2 ,1.8 ,2.19E-03,2.05E-03,""
2012/5/21 3:00,31.4 ,0.0 ,0.2 ,31.9 ,0.1 ,0.3 ,32.2 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,4.2 ,1.8 ,1.97E-03,1.80E-03,""
2012/5/21 4:00,31.4 ,0.0 ,0.1 ,31.8 ,-0.1 ,0.1 ,32.2 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,4.2 ,1.8 ,2.14E-03,2.50E-03,""
2012/5/21 5:00,31.4 ,0.0 ,0.1 ,31.9 ,0.1 ,0.2 ,32.2 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,4.2 ,1.8 ,1.86E-03,1.78E-03,""
2012/5/21 6:00,31.4 ,0.0 ,0.1 ,31.9 ,0.0 ,0.3 ,32.2 ,0.0 ,0.2 ,32.5 ,0.0 ,0.1 ,,,,31.1 ,0.0 ,0.1 ,31.8 ,0.0 ,0.1 ,4.2 ,1.8 ,1.85E-03,2.11E-03,""
2012/5/21 7:00,31.4 ,0.0 ,0.1 ,31.9 ,0.0 ,0.3 ,32.2 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,4.1 ,1.8 ,2.32E-03,1.85E-03,""
2012/5/21 8:00,31.4 ,0.0 ,0.1 ,31.9 ,0.0 ,0.3 ,32.2 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,4.1 ,1.8 ,1.99E-03,2.05E-03,""
2012/5/21 9:00,31.4 ,0.0 ,0.1 ,31.8 ,-0.1 ,0.1 ,32.2 ,0.0 ,0.3 ,32.5 ,0.0 ,0.3 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,4.1 ,1.8 ,1.95E-03,2.09E-03,""
2012/5/21 10:00,31.4 ,0.0 ,0.1 ,31.9 ,0.1 ,0.2 ,32.1 ,-0.1 ,0.1 ,32.5 ,0.0 ,0.2 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,4.1 ,1.8 ,1.73E-03,2.15E-03,""
2012/5/21 11:00,31.4 ,0.0 ,0.1 ,31.9 ,0.0 ,0.2 ,32.2 ,0.1 ,0.3 ,32.5 ,0.0 ,0.2 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,4.1 ,1.8 ,1.69E-03,2.25E-03,""
2012/5/21 12:00,31.5 ,0.1 ,0.2 ,31.9 ,0.0 ,0.2 ,32.2 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,4.1 ,1.8 ,2.00E-03,1.99E-03,""
2012/5/21 13:00,31.5 ,0.0 ,0.2 ,31.9 ,0.0 ,0.2 ,32.2 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.1 ,4.1 ,1.7 ,2.22E-03,1.92E-03,""
2012/5/21 14:00,31.5 ,0.0 ,0.2 ,31.9 ,0.0 ,0.2 ,32.2 ,0.0 ,0.1 ,32.5 ,0.0 ,0.1 ,,,,31.1 ,0.0 ,0.2 ,31.8 ,0.0 ,0.1 ,4.1 ,1.7 ,2.05E-03,1.90E-03,""
2012/5/21 15:00,31.5 ,0.0 ,0.2 ,31.9 ,0.0 ,0.2 ,32.2 ,0.0 ,0.2 ,32.5 ,0.0 ,0.1 ,,,,31.1 ,0.0 ,0.2 ,31.9 ,0.1 ,0.2 ,4.1 ,1.7 ,2.28E-03,1.93E-03,""
2012/5/21 16:00,31.5 ,0.0 ,0.2 ,31.9 ,0.0 ,0.2 ,32.2 ,0.0 ,0.1 ,32.5 ,0.0 ,0.1 ,,,,31.1 ,0.0 ,0.1 ,31.8 ,-0.1 ,0.1 ,4.1 ,1.7 ,2.15E-03,2.58E-03,""
2012/5/21 17:00,31.5 ,0.0 ,0.2 ,32.0 ,0.1 ,0.3 ,32.2 ,0.0 ,0.1 ,32.5 ,0.0 ,0.1 ,,,,31.1 ,0.0 ,0.1 ,31.9 ,0.1 ,0.2 ,4.1 ,1.7 ,2.36E-03,2.42E-03,""
2012/5/21 18:00,31.5 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.2 ,0.0 ,0.1 ,32.5 ,0.0 ,0.1 ,,,,31.1 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,4.1 ,1.7 ,2.32E-03,2.26E-03,""
2012/5/21 19:00,31.5 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.2 ,0.0 ,0.1 ,32.6 ,0.1 ,0.2 ,,,,31.1 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,4.1 ,1.7 ,2.42E-03,2.40E-03,""
2012/5/21 20:00,31.5 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.2 ,0.0 ,0.1 ,32.6 ,0.0 ,0.2 ,,,,31.2 ,0.1 ,0.2 ,31.9 ,0.0 ,0.2 ,4.1 ,1.7 ,2.14E-03,1.96E-03,""
2012/5/21 21:00,31.5 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.2 ,0.0 ,0.1 ,32.6 ,0.0 ,0.2 ,,,,31.2 ,0.0 ,0.2 ,31.9 ,0.0 ,0.1 ,4.1 ,1.8 ,1.88E-03,2.55E-03,""
2012/5/21 22:00,31.5 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.1 ,0.2 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,4.1 ,1.8 ,2.02E-03,2.12E-03,""
2012/5/21 23:00,31.5 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.2 ,-0.1 ,0.0 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.2 ,31.9 ,0.0 ,0.1 ,4.1 ,1.8 ,2.08E-03,2.26E-03,""
2012/5/22 0:00,31.5 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.1 ,0.2 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.2 ,32.0 ,0.1 ,0.2 ,4.1 ,1.8 ,2.22E-03,1.62E-03,""
2012/5/22 1:00,31.5 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,-0.1 ,0.1 ,4.1 ,1.8 ,2.68E-03,1.71E-03,""
2012/5/22 2:00,31.6 ,0.1 ,0.2 ,32.0 ,0.0 ,0.2 ,32.2 ,-0.1 ,0.0 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,4.1 ,1.8 ,2.27E-03,2.34E-03,""
2012/5/22 3:00,31.5 ,-0.1 ,0.1 ,32.0 ,0.0 ,0.1 ,32.3 ,0.1 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,4.1 ,1.8 ,1.95E-03,2.02E-03,""
2012/5/22 4:00,31.5 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,32.0 ,0.1 ,0.2 ,4.1 ,1.8 ,2.14E-03,2.10E-03,""
2012/5/22 5:00,31.6 ,0.1 ,0.2 ,32.0 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,4.1 ,1.8 ,2.38E-03,2.48E-03,""
2012/5/22 6:00,31.5 ,-0.1 ,0.1 ,32.0 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,-0.1 ,0.1 ,4.1 ,1.8 ,2.20E-03,2.04E-03,""
2012/5/22 7:00,31.6 ,0.1 ,0.2 ,32.1 ,0.1 ,0.2 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,32.0 ,0.1 ,0.2 ,4.1 ,1.8 ,1.96E-03,2.29E-03,""
2012/5/22 8:00,31.6 ,0.0 ,0.2 ,32.0 ,-0.1 ,0.1 ,32.2 ,-0.1 ,0.0 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,-0.1 ,0.1 ,4.1 ,1.8 ,1.92E-03,2.38E-03,""
2012/5/22 9:00,31.6 ,0.0 ,0.2 ,32.0 ,0.0 ,0.2 ,32.2 ,0.0 ,0.0 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,4.1 ,1.8 ,2.36E-03,2.31E-03,""
2012/5/22 10:00,31.5 ,-0.1 ,0.1 ,32.0 ,0.0 ,0.1 ,32.3 ,0.1 ,0.2 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,4.1 ,1.8 ,2.45E-03,2.39E-03,""
2012/5/22 11:00,31.6 ,0.1 ,0.2 ,32.0 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,4.1 ,1.8 ,2.05E-03,2.20E-03,""
2012/5/22 12:00,31.5 ,-0.1 ,0.0 ,32.0 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,32.0 ,0.1 ,0.2 ,4.1 ,1.8 ,1.93E-03,2.02E-03,""
2012/5/22 13:00,31.6 ,0.1 ,0.1 ,32.0 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,32.0 ,0.0 ,0.2 ,4.1 ,1.8 ,1.82E-03,1.82E-03,""
2012/5/22 14:00,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,-0.1 ,0.1 ,4.1 ,1.8 ,2.30E-03,1.98E-03,""
2012/5/22 15:00,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,0.0 ,0.0 ,4.0 ,1.7 ,2.48E-03,2.27E-03,""
2012/5/22 16:00,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,4.0 ,1.7 ,2.31E-03,2.17E-03,""
2012/5/22 17:00,31.7 ,0.1 ,0.2 ,32.0 ,0.0 ,0.0 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,0.0 ,0.0 ,4.5 ,2.0 ,2.43E-03,2.00E-03,""
2012/5/22 18:00,31.7 ,0.0 ,0.2 ,32.0 ,0.0 ,0.0 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,0.0 ,0.0 ,4.5 ,2.0 ,2.25E-03,1.84E-03,""
2012/5/22 19:00,31.5 ,-0.2 ,0.0 ,32.0 ,0.0 ,0.0 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.0 ,,,,31.2 ,0.0 ,0.1 ,31.9 ,0.0 ,0.0 ,4.5 ,2.0 ,2.02E-03,1.80E-03,""
2012/5/22 20:00,31.5 ,0.0 ,0.0 ,32.0 ,0.0 ,0.0 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.0 ,,,,31.2 ,0.0 ,0.0 ,31.9 ,0.0 ,0.0 ,4.5 ,2.0 ,1.70E-03,2.40E-03,""
2012/5/22 21:00,31.6 ,0.1 ,0.1 ,32.0 ,0.0 ,0.0 ,32.3 ,0.0 ,0.1 ,32.6 ,0.0 ,0.0 ,,,,31.2 ,0.0 ,0.0 ,32.0 ,0.1 ,0.1 ,4.5 ,2.0 ,1.74E-03,2.07E-03,""
2012/5/22 22:00,31.6 ,0.0 ,0.1 ,32.0 ,0.0 ,0.0 ,32.3 ,0.0 ,0.0 ,32.6 ,0.0 ,0.0 ,,,,31.2 ,0.0 ,0.0 ,31.9 ,-0.1 ,0.0 ,4.5 ,2.0 ,1.94E-03,2.22E-03,""
2012/5/22 23:00,31.5 ,-0.1 ,0.0 ,32.0 ,0.0 ,0.0 ,32.2 ,-0.1 ,0.0 ,32.6 ,0.0 ,0.0 ,,,,31.2 ,0.0 ,0.0 ,31.9 ,0.0 ,0.0 ,4.5 ,2.0 ,2.13E-03,2.30E-03,""
2012/5/23 0:00,31.6 ,0.1 ,0.1 ,32.0 ,0.0 ,0.0 ,32.2 ,0.0 ,-0.1 ,32.6 ,0.0 ,0.0 ,,,,31.2 ,0.0 ,0.0 ,31.9 ,0.0 ,-0.1 ,4.5 ,2.0 ,2.42E-03,2.51E-03,""
2012/5/23 1:00,31.5 ,-0.1 ,0.0 ,31.9 ,-0.1 ,-0.1 ,32.2 ,0.0 ,-0.1 ,32.6 ,0.0 ,0.0 ,,,,31.2 ,0.0 ,0.0 ,31.9 ,0.0 ,0.0 ,4.5 ,2.0 ,2.00E-03,2.00E-03,""
2012/5/23 2:00,31.5 ,0.0 ,-0.1 ,31.9 ,0.0 ,-0.1 ,32.2 ,0.0 ,0.0 ,32.6 ,0.0 ,0.0 ,,,,31.1 ,-0.1 ,-0.1 ,31.9 ,0.0 ,0.0 ,4.5 ,2.0 ,1.96E-03,2.19E-03,""
2012/5/23 3:00,31.5 ,0.0 ,0.0 ,31.9 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,32.5 ,-0.1 ,-0.1 ,,,,31.1 ,0.0 ,-0.1 ,31.8 ,-0.1 ,-0.1 ,4.6 ,2.1 ,2.38E-03,2.22E-03,""
2012/5/23 4:00,31.5 ,0.0 ,0.0 ,31.9 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,32.5 ,0.0 ,-0.1 ,,,,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.2 ,4.6 ,2.1 ,2.27E-03,2.24E-03,""
2012/5/23 5:00,31.4 ,-0.1 ,-0.2 ,31.9 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,32.5 ,0.0 ,-0.1 ,,,,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.2 ,4.6 ,2.1 ,2.36E-03,1.94E-03,""
2012/5/23 6:00,31.4 ,0.0 ,-0.1 ,31.8 ,-0.1 ,-0.2 ,32.2 ,0.0 ,-0.1 ,32.5 ,0.0 ,-0.1 ,,,,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,4.6 ,2.1 ,2.14E-03,2.02E-03,""
2012/5/23 7:00,31.4 ,0.0 ,-0.2 ,31.8 ,0.0 ,-0.3 ,32.2 ,0.0 ,-0.1 ,32.5 ,0.0 ,-0.1 ,,,,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.2 ,4.6 ,2.0 ,2.22E-03,2.13E-03,""
2012/5/23 8:00,31.4 ,0.0 ,-0.2 ,31.8 ,0.0 ,-0.2 ,32.2 ,0.0 ,0.0 ,32.5 ,0.0 ,-0.1 ,,,,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.09E-03,2.15E-03,""
2012/5/23 9:00,31.4 ,0.0 ,-0.2 ,31.8 ,0.0 ,-0.2 ,32.1 ,-0.1 ,-0.1 ,32.5 ,0.0 ,-0.1 ,,,,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.22E-03,2.58E-03,""
2012/5/23 10:00,31.4 ,0.0 ,-0.1 ,31.7 ,-0.1 ,-0.3 ,32.1 ,0.0 ,-0.2 ,32.5 ,0.0 ,-0.1 ,,,,31.0 ,-0.1 ,-0.2 ,31.8 ,0.0 ,-0.1 ,4.6 ,2.0 ,1.93E-03,1.87E-03,""
2012/5/23 11:00,31.4 ,0.0 ,-0.2 ,31.7 ,0.0 ,-0.3 ,32.2 ,0.1 ,-0.1 ,32.5 ,0.0 ,-0.1 ,,,,31.1 ,0.1 ,-0.1 ,31.8 ,0.0 ,-0.1 ,4.6 ,2.0 ,1.96E-03,2.29E-03,""
2012/5/23 12:00,31.4 ,0.0 ,-0.1 ,31.7 ,0.0 ,-0.3 ,32.1 ,-0.1 ,-0.2 ,32.4 ,-0.1 ,-0.2 ,,,,31.0 ,-0.1 ,-0.2 ,31.7 ,-0.1 ,-0.3 ,4.6 ,2.0 ,1.96E-03,1.93E-03,""
2012/5/23 13:00,31.3 ,-0.1 ,-0.3 ,31.6 ,-0.1 ,-0.4 ,32.1 ,0.0 ,-0.2 ,32.5 ,0.1 ,-0.1 ,,,,31.1 ,0.1 ,-0.1 ,31.8 ,0.1 ,-0.2 ,4.6 ,2.0 ,2.10E-03,1.92E-03,""
2012/5/23 14:00,31.3 ,0.0 ,-0.3 ,31.7 ,0.1 ,-0.3 ,32.0 ,-0.1 ,-0.3 ,32.3 ,-0.2 ,-0.3 ,,,,31.0 ,-0.1 ,-0.2 ,31.7 ,-0.1 ,-0.2 ,4.6 ,2.0 ,2.38E-03,2.03E-03,""
2012/5/23 15:00,31.3 ,0.0 ,-0.3 ,31.6 ,-0.1 ,-0.4 ,32.0 ,0.0 ,-0.3 ,32.4 ,0.1 ,-0.2 ,,,,30.9 ,-0.1 ,-0.3 ,31.6 ,-0.1 ,-0.3 ,4.6 ,2.0 ,2.10E-03,2.25E-03,""
2012/5/23 16:00,31.3 ,0.0 ,-0.3 ,31.6 ,0.0 ,-0.4 ,32.0 ,0.0 ,-0.3 ,32.3 ,-0.1 ,-0.3 ,,,,30.9 ,0.0 ,-0.3 ,31.6 ,0.0 ,-0.3 ,4.6 ,2.0 ,2.32E-03,2.38E-03,""
2012/5/23 17:00,31.3 ,0.0 ,-0.4 ,31.6 ,0.0 ,-0.4 ,32.0 ,0.0 ,-0.3 ,32.3 ,0.0 ,-0.3 ,,,,30.9 ,0.0 ,-0.3 ,31.6 ,0.0 ,-0.3 ,4.6 ,2.0 ,2.23E-03,1.95E-03,""
2012/5/23 18:00,31.3 ,0.0 ,-0.4 ,31.6 ,0.0 ,-0.4 ,32.0 ,0.0 ,-0.3 ,32.3 ,0.0 ,-0.3 ,,,,31.0 ,0.1 ,-0.2 ,31.6 ,0.0 ,-0.3 ,4.6 ,2.0 ,2.24E-03,1.65E-03,""
2012/5/23 19:00,31.3 ,0.0 ,-0.2 ,31.6 ,0.0 ,-0.4 ,32.0 ,0.0 ,-0.3 ,32.3 ,0.0 ,-0.3 ,,,,31.0 ,0.0 ,-0.2 ,31.6 ,0.0 ,-0.3 ,4.6 ,2.0 ,1.77E-03,1.68E-03,""
2012/5/23 20:00,31.3 ,0.0 ,-0.2 ,31.6 ,0.0 ,-0.4 ,32.0 ,0.0 ,-0.3 ,32.3 ,0.0 ,-0.3 ,,,,30.9 ,-0.1 ,-0.3 ,31.6 ,0.0 ,-0.3 ,4.6 ,2.0 ,1.82E-03,2.20E-03,""
2012/5/23 21:00,31.3 ,0.0 ,-0.3 ,31.6 ,0.0 ,-0.4 ,32.0 ,0.0 ,-0.3 ,32.3 ,0.0 ,-0.3 ,,,,30.9 ,0.0 ,-0.3 ,31.6 ,0.0 ,-0.4 ,4.6 ,2.0 ,2.22E-03,1.91E-03,""
2012/5/23 22:00,31.3 ,0.0 ,-0.3 ,31.6 ,0.0 ,-0.4 ,31.9 ,-0.1 ,-0.4 ,32.3 ,0.0 ,-0.3 ,,,,30.9 ,0.0 ,-0.3 ,31.6 ,0.0 ,-0.3 ,4.6 ,2.0 ,2.45E-03,1.64E-03,""
