,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/5/23 23:00,31.2 ,-0.1 ,-0.3 ,31.5 ,-0.1 ,-0.5 ,31.9 ,0.0 ,-0.3 ,32.3 ,0.0 ,-0.3 ,,,,30.9 ,0.0 ,-0.3 ,31.6 ,0.0 ,-0.3 ,4.6 ,2.0 ,1.87E-03,1.93E-03,""
2012/5/24 0:00,31.2 ,0.0 ,-0.4 ,31.5 ,0.0 ,-0.5 ,31.9 ,0.0 ,-0.3 ,32.3 ,0.0 ,-0.3 ,,,,30.9 ,0.0 ,-0.3 ,31.6 ,0.0 ,-0.3 ,4.6 ,2.0 ,2.39E-03,1.50E-03,""
2012/5/24 1:00,31.2 ,0.0 ,-0.3 ,31.5 ,0.0 ,-0.4 ,32.0 ,0.1 ,-0.2 ,32.3 ,0.0 ,-0.3 ,,,,31.1 ,0.2 ,-0.1 ,31.6 ,0.0 ,-0.3 ,4.6 ,2.0 ,2.20E-03,1.96E-03,""
2012/5/24 2:00,31.2 ,0.0 ,-0.3 ,31.5 ,0.0 ,-0.4 ,32.0 ,0.0 ,-0.2 ,32.3 ,0.0 ,-0.3 ,,,,31.0 ,-0.1 ,-0.1 ,31.6 ,0.0 ,-0.3 ,4.6 ,2.0 ,1.84E-03,2.34E-03,""
2012/5/24 3:00,31.2 ,0.0 ,-0.3 ,31.5 ,0.0 ,-0.4 ,31.9 ,-0.1 ,-0.3 ,32.2 ,-0.1 ,-0.3 ,,,,31.0 ,0.0 ,-0.1 ,31.6 ,0.0 ,-0.2 ,4.6 ,2.0 ,1.74E-03,2.48E-03,""
2012/5/24 4:00,31.2 ,0.0 ,-0.3 ,31.5 ,0.0 ,-0.4 ,31.9 ,0.0 ,-0.3 ,32.2 ,0.0 ,-0.3 ,,,,30.9 ,-0.1 ,-0.2 ,31.5 ,-0.1 ,-0.3 ,4.6 ,2.0 ,2.02E-03,1.83E-03,""
2012/5/24 5:00,31.1 ,-0.1 ,-0.3 ,31.5 ,0.0 ,-0.4 ,31.9 ,0.0 ,-0.3 ,32.3 ,0.1 ,-0.2 ,,,,30.9 ,0.0 ,-0.2 ,31.5 ,0.0 ,-0.3 ,4.6 ,2.0 ,2.08E-03,1.98E-03,""
2012/5/24 6:00,31.1 ,0.0 ,-0.3 ,31.4 ,-0.1 ,-0.4 ,31.9 ,0.0 ,-0.3 ,32.2 ,-0.1 ,-0.3 ,,,,30.9 ,0.0 ,-0.2 ,31.5 ,0.0 ,-0.3 ,4.6 ,2.0 ,2.22E-03,2.05E-03,""
2012/5/24 7:00,31.1 ,0.0 ,-0.3 ,31.4 ,0.0 ,-0.4 ,31.8 ,-0.1 ,-0.4 ,32.2 ,0.0 ,-0.3 ,,,,30.8 ,-0.1 ,-0.3 ,31.5 ,0.0 ,-0.3 ,4.6 ,2.0 ,1.99E-03,2.17E-03,""
2012/5/24 8:00,31.1 ,0.0 ,-0.3 ,31.4 ,0.0 ,-0.4 ,31.8 ,0.0 ,-0.4 ,32.2 ,0.0 ,-0.3 ,,,,30.8 ,0.0 ,-0.3 ,31.5 ,0.0 ,-0.3 ,4.6 ,2.0 ,2.04E-03,1.86E-03,""
2012/5/24 9:00,31.1 ,0.0 ,-0.3 ,31.4 ,0.0 ,-0.4 ,31.8 ,0.0 ,-0.3 ,32.2 ,0.0 ,-0.3 ,,,,30.8 ,0.0 ,-0.3 ,31.4 ,-0.1 ,-0.4 ,4.6 ,2.0 ,2.20E-03,2.29E-03,""
2012/5/24 10:00,31.2 ,0.1 ,-0.2 ,31.4 ,0.0 ,-0.3 ,31.8 ,0.0 ,-0.3 ,32.2 ,0.0 ,-0.3 ,,,,30.8 ,0.0 ,-0.2 ,31.5 ,0.1 ,-0.3 ,4.6 ,2.0 ,2.18E-03,2.06E-03,""
2012/5/24 11:00,31.1 ,-0.1 ,-0.3 ,31.4 ,0.0 ,-0.3 ,31.8 ,0.0 ,-0.4 ,32.2 ,0.0 ,-0.3 ,,,,30.8 ,0.0 ,-0.3 ,31.4 ,-0.1 ,-0.4 ,4.6 ,2.0 ,2.14E-03,2.07E-03,""
2012/5/24 12:00,31.2 ,0.1 ,-0.2 ,31.4 ,0.0 ,-0.3 ,31.9 ,0.1 ,-0.2 ,32.2 ,0.0 ,-0.2 ,,,,30.8 ,0.0 ,-0.2 ,31.5 ,0.1 ,-0.2 ,4.6 ,2.0 ,2.15E-03,1.64E-03,""
2012/5/24 13:00,31.1 ,-0.1 ,-0.2 ,31.4 ,0.0 ,-0.2 ,31.8 ,-0.1 ,-0.3 ,32.1 ,-0.1 ,-0.4 ,,,,30.8 ,0.0 ,-0.3 ,31.5 ,0.0 ,-0.3 ,4.6 ,2.0 ,1.88E-03,1.93E-03,""
2012/5/24 14:00,31.0 ,-0.1 ,-0.3 ,31.3 ,-0.1 ,-0.4 ,31.9 ,0.1 ,-0.1 ,32.3 ,0.2 ,0.0 ,,,,30.8 ,0.0 ,-0.2 ,31.5 ,0.0 ,-0.2 ,4.6 ,2.0 ,1.80E-03,2.09E-03,""
2012/5/24 15:00,31.0 ,0.0 ,-0.3 ,31.3 ,0.0 ,-0.3 ,31.9 ,0.0 ,-0.1 ,32.3 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.32E-03,2.40E-03,""
2012/5/24 16:00,31.0 ,0.0 ,-0.3 ,31.3 ,0.0 ,-0.3 ,31.9 ,0.0 ,-0.1 ,32.3 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.10E-03,2.24E-03,""
2012/5/24 17:00,31.0 ,0.0 ,-0.3 ,31.3 ,0.0 ,-0.3 ,31.9 ,0.0 ,-0.1 ,32.3 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.04E-03,2.29E-03,""
2012/5/24 18:00,31.0 ,0.0 ,-0.3 ,31.3 ,0.0 ,-0.3 ,31.9 ,0.0 ,-0.1 ,32.2 ,-0.1 ,-0.1 ,,,,30.8 ,0.0 ,-0.2 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,1.93E-03,2.50E-03,""
2012/5/24 19:00,31.0 ,0.0 ,-0.3 ,31.3 ,0.0 ,-0.3 ,31.9 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,-0.2 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.02E-03,1.75E-03,""
2012/5/24 20:00,31.0 ,0.0 ,-0.3 ,31.3 ,0.0 ,-0.3 ,31.9 ,0.0 ,-0.1 ,32.3 ,0.1 ,0.0 ,,,,30.8 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.23E-03,2.31E-03,""
2012/5/24 21:00,31.0 ,0.0 ,-0.3 ,31.3 ,0.0 ,-0.3 ,31.9 ,0.0 ,-0.1 ,32.3 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.39E-03,2.33E-03,""
2012/5/24 22:00,31.0 ,0.0 ,-0.3 ,31.3 ,0.0 ,-0.3 ,31.9 ,0.0 ,0.0 ,32.3 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,-0.1 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.17E-03,2.10E-03,""
2012/5/24 23:00,31.0 ,0.0 ,-0.2 ,31.3 ,0.0 ,-0.2 ,31.9 ,0.0 ,0.0 ,32.3 ,0.0 ,0.0 ,,,,30.9 ,0.1 ,0.0 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,1.89E-03,2.26E-03,""
2012/5/25 0:00,31.0 ,0.0 ,-0.2 ,31.3 ,0.0 ,-0.2 ,31.9 ,0.0 ,0.0 ,32.3 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,1.81E-03,2.05E-03,""
2012/5/25 1:00,31.0 ,0.0 ,-0.2 ,31.3 ,0.0 ,-0.2 ,31.9 ,0.0 ,-0.1 ,32.3 ,0.0 ,0.0 ,,,,30.8 ,-0.1 ,-0.3 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.43E-03,2.10E-03,""
2012/5/25 2:00,31.0 ,0.0 ,-0.2 ,31.3 ,0.0 ,-0.2 ,31.9 ,0.0 ,-0.1 ,32.3 ,0.0 ,0.0 ,,,,30.9 ,0.1 ,-0.1 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.15E-03,2.21E-03,""
2012/5/25 3:00,31.0 ,0.0 ,-0.2 ,31.3 ,0.0 ,-0.2 ,31.9 ,0.0 ,0.0 ,32.3 ,0.0 ,0.1 ,,,,30.8 ,-0.1 ,-0.2 ,31.5 ,0.0 ,-0.1 ,4.6 ,2.0 ,2.13E-03,2.13E-03,""
2012/5/25 4:00,31.0 ,0.0 ,-0.2 ,31.3 ,0.0 ,-0.2 ,31.9 ,0.0 ,0.0 ,32.3 ,0.0 ,0.1 ,,,,30.9 ,0.1 ,0.0 ,31.6 ,0.1 ,0.1 ,4.6 ,2.0 ,2.33E-03,2.22E-03,""
2012/5/25 5:00,31.0 ,0.0 ,-0.1 ,31.3 ,0.0 ,-0.2 ,31.9 ,0.0 ,0.0 ,32.3 ,0.0 ,0.0 ,,,,30.8 ,-0.1 ,-0.1 ,31.5 ,-0.1 ,0.0 ,4.6 ,2.0 ,2.11E-03,2.18E-03,""
2012/5/25 6:00,31.0 ,0.0 ,-0.1 ,31.3 ,0.0 ,-0.1 ,31.9 ,0.0 ,0.0 ,32.3 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,-0.1 ,31.5 ,0.0 ,0.0 ,4.6 ,2.0 ,2.26E-03,1.89E-03,""
2012/5/25 7:00,31.0 ,0.0 ,-0.1 ,31.3 ,0.0 ,-0.1 ,31.9 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.6 ,2.0 ,1.99E-03,1.66E-03,""
2012/5/25 8:00,31.0 ,0.0 ,-0.1 ,31.3 ,0.0 ,-0.1 ,31.9 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.6 ,2.0 ,1.93E-03,1.89E-03,""
2012/5/25 9:00,31.0 ,0.0 ,-0.1 ,31.3 ,0.0 ,-0.1 ,31.9 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,,,,30.9 ,0.1 ,0.1 ,31.5 ,0.0 ,0.1 ,4.6 ,2.0 ,1.86E-03,2.67E-03,""
2012/5/25 10:00,31.0 ,0.0 ,-0.2 ,31.3 ,0.0 ,-0.1 ,31.8 ,-0.1 ,0.0 ,32.2 ,-0.1 ,0.0 ,,,,30.8 ,-0.1 ,0.0 ,31.5 ,0.0 ,0.0 ,4.6 ,2.0 ,2.24E-03,2.43E-03,""
2012/5/25 11:00,31.0 ,0.0 ,-0.1 ,31.2 ,-0.1 ,-0.2 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.5 ,0.0 ,0.1 ,4.6 ,2.0 ,2.00E-03,2.05E-03,""
2012/5/25 12:00,31.0 ,0.0 ,-0.2 ,31.2 ,0.0 ,-0.2 ,32.0 ,0.2 ,0.1 ,32.3 ,0.1 ,0.1 ,,,,30.9 ,0.1 ,0.1 ,31.6 ,0.1 ,0.1 ,4.6 ,2.0 ,1.98E-03,1.53E-03,""
2012/5/25 13:00,30.9 ,-0.1 ,-0.2 ,31.2 ,0.0 ,-0.2 ,31.8 ,-0.2 ,0.0 ,32.2 ,-0.1 ,0.1 ,,,,30.8 ,-0.1 ,0.0 ,31.4 ,-0.2 ,-0.1 ,4.6 ,1.9 ,1.87E-03,2.11E-03,""
2012/5/25 14:00,31.0 ,0.1 ,0.0 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,2.46E-03,1.95E-03,""
2012/5/25 15:00,31.0 ,0.0 ,0.0 ,31.3 ,0.1 ,0.0 ,31.7 ,-0.1 ,-0.2 ,32.1 ,-0.1 ,-0.2 ,,,,30.7 ,-0.1 ,-0.1 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,2.36E-03,1.61E-03,""
2012/5/25 16:00,30.9 ,-0.1 ,-0.1 ,31.2 ,-0.1 ,-0.1 ,31.8 ,0.1 ,-0.1 ,32.2 ,0.1 ,-0.1 ,,,,30.8 ,0.1 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,1.81E-03,2.09E-03,""
2012/5/25 17:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,2.08E-03,1.87E-03,""
2012/5/25 18:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,1.89E-03,2.34E-03,""
2012/5/25 19:00,31.0 ,0.1 ,0.0 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,2.22E-03,2.13E-03,""
2012/5/25 20:00,31.0 ,0.0 ,0.0 ,31.3 ,0.1 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.1 ,-0.1 ,-0.2 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,2.18E-03,2.62E-03,""
2012/5/25 21:00,31.0 ,0.0 ,0.0 ,31.2 ,-0.1 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.1 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,1.91E-03,1.89E-03,""
2012/5/25 22:00,31.0 ,0.0 ,0.0 ,31.3 ,0.1 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.5 ,0.1 ,0.0 ,4.6 ,1.9 ,2.16E-03,1.90E-03,""
2012/5/25 23:00,31.0 ,0.0 ,0.0 ,31.2 ,-0.1 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,-0.1 ,31.4 ,-0.1 ,-0.1 ,4.6 ,1.9 ,1.93E-03,1.74E-03,""
2012/5/26 0:00,31.0 ,0.0 ,0.0 ,31.3 ,0.1 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,2.20E-03,1.72E-03,""
2012/5/26 1:00,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.5 ,0.1 ,0.0 ,4.6 ,1.9 ,2.17E-03,2.03E-03,""
2012/5/26 2:00,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,0.0 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,-0.1 ,31.4 ,-0.1 ,-0.1 ,4.6 ,1.9 ,1.93E-03,2.36E-03,""
2012/5/26 3:00,31.0 ,0.0 ,0.0 ,31.2 ,-0.1 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,2.28E-03,2.05E-03,""
2012/5/26 4:00,30.9 ,-0.1 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.1 ,-0.1 ,-0.2 ,,,,30.8 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.2 ,4.6 ,1.9 ,1.99E-03,2.34E-03,""
2012/5/26 5:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.1 ,0.0 ,-0.2 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,1.83E-03,2.11E-03,""
2012/5/26 6:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,-0.1 ,32.2 ,0.1 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,1.95E-03,2.10E-03,""
2012/5/26 7:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.7 ,-0.1 ,-0.2 ,32.1 ,-0.1 ,-0.2 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,1.79E-03,2.50E-03,""
2012/5/26 8:00,31.0 ,0.1 ,0.0 ,31.3 ,0.1 ,0.0 ,31.7 ,0.0 ,-0.2 ,32.1 ,0.0 ,-0.2 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,2.09E-03,1.84E-03,""
2012/5/26 9:00,30.9 ,-0.1 ,-0.1 ,31.2 ,-0.1 ,-0.1 ,31.7 ,0.0 ,-0.2 ,32.1 ,0.0 ,-0.2 ,,,,30.8 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,1.94E-03,2.27E-03,""
2012/5/26 10:00,31.0 ,0.1 ,0.0 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.1 ,0.0 ,32.1 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,1.98E-03,1.73E-03,""
2012/5/26 11:00,30.9 ,-0.1 ,-0.1 ,31.2 ,0.0 ,0.0 ,31.9 ,0.1 ,0.1 ,32.2 ,0.1 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,2.02E-03,1.58E-03,""
2012/5/26 12:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,0.0 ,31.7 ,-0.2 ,-0.3 ,32.1 ,-0.1 ,-0.2 ,,,,30.8 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.2 ,4.6 ,1.9 ,1.96E-03,2.32E-03,""
2012/5/26 13:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.1 ,0.0 ,32.2 ,0.1 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.6 ,1.9 ,2.14E-03,2.30E-03,""
2012/5/26 14:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.6 ,1.9 ,1.98E-03,1.81E-03,""
2012/5/26 15:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.7 ,-0.1 ,0.0 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,4.6 ,1.9 ,1.97E-03,2.03E-03,""
2012/5/26 16:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.1 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.6 ,1.9 ,1.93E-03,2.05E-03,""
2012/5/26 17:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.6 ,1.9 ,2.30E-03,1.87E-03,""
2012/5/26 18:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.6 ,1.9 ,2.35E-03,1.72E-03,""
2012/5/26 19:00,31.0 ,0.1 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.6 ,1.9 ,1.82E-03,2.12E-03,""
2012/5/26 20:00,30.9 ,-0.1 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.0 ,31.5 ,0.1 ,0.1 ,4.6 ,1.9 ,2.12E-03,2.05E-03,""
2012/5/26 21:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.1 ,0.1 ,31.4 ,-0.1 ,0.0 ,4.6 ,1.9 ,2.10E-03,1.94E-03,""
2012/5/26 22:00,31.0 ,0.1 ,0.0 ,31.3 ,0.1 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,-0.1 ,0.0 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,1.99E-03,2.12E-03,""
2012/5/26 23:00,31.0 ,0.0 ,0.0 ,31.2 ,-0.1 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.1 ,0.1 ,31.5 ,0.1 ,0.1 ,4.6 ,1.9 ,2.02E-03,2.01E-03,""
2012/5/27 0:00,31.0 ,0.0 ,0.0 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.1 ,31.4 ,-0.1 ,0.0 ,4.6 ,1.9 ,2.23E-03,2.19E-03,""
2012/5/27 1:00,31.0 ,0.0 ,0.0 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.1 ,31.4 ,0.0 ,-0.1 ,4.6 ,1.9 ,2.09E-03,2.04E-03,""
2012/5/27 2:00,31.0 ,0.0 ,0.0 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.1 ,31.5 ,0.1 ,0.1 ,4.6 ,1.9 ,1.88E-03,1.85E-03,""
2012/5/27 3:00,30.9 ,-0.1 ,-0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,4.6 ,1.9 ,1.87E-03,1.96E-03,""
2012/5/27 4:00,31.0 ,0.1 ,0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.1 ,,,,30.9 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,4.6 ,1.9 ,2.12E-03,1.66E-03,""
2012/5/27 5:00,30.9 ,-0.1 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.1 ,,,,30.9 ,0.0 ,0.1 ,31.4 ,-0.1 ,0.0 ,4.6 ,1.9 ,2.01E-03,2.39E-03,""
2012/5/27 6:00,31.0 ,0.1 ,0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,4.6 ,1.9 ,2.42E-03,2.49E-03,""
2012/5/27 7:00,30.9 ,-0.1 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,-0.1 ,0.0 ,31.4 ,0.0 ,0.0 ,4.6 ,1.9 ,2.01E-03,2.29E-03,""
2012/5/27 8:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.5 ,1.9 ,1.81E-03,1.70E-03,""
2012/5/27 9:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.7 ,-0.1 ,0.0 ,32.1 ,-0.1 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.5 ,1.9 ,2.04E-03,2.24E-03,""
2012/5/27 10:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,0.0 ,31.7 ,0.0 ,-0.1 ,32.1 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.5 ,1.9 ,2.02E-03,2.17E-03,""
2012/5/27 11:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.1 ,-0.1 ,32.2 ,0.1 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.5 ,2.0 ,2.28E-03,1.93E-03,""
2012/5/27 12:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.7 ,-0.1 ,0.0 ,32.1 ,-0.1 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.30E-03,2.13E-03,""
2012/5/27 13:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.7 ,0.0 ,-0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.15E-03,2.10E-03,""
2012/5/27 14:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.1 ,0.0 ,32.1 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.22E-03,2.18E-03,""
2012/5/27 15:00,31.1 ,0.2 ,0.2 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.1 ,32.1 ,0.0 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.3 ,2.0 ,1.99E-03,2.00E-03,""
2012/5/27 16:00,31.0 ,-0.1 ,0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.1 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.3 ,2.0 ,2.29E-03,2.01E-03,""
2012/5/27 17:00,31.0 ,0.0 ,0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.1 ,-0.1 ,-0.1 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.3 ,2.0 ,1.87E-03,2.25E-03,""
2012/5/27 18:00,31.0 ,0.0 ,0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.1 ,0.0 ,,,,30.9 ,0.1 ,0.1 ,31.4 ,0.0 ,0.0 ,4.3 ,2.0 ,2.25E-03,2.11E-03,""
2012/5/27 19:00,31.1 ,0.1 ,0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.1 ,31.5 ,0.1 ,0.1 ,4.4 ,2.0 ,2.04E-03,2.01E-03,""
2012/5/27 20:00,31.1 ,0.0 ,0.2 ,31.3 ,0.1 ,0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.1 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.21E-03,1.67E-03,""
2012/5/27 21:00,31.0 ,-0.1 ,0.1 ,31.3 ,0.0 ,0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.1 ,4.4 ,2.0 ,1.99E-03,2.19E-03,""
2012/5/27 22:00,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.1 ,31.5 ,0.0 ,0.1 ,4.4 ,2.0 ,2.17E-03,2.12E-03,""
2012/5/27 23:00,31.0 ,0.0 ,0.0 ,31.3 ,0.0 ,0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.13E-03,2.36E-03,""
2012/5/28 0:00,31.0 ,0.0 ,0.0 ,31.2 ,-0.1 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.1 ,4.4 ,2.0 ,2.05E-03,1.98E-03,""
2012/5/28 1:00,31.0 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.1 ,4.4 ,2.0 ,2.09E-03,2.14E-03,""
2012/5/28 2:00,31.0 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,1.90E-03,1.74E-03,""
2012/5/28 3:00,31.0 ,0.0 ,0.1 ,31.3 ,0.1 ,0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.05E-03,1.88E-03,""
2012/5/28 4:00,31.0 ,0.0 ,0.0 ,31.2 ,-0.1 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,1.94E-03,2.26E-03,""
2012/5/28 5:00,31.0 ,0.0 ,0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.1 ,4.4 ,2.0 ,2.01E-03,2.19E-03,""
2012/5/28 6:00,31.0 ,0.0 ,0.0 ,31.3 ,0.1 ,0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.4 ,-0.1 ,0.0 ,4.4 ,2.0 ,2.43E-03,2.16E-03,""
2012/5/28 7:00,31.0 ,0.0 ,0.1 ,31.2 ,-0.1 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.13E-03,2.21E-03,""
2012/5/28 8:00,30.9 ,-0.1 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.54E-03,1.94E-03,""
2012/5/28 9:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.9 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,1.98E-03,1.91E-03,""
2012/5/28 10:00,31.0 ,0.1 ,0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,-0.1 ,0.0 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.12E-03,1.70E-03,""
2012/5/28 11:00,30.9 ,-0.1 ,0.0 ,31.2 ,0.0 ,0.0 ,31.7 ,-0.1 ,-0.1 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.17E-03,2.00E-03,""
2012/5/28 12:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.1 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.9 ,0.1 ,0.1 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.15E-03,2.17E-03,""
2012/5/28 13:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.1 ,32.2 ,0.0 ,0.1 ,,,,30.9 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.09E-03,1.81E-03,""
2012/5/28 14:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.1 ,,,,30.8 ,-0.1 ,0.0 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.18E-03,1.63E-03,""
2012/5/28 15:00,30.9 ,0.0 ,-0.2 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.1 ,,,,30.9 ,0.1 ,0.1 ,31.5 ,0.1 ,0.1 ,4.4 ,2.0 ,1.96E-03,2.08E-03,""
2012/5/28 16:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.1 ,31.4 ,-0.1 ,0.0 ,4.4 ,2.0 ,2.29E-03,2.17E-03,""
2012/5/28 17:00,30.9 ,0.0 ,-0.1 ,31.1 ,-0.1 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.1 ,,,,30.9 ,0.0 ,0.1 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,1.92E-03,2.17E-03,""
2012/5/28 18:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.1 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.3 ,2.0 ,2.33E-03,2.42E-03,""
2012/5/28 19:00,30.9 ,0.0 ,-0.2 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.1 ,0.0 ,4.3 ,2.0 ,1.84E-03,1.71E-03,""
2012/5/28 20:00,30.9 ,0.0 ,-0.2 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,1.86E-03,2.26E-03,""
2012/5/28 21:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.4 ,-0.1 ,-0.1 ,4.4 ,2.0 ,2.29E-03,1.86E-03,""
2012/5/28 22:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.1 ,0.0 ,4.4 ,2.0 ,2.39E-03,2.12E-03,""
2012/5/28 23:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,-0.1 ,31.9 ,0.1 ,0.1 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.29E-03,2.06E-03,""
2012/5/29 0:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,0.0 ,31.9 ,0.0 ,0.1 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.24E-03,2.24E-03,""
2012/5/29 1:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,-0.1 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.40E-03,2.35E-03,""
2012/5/29 2:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.31E-03,2.27E-03,""
2012/5/29 3:00,30.9 ,0.0 ,-0.1 ,31.1 ,-0.1 ,-0.2 ,31.9 ,0.1 ,0.1 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.33E-03,2.31E-03,""
2012/5/29 4:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.1 ,0.0 ,31.8 ,-0.1 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,1.75E-03,2.01E-03,""
2012/5/29 5:00,30.9 ,0.0 ,-0.1 ,31.1 ,-0.1 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,4.4 ,2.0 ,2.07E-03,2.37E-03,""
2012/5/29 6:00,30.9 ,0.0 ,-0.1 ,31.2 ,0.1 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.4 ,-0.1 ,0.0 ,4.4 ,2.0 ,1.64E-03,2.42E-03,""
2012/5/29 7:00,30.9 ,0.0 ,-0.1 ,31.1 ,-0.1 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,-0.1 ,-0.1 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,1.99E-03,2.16E-03,""
2012/5/29 8:00,30.9 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.1 ,0.0 ,31.5 ,0.1 ,0.1 ,4.4 ,2.0 ,1.97E-03,1.93E-03,""
2012/5/29 9:00,30.9 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,-0.1 ,-0.1 ,31.4 ,-0.1 ,0.0 ,4.4 ,2.0 ,2.01E-03,2.05E-03,""
2012/5/29 10:00,30.9 ,0.0 ,-0.1 ,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,1.98E-03,2.06E-03,""
2012/5/29 11:00,30.9 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,31.7 ,-0.1 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.01E-03,1.98E-03,""
2012/5/29 12:00,30.9 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,31.8 ,0.1 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,-0.1 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.19E-03,2.38E-03,""
2012/5/29 13:00,30.9 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,-0.1 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,2.08E-03,2.00E-03,""
2012/5/29 14:00,30.9 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,4.4 ,2.0 ,1.79E-03,2.30E-03,""
2012/5/29 15:00,30.9 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,31.7 ,-0.1 ,-0.1 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,-0.1 ,31.4 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.30E-03,2.47E-03,""
2012/5/29 16:00,30.9 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,31.8 ,0.1 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.8 ,0.0 ,-0.1 ,31.4 ,0.0 ,0.0 ,3.5 ,2.0 ,1.92E-03,2.29E-03,""
2012/5/29 17:00,30.9 ,0.0 ,0.0 ,31.1 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.1 ,0.0 ,31.4 ,0.0 ,0.0 ,3.5 ,2.0 ,1.99E-03,1.85E-03,""
2012/5/29 18:00,30.9 ,0.0 ,0.0 ,31.1 ,0.0 ,-0.1 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.4 ,0.0 ,0.0 ,3.5 ,2.0 ,2.06E-03,1.85E-03,""
2012/5/29 19:00,30.9 ,0.0 ,0.0 ,31.2 ,0.1 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.18E-03,2.23E-03,""
2012/5/29 20:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.4 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.20E-03,2.29E-03,""
2012/5/29 21:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.8 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.1 ,0.1 ,3.5 ,2.0 ,1.93E-03,1.91E-03,""
2012/5/29 22:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.9 ,0.1 ,0.1 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,3.5 ,2.0 ,2.24E-03,2.46E-03,""
2012/5/29 23:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.9 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,0.0 ,0.0 ,31.5 ,0.0 ,0.0 ,3.5 ,2.0 ,2.46E-03,2.12E-03,""
2012/5/30 0:00,30.9 ,0.0 ,0.0 ,31.2 ,0.0 ,0.0 ,31.9 ,0.0 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,31.0 ,0.1 ,0.1 ,31.5 ,0.0 ,0.0 ,3.5 ,2.0 ,2.09E-03,2.00E-03,""
2012/5/30 1:00,31.0 ,0.1 ,0.1 ,31.2 ,0.0 ,0.0 ,31.9 ,0.0 ,0.1 ,32.2 ,0.0 ,0.0 ,,,,31.0 ,0.0 ,0.1 ,31.5 ,0.0 ,0.0 ,3.5 ,2.0 ,1.90E-03,1.91E-03,""
2012/5/30 2:00,31.0 ,0.0 ,0.1 ,31.3 ,0.1 ,0.1 ,31.9 ,0.0 ,0.1 ,32.3 ,0.1 ,0.1 ,,,,31.0 ,0.0 ,0.1 ,31.5 ,0.0 ,0.0 ,3.5 ,2.0 ,1.84E-03,2.22E-03,""
2012/5/30 3:00,31.0 ,0.0 ,0.1 ,31.2 ,-0.1 ,0.1 ,31.9 ,0.0 ,0.0 ,32.3 ,0.0 ,0.1 ,,,,31.0 ,0.0 ,0.1 ,31.5 ,0.0 ,0.0 ,3.5 ,2.0 ,2.23E-03,1.94E-03,""
2012/5/30 4:00,31.0 ,0.0 ,0.1 ,31.3 ,0.1 ,0.1 ,31.9 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,,,,31.0 ,0.0 ,0.1 ,31.5 ,0.0 ,0.0 ,3.5 ,2.0 ,1.88E-03,2.03E-03,""
2012/5/30 5:00,31.0 ,0.0 ,0.1 ,31.3 ,0.0 ,0.2 ,31.9 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,,,,30.9 ,-0.1 ,0.0 ,31.5 ,0.0 ,0.0 ,3.5 ,2.0 ,1.92E-03,2.30E-03,""
2012/5/30 6:00,31.0 ,0.0 ,0.1 ,31.3 ,0.0 ,0.1 ,31.9 ,0.0 ,0.1 ,32.2 ,-0.1 ,0.0 ,,,,31.0 ,0.1 ,0.1 ,31.5 ,0.0 ,0.1 ,3.4 ,2.0 ,2.13E-03,1.92E-03,""
2012/5/30 7:00,31.0 ,0.0 ,0.1 ,31.3 ,0.0 ,0.2 ,31.9 ,0.0 ,0.1 ,32.2 ,0.0 ,0.0 ,,,,31.0 ,0.0 ,0.2 ,31.5 ,0.0 ,0.1 ,3.4 ,2.0 ,2.09E-03,2.12E-03,""
2012/5/30 8:00,31.0 ,0.0 ,0.1 ,31.3 ,0.0 ,0.2 ,31.9 ,0.0 ,0.1 ,32.3 ,0.1 ,0.1 ,,,,31.0 ,0.0 ,0.1 ,31.5 ,0.0 ,0.0 ,3.4 ,2.0 ,2.43E-03,2.30E-03,""
2012/5/30 9:00,31.0 ,0.0 ,0.1 ,31.3 ,0.0 ,0.2 ,32.0 ,0.1 ,0.2 ,32.3 ,0.0 ,0.1 ,,,,31.0 ,0.0 ,0.2 ,31.6 ,0.1 ,0.2 ,3.4 ,2.0 ,2.11E-03,2.29E-03,""
2012/5/30 10:00,31.1 ,0.1 ,0.2 ,31.3 ,0.0 ,0.2 ,31.9 ,-0.1 ,0.1 ,32.3 ,0.0 ,0.1 ,,,,31.0 ,0.0 ,0.2 ,31.6 ,0.0 ,0.2 ,3.4 ,2.0 ,2.20E-03,1.75E-03,""
2012/5/30 11:00,31.1 ,0.0 ,0.2 ,31.4 ,0.1 ,0.3 ,31.9 ,0.0 ,0.2 ,32.2 ,-0.1 ,0.0 ,,,,31.0 ,0.0 ,0.2 ,31.5 ,-0.1 ,0.1 ,3.4 ,2.0 ,2.18E-03,2.50E-03,""
2012/5/30 12:00,31.1 ,0.0 ,0.2 ,31.4 ,0.0 ,0.3 ,31.8 ,-0.1 ,0.0 ,32.2 ,0.0 ,0.0 ,,,,30.9 ,-0.1 ,0.1 ,31.5 ,0.0 ,0.1 ,3.4 ,2.0 ,2.12E-03,2.06E-03,""
2012/5/30 13:00,31.1 ,0.0 ,0.2 ,31.4 ,0.0 ,0.3 ,31.9 ,0.1 ,0.1 ,32.2 ,0.0 ,0.0 ,,,,31.0 ,0.1 ,0.2 ,31.5 ,0.0 ,0.1 ,3.4 ,2.0 ,2.23E-03,1.98E-03,""
2012/5/30 14:00,31.1 ,0.0 ,0.2 ,31.5 ,0.1 ,0.4 ,31.9 ,0.0 ,0.1 ,32.2 ,0.0 ,0.0 ,,,,31.0 ,0.0 ,0.2 ,31.5 ,0.0 ,0.1 ,3.4 ,2.0 ,2.33E-03,2.41E-03,""
2012/5/30 15:00,31.1 ,0.0 ,0.2 ,31.5 ,0.0 ,0.4 ,31.9 ,0.0 ,0.2 ,32.2 ,0.0 ,0.0 ,,,,31.0 ,0.0 ,0.2 ,31.5 ,0.0 ,0.1 ,3.4 ,2.0 ,2.01E-03,1.75E-03,""
2012/5/30 16:00,31.2 ,0.1 ,0.3 ,31.5 ,0.0 ,0.4 ,31.9 ,0.0 ,0.1 ,32.3 ,0.1 ,0.1 ,,,,31.0 ,0.0 ,0.2 ,31.6 ,0.1 ,0.2 ,3.4 ,2.0 ,2.19E-03,1.99E-03,""
2012/5/30 17:00,31.2 ,0.0 ,0.3 ,31.5 ,0.0 ,0.4 ,31.9 ,0.0 ,0.1 ,32.2 ,-0.1 ,0.0 ,,,,31.0 ,0.0 ,0.1 ,31.6 ,0.0 ,0.2 ,3.4 ,2.0 ,2.10E-03,2.25E-03,""
2012/5/30 18:00,31.2 ,0.0 ,0.3 ,31.5 ,0.0 ,0.4 ,31.9 ,0.0 ,0.1 ,32.3 ,0.1 ,0.1 ,,,,31.0 ,0.0 ,0.1 ,31.6 ,0.0 ,0.2 ,3.4 ,2.0 ,1.99E-03,1.91E-03,""
2012/5/30 19:00,31.2 ,0.0 ,0.3 ,31.5 ,0.0 ,0.3 ,31.9 ,0.0 ,0.1 ,32.2 ,-0.1 ,0.0 ,,,,31.0 ,0.0 ,0.1 ,31.6 ,0.0 ,0.2 ,3.4 ,2.0 ,2.02E-03,2.24E-03,""
2012/5/30 20:00,31.2 ,0.0 ,0.3 ,31.5 ,0.0 ,0.3 ,32.0 ,0.1 ,0.2 ,32.3 ,0.1 ,0.1 ,,,,31.0 ,0.0 ,0.1 ,31.6 ,0.0 ,0.2 ,3.4 ,2.0 ,2.13E-03,1.98E-03,""
2012/5/30 21:00,31.2 ,0.0 ,0.3 ,31.5 ,0.0 ,0.3 ,32.0 ,0.0 ,0.2 ,32.3 ,0.0 ,0.1 ,,,,31.1 ,0.1 ,0.2 ,31.6 ,0.0 ,0.1 ,3.4 ,1.9 ,2.00E-03,2.09E-03,""
2012/5/30 22:00,31.2 ,0.0 ,0.3 ,31.5 ,0.0 ,0.3 ,32.0 ,0.0 ,0.1 ,32.3 ,0.0 ,0.1 ,,,,31.1 ,0.0 ,0.2 ,31.6 ,0.0 ,0.1 ,3.4 ,1.9 ,1.97E-03,2.26E-03,""
2012/5/30 23:00,31.2 ,0.0 ,0.3 ,31.5 ,0.0 ,0.3 ,31.9 ,-0.1 ,0.0 ,32.3 ,0.0 ,0.1 ,,,,31.0 ,-0.1 ,0.1 ,31.6 ,0.0 ,0.1 ,3.4 ,1.9 ,1.84E-03,2.28E-03,""
2012/5/31 0:00,31.3 ,0.1 ,0.4 ,31.7 ,0.2 ,0.5 ,31.9 ,0.0 ,0.0 ,32.3 ,0.0 ,0.1 ,,,,31.1 ,0.1 ,0.1 ,31.6 ,0.0 ,0.1 ,3.4 ,1.9 ,2.00E-03,2.49E-03,""
2012/5/31 1:00,31.3 ,0.0 ,0.3 ,31.6 ,-0.1 ,0.4 ,32.0 ,0.1 ,0.1 ,32.3 ,0.0 ,0.1 ,,,,31.1 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,3.4 ,1.9 ,2.12E-03,2.18E-03,""
2012/5/31 2:00,31.3 ,0.0 ,0.3 ,31.6 ,0.0 ,0.3 ,32.0 ,0.0 ,0.1 ,32.3 ,0.0 ,0.0 ,,,,31.1 ,0.0 ,0.1 ,31.6 ,0.0 ,0.1 ,3.4 ,1.9 ,2.45E-03,2.22E-03,""
2012/5/31 3:00,31.3 ,0.0 ,0.3 ,31.6 ,0.0 ,0.4 ,32.0 ,0.0 ,0.1 ,32.3 ,0.0 ,0.0 ,,,,31.1 ,0.0 ,0.1 ,31.7 ,0.1 ,0.2 ,3.4 ,1.9 ,2.33E-03,1.64E-03,""
2012/5/31 4:00,31.3 ,0.0 ,0.3 ,31.6 ,0.0 ,0.3 ,32.1 ,0.1 ,0.2 ,32.4 ,0.1 ,0.1 ,,,,31.1 ,0.0 ,0.1 ,31.7 ,0.0 ,0.2 ,3.5 ,1.9 ,1.75E-03,2.39E-03,""
2012/5/31 5:00,31.3 ,0.0 ,0.3 ,31.6 ,0.0 ,0.3 ,32.0 ,-0.1 ,0.1 ,32.3 ,-0.1 ,0.0 ,,,,31.1 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,3.5 ,1.9 ,1.86E-03,2.01E-03,""
2012/5/31 6:00,31.3 ,0.0 ,0.3 ,31.6 ,0.0 ,0.3 ,32.0 ,0.0 ,0.1 ,32.4 ,0.1 ,0.2 ,,,,31.1 ,0.0 ,0.1 ,31.7 ,0.0 ,0.2 ,3.5 ,1.9 ,2.07E-03,2.33E-03,""
2012/5/31 7:00,31.3 ,0.0 ,0.3 ,31.6 ,0.0 ,0.3 ,32.1 ,0.1 ,0.2 ,32.4 ,0.0 ,0.2 ,,,,31.2 ,0.1 ,0.2 ,31.7 ,0.0 ,0.2 ,3.4 ,1.9 ,2.41E-03,2.17E-03,""
2012/5/31 8:00,31.3 ,0.0 ,0.3 ,31.6 ,0.0 ,0.3 ,32.0 ,-0.1 ,0.1 ,32.3 ,-0.1 ,0.0 ,,,,31.1 ,-0.1 ,0.1 ,31.7 ,0.0 ,0.2 ,3.4 ,1.9 ,2.00E-03,1.88E-03,""
2012/5/31 9:00,31.3 ,0.0 ,0.3 ,31.6 ,0.0 ,0.3 ,32.1 ,0.1 ,0.1 ,32.4 ,0.1 ,0.1 ,,,,31.2 ,0.1 ,0.2 ,31.7 ,0.0 ,0.1 ,3.4 ,1.9 ,2.20E-03,2.08E-03,""
2012/5/31 10:00,31.3 ,0.0 ,0.2 ,31.7 ,0.1 ,0.4 ,32.0 ,-0.1 ,0.1 ,32.3 ,-0.1 ,0.0 ,,,,31.1 ,-0.1 ,0.1 ,31.6 ,-0.1 ,0.0 ,3.4 ,1.9 ,2.22E-03,1.62E-03,""
2012/5/31 11:00,31.4 ,0.1 ,0.3 ,31.7 ,0.0 ,0.3 ,32.0 ,0.0 ,0.1 ,32.4 ,0.1 ,0.2 ,,,,31.1 ,0.0 ,0.1 ,31.7 ,0.1 ,0.2 ,3.4 ,1.9 ,2.13E-03,2.13E-03,""
2012/5/31 12:00,31.3 ,-0.1 ,0.2 ,31.7 ,0.0 ,0.3 ,32.0 ,0.0 ,0.2 ,32.3 ,-0.1 ,0.1 ,,,,31.1 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,3.4 ,1.9 ,2.06E-03,2.42E-03,""
2012/5/31 13:00,31.3 ,0.0 ,0.2 ,31.6 ,-0.1 ,0.2 ,32.1 ,0.1 ,0.2 ,32.4 ,0.1 ,0.2 ,,,,31.2 ,0.1 ,0.2 ,31.7 ,0.0 ,0.2 ,3.4 ,1.9 ,2.11E-03,2.14E-03,""
2012/5/31 14:00,31.4 ,0.1 ,0.3 ,31.7 ,0.1 ,0.2 ,32.1 ,0.0 ,0.2 ,32.4 ,0.0 ,0.2 ,,,,31.2 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,3.4 ,1.9 ,2.25E-03,2.39E-03,""
2012/5/31 15:00,31.4 ,0.0 ,0.3 ,31.7 ,0.0 ,0.2 ,32.1 ,0.0 ,0.2 ,32.4 ,0.0 ,0.2 ,,,,31.2 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,3.4 ,1.9 ,2.12E-03,2.35E-03,""
2012/5/31 16:00,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.1 ,0.0 ,0.2 ,32.4 ,0.0 ,0.1 ,,,,31.2 ,0.0 ,0.2 ,31.7 ,0.0 ,0.1 ,3.4 ,1.9 ,2.25E-03,2.41E-03,""
2012/5/31 17:00,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.2 ,0.1 ,0.3 ,32.5 ,0.1 ,0.3 ,,,,31.2 ,0.0 ,0.2 ,31.8 ,0.1 ,0.2 ,3.4 ,1.9 ,2.00E-03,2.34E-03,""
2012/5/31 18:00,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.2 ,0.0 ,0.3 ,32.5 ,0.0 ,0.2 ,,,,31.2 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,3.4 ,1.9 ,1.37E-03,2.01E-03,""
2012/5/31 19:00,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.2 ,0.0 ,0.3 ,32.6 ,0.1 ,0.4 ,,,,31.3 ,0.1 ,0.3 ,31.9 ,0.1 ,0.3 ,3.4 ,1.9 ,2.08E-03,2.08E-03,""
2012/5/31 20:00,31.4 ,0.0 ,0.2 ,31.7 ,0.0 ,0.2 ,32.2 ,0.0 ,0.2 ,32.5 ,-0.1 ,0.2 ,,,,31.3 ,0.0 ,0.3 ,31.9 ,0.0 ,0.3 ,3.4 ,1.9 ,1.87E-03,2.21E-03,""
2012/5/31 21:00,31.5 ,0.1 ,0.3 ,31.8 ,0.1 ,0.3 ,32.3 ,0.1 ,0.3 ,32.6 ,0.1 ,0.3 ,,,,31.3 ,0.0 ,0.2 ,31.9 ,0.0 ,0.3 ,3.4 ,1.9 ,1.82E-03,1.85E-03,""
2012/5/31 22:00,31.5 ,0.0 ,0.3 ,31.8 ,0.0 ,0.3 ,32.3 ,0.0 ,0.3 ,32.6 ,0.0 ,0.3 ,,,,31.4 ,0.1 ,0.3 ,31.9 ,0.0 ,0.3 ,3.4 ,1.9 ,2.14E-03,2.37E-03,""
2012/5/31 23:00,31.5 ,0.0 ,0.3 ,31.8 ,0.0 ,0.3 ,32.3 ,0.0 ,0.4 ,32.6 ,0.0 ,0.3 ,,,,31.4 ,0.0 ,0.4 ,31.9 ,0.0 ,0.3 ,3.4 ,1.9 ,2.08E-03,2.07E-03,""
2012/6/1 0:00,31.5 ,0.0 ,0.2 ,31.8 ,0.0 ,0.1 ,32.3 ,0.0 ,0.4 ,32.6 ,0.0 ,0.3 ,,,,31.4 ,0.0 ,0.3 ,31.9 ,0.0 ,0.3 ,3.4 ,1.9 ,2.25E-03,2.21E-03,""
2012/6/1 1:00,31.5 ,0.0 ,0.2 ,31.8 ,0.0 ,0.2 ,32.3 ,0.0 ,0.3 ,32.6 ,0.0 ,0.3 ,,,,31.4 ,0.0 ,0.3 ,32.0 ,0.1 ,0.4 ,3.4 ,1.9 ,2.03E-03,2.04E-03,""
2012/6/1 2:00,31.6 ,0.1 ,0.3 ,31.8 ,0.0 ,0.2 ,32.3 ,0.0 ,0.3 ,32.7 ,0.1 ,0.4 ,,,,31.4 ,0.0 ,0.3 ,32.0 ,0.0 ,0.4 ,3.4 ,1.9 ,2.25E-03,2.05E-03,""
2012/6/1 3:00,31.6 ,0.0 ,0.3 ,31.9 ,0.1 ,0.3 ,32.3 ,0.0 ,0.3 ,32.7 ,0.0 ,0.4 ,,,,31.4 ,0.0 ,0.3 ,32.0 ,0.0 ,0.3 ,3.4 ,1.9 ,1.97E-03,2.01E-03,""
2012/6/1 4:00,31.7 ,0.1 ,0.4 ,31.9 ,0.0 ,0.3 ,32.3 ,0.0 ,0.2 ,32.7 ,0.0 ,0.3 ,,,,31.4 ,0.0 ,0.3 ,32.0 ,0.0 ,0.3 ,3.4 ,1.9 ,1.96E-03,1.83E-03,""
2012/6/1 5:00,31.6 ,-0.1 ,0.3 ,31.9 ,0.0 ,0.3 ,32.4 ,0.1 ,0.4 ,32.7 ,0.0 ,0.4 ,,,,31.4 ,0.0 ,0.3 ,32.0 ,0.0 ,0.3 ,3.4 ,1.9 ,2.32E-03,2.34E-03,""
2012/6/1 6:00,31.6 ,0.0 ,0.3 ,31.9 ,0.0 ,0.3 ,32.4 ,0.0 ,0.4 ,32.7 ,0.0 ,0.3 ,,,,31.5 ,0.1 ,0.4 ,32.0 ,0.0 ,0.3 ,3.4 ,1.9 ,2.44E-03,1.98E-03,""
2012/6/1 7:00,31.6 ,0.0 ,0.3 ,31.9 ,0.0 ,0.3 ,32.3 ,-0.1 ,0.2 ,32.7 ,0.0 ,0.3 ,,,,31.4 ,-0.1 ,0.2 ,32.0 ,0.0 ,0.3 ,3.4 ,1.9 ,2.32E-03,2.54E-03,""
2012/6/1 8:00,31.6 ,0.0 ,0.3 ,31.9 ,0.0 ,0.3 ,32.3 ,0.0 ,0.3 ,32.7 ,0.0 ,0.4 ,,,,31.4 ,0.0 ,0.3 ,32.0 ,0.0 ,0.3 ,3.4 ,1.9 ,2.32E-03,2.26E-03,""
2012/6/1 9:00,31.6 ,0.0 ,0.3 ,31.9 ,0.0 ,0.3 ,32.3 ,0.0 ,0.2 ,32.7 ,0.0 ,0.3 ,,,,31.4 ,0.0 ,0.2 ,32.0 ,0.0 ,0.3 ,3.4 ,1.9 ,1.89E-03,2.60E-03,""
2012/6/1 10:00,31.6 ,0.0 ,0.3 ,32.0 ,0.1 ,0.3 ,32.3 ,0.0 ,0.3 ,32.7 ,0.0 ,0.4 ,,,,31.4 ,0.0 ,0.3 ,32.0 ,0.0 ,0.4 ,3.4 ,1.9 ,2.09E-03,2.45E-03,""
2012/6/1 11:00,31.6 ,0.0 ,0.2 ,32.0 ,0.0 ,0.3 ,32.3 ,0.0 ,0.3 ,32.7 ,0.0 ,0.3 ,,,,31.4 ,0.0 ,0.3 ,32.0 ,0.0 ,0.3 ,3.4 ,1.9 ,2.30E-03,1.99E-03,""
2012/6/1 12:00,31.7 ,0.1 ,0.4 ,32.0 ,0.0 ,0.3 ,32.3 ,0.0 ,0.3 ,32.6 ,-0.1 ,0.3 ,,,,31.4 ,0.0 ,0.3 ,32.0 ,0.0 ,0.3 ,3.4 ,1.9 ,2.44E-03,1.62E-03,""
2012/6/1 13:00,31.6 ,-0.1 ,0.3 ,32.0 ,0.0 ,0.4 ,32.4 ,0.1 ,0.3 ,32.7 ,0.1 ,0.3 ,,,,31.5 ,0.1 ,0.3 ,32.0 ,0.0 ,0.3 ,3.4 ,1.9 ,2.47E-03,1.68E-03,""
2012/6/1 14:00,31.6 ,0.0 ,0.2 ,32.0 ,0.0 ,0.3 ,32.4 ,0.0 ,0.3 ,32.7 ,0.0 ,0.3 ,,,,31.5 ,0.0 ,0.3 ,32.0 ,0.0 ,0.3 ,3.4 ,1.9 ,2.31E-03,2.09E-03,""
2012/6/1 15:00,31.6 ,0.0 ,0.2 ,32.0 ,0.0 ,0.3 ,32.4 ,0.0 ,0.3 ,32.7 ,0.0 ,0.3 ,,,,31.5 ,0.0 ,0.3 ,32.1 ,0.1 ,0.4 ,3.4 ,1.9 ,2.01E-03,1.34E-03,""
2012/6/1 16:00,31.7 ,0.1 ,0.3 ,32.0 ,0.0 ,0.3 ,32.4 ,0.0 ,0.3 ,32.8 ,0.1 ,0.4 ,,,,31.5 ,0.0 ,0.3 ,32.1 ,0.0 ,0.4 ,3.4 ,1.9 ,2.57E-03,2.16E-03,""
2012/6/1 17:00,31.7 ,0.0 ,0.3 ,32.0 ,0.0 ,0.3 ,32.4 ,0.0 ,0.2 ,32.8 ,0.0 ,0.3 ,,,,31.5 ,0.0 ,0.3 ,32.1 ,0.0 ,0.3 ,3.4 ,1.9 ,2.01E-03,2.01E-03,""
2012/6/1 18:00,31.7 ,0.0 ,0.3 ,32.1 ,0.1 ,0.4 ,32.5 ,0.1 ,0.3 ,32.8 ,0.0 ,0.3 ,,,,31.6 ,0.1 ,0.4 ,32.1 ,0.0 ,0.3 ,3.4 ,1.9 ,1.97E-03,1.92E-03,""
2012/6/1 19:00,31.7 ,0.0 ,0.3 ,32.1 ,0.0 ,0.4 ,32.5 ,0.0 ,0.3 ,32.8 ,0.0 ,0.2 ,,,,31.6 ,0.0 ,0.3 ,32.1 ,0.0 ,0.2 ,3.4 ,1.9 ,2.30E-03,2.29E-03,""
2012/6/1 20:00,31.7 ,0.0 ,0.3 ,32.1 ,0.0 ,0.4 ,32.5 ,0.0 ,0.3 ,32.9 ,0.1 ,0.4 ,,,,31.6 ,0.0 ,0.3 ,32.2 ,0.1 ,0.3 ,3.4 ,1.9 ,2.18E-03,2.22E-03,""
2012/6/1 21:00,31.7 ,0.0 ,0.2 ,32.1 ,0.0 ,0.3 ,32.6 ,0.1 ,0.3 ,32.9 ,0.0 ,0.3 ,,,,31.6 ,0.0 ,0.3 ,32.2 ,0.0 ,0.3 ,3.4 ,1.9 ,2.78E-03,1.84E-03,""
2012/6/1 22:00,31.8 ,0.1 ,0.3 ,32.1 ,0.0 ,0.3 ,32.6 ,0.0 ,0.3 ,32.9 ,0.0 ,0.3 ,,,,31.7 ,0.1 ,0.3 ,32.2 ,0.0 ,0.3 ,3.4 ,1.9 ,1.88E-03,1.63E-03,""
2012/6/1 23:00,31.8 ,0.0 ,0.3 ,32.2 ,0.1 ,0.4 ,32.6 ,0.0 ,0.3 ,32.9 ,0.0 ,0.3 ,,,,31.7 ,0.0 ,0.3 ,32.2 ,0.0 ,0.3 ,3.4 ,1.9 ,2.12E-03,2.09E-03,""
2012/6/2 0:00,31.8 ,0.0 ,0.3 ,32.2 ,0.0 ,0.4 ,32.6 ,0.0 ,0.3 ,32.9 ,0.0 ,0.3 ,,,,31.7 ,0.0 ,0.3 ,32.2 ,0.0 ,0.3 ,3.4 ,1.9 ,1.93E-03,2.10E-03,""
2012/6/2 1:00,31.8 ,0.0 ,0.3 ,32.2 ,0.0 ,0.4 ,32.6 ,0.0 ,0.3 ,32.9 ,0.0 ,0.3 ,,,,31.7 ,0.0 ,0.3 ,32.2 ,0.0 ,0.2 ,3.4 ,1.9 ,2.52E-03,2.18E-03,""
2012/6/2 2:00,31.9 ,0.1 ,0.3 ,32.2 ,0.0 ,0.4 ,32.6 ,0.0 ,0.3 ,32.9 ,0.0 ,0.2 ,,,,31.7 ,0.0 ,0.3 ,32.2 ,0.0 ,0.2 ,3.4 ,1.9 ,2.11E-03,2.55E-03,""
2012/6/2 3:00,31.8 ,-0.1 ,0.2 ,32.2 ,0.0 ,0.3 ,32.7 ,0.1 ,0.4 ,32.9 ,0.0 ,0.2 ,,,,31.7 ,0.0 ,0.3 ,32.3 ,0.1 ,0.3 ,3.4 ,1.9 ,1.97E-03,2.54E-03,""
2012/6/2 4:00,31.9 ,0.1 ,0.2 ,32.2 ,0.0 ,0.3 ,32.7 ,0.0 ,0.4 ,33.0 ,0.1 ,0.3 ,,,,31.8 ,0.1 ,0.4 ,32.3 ,0.0 ,0.3 ,3.4 ,1.9 ,2.11E-03,1.78E-03,""
2012/6/2 5:00,31.9 ,0.0 ,0.3 ,32.2 ,0.0 ,0.3 ,32.7 ,0.0 ,0.3 ,33.0 ,0.0 ,0.3 ,,,,31.8 ,0.0 ,0.4 ,32.3 ,0.0 ,0.3 ,3.4 ,1.9 ,2.35E-03,2.01E-03,""
2012/6/2 6:00,31.9 ,0.0 ,0.3 ,32.2 ,0.0 ,0.3 ,32.7 ,0.0 ,0.3 ,33.0 ,0.0 ,0.3 ,,,,31.8 ,0.0 ,0.3 ,32.3 ,0.0 ,0.3 ,3.4 ,1.9 ,1.89E-03,2.16E-03,""
2012/6/2 7:00,31.9 ,0.0 ,0.3 ,32.3 ,0.1 ,0.4 ,32.7 ,0.0 ,0.4 ,33.0 ,0.0 ,0.3 ,,,,31.8 ,0.0 ,0.4 ,32.3 ,0.0 ,0.3 ,3.4 ,1.9 ,1.99E-03,2.43E-03,""
2012/6/2 8:00,31.9 ,0.0 ,0.3 ,32.3 ,0.0 ,0.4 ,32.7 ,0.0 ,0.4 ,33.0 ,0.0 ,0.3 ,,,,31.8 ,0.0 ,0.4 ,32.3 ,0.0 ,0.3 ,3.4 ,1.9 ,1.97E-03,1.77E-03,""
2012/6/2 9:00,31.9 ,0.0 ,0.3 ,32.3 ,0.0 ,0.4 ,32.7 ,0.0 ,0.4 ,33.0 ,0.0 ,0.3 ,,,,31.8 ,0.0 ,0.4 ,32.3 ,0.0 ,0.3 ,3.4 ,1.9 ,1.78E-03,1.88E-03,""
2012/6/2 10:00,31.9 ,0.0 ,0.3 ,32.3 ,0.0 ,0.3 ,32.7 ,0.0 ,0.4 ,33.0 ,0.0 ,0.3 ,,,,31.7 ,-0.1 ,0.3 ,32.2 ,-0.1 ,0.2 ,3.4 ,1.9 ,1.80E-03,2.02E-03,""
2012/6/2 11:00,31.9 ,0.0 ,0.3 ,32.3 ,0.0 ,0.3 ,32.7 ,0.0 ,0.4 ,33.0 ,0.0 ,0.3 ,,,,31.7 ,0.0 ,0.3 ,32.3 ,0.1 ,0.3 ,3.4 ,1.9 ,1.90E-03,2.23E-03,""
2012/6/2 12:00,31.9 ,0.0 ,0.2 ,32.3 ,0.0 ,0.3 ,32.7 ,0.0 ,0.4 ,33.0 ,0.0 ,0.4 ,,,,31.8 ,0.1 ,0.4 ,32.3 ,0.0 ,0.3 ,3.4 ,1.9 ,2.18E-03,2.73E-03,""
2012/6/2 13:00,31.9 ,0.0 ,0.3 ,32.4 ,0.1 ,0.4 ,32.7 ,0.0 ,0.3 ,33.0 ,0.0 ,0.3 ,,,,31.8 ,0.0 ,0.3 ,32.3 ,0.0 ,0.3 ,3.4 ,1.9 ,1.47E-03,2.11E-03,""
2012/6/2 14:00,32.0 ,0.1 ,0.4 ,32.3 ,-0.1 ,0.3 ,32.7 ,0.0 ,0.3 ,33.0 ,0.0 ,0.3 ,,,,31.8 ,0.0 ,0.3 ,32.3 ,0.0 ,0.3 ,3.4 ,1.9 ,2.20E-03,1.91E-03,""
2012/6/2 15:00,32.0 ,0.0 ,0.4 ,32.4 ,0.1 ,0.4 ,32.7 ,0.0 ,0.3 ,33.0 ,0.0 ,0.3 ,,,,31.8 ,0.0 ,0.3 ,32.3 ,0.0 ,0.2 ,3.4 ,1.9 ,2.52E-03,2.16E-03,""
2012/6/2 16:00,32.0 ,0.0 ,0.3 ,32.4 ,0.0 ,0.4 ,32.8 ,0.1 ,0.4 ,33.1 ,0.1 ,0.3 ,,,,31.8 ,0.0 ,0.3 ,32.4 ,0.1 ,0.3 ,3.4 ,1.9 ,1.55E-03,1.71E-03,""
2012/6/2 17:00,32.0 ,0.0 ,0.3 ,32.5 ,0.1 ,0.5 ,32.8 ,0.0 ,0.4 ,33.1 ,0.0 ,0.3 ,,,,31.9 ,0.1 ,0.4 ,32.4 ,0.0 ,0.3 ,3.4 ,1.9 ,2.19E-03,2.86E-03,""
2012/6/2 18:00,32.0 ,0.0 ,0.3 ,32.5 ,0.0 ,0.4 ,32.8 ,0.0 ,0.3 ,33.1 ,0.0 ,0.3 ,,,,31.9 ,0.0 ,0.3 ,32.4 ,0.0 ,0.3 ,3.4 ,1.9 ,2.41E-03,2.45E-03,""
2012/6/2 19:00,32.0 ,0.0 ,0.3 ,32.4 ,-0.1 ,0.3 ,32.8 ,0.0 ,0.3 ,33.1 ,0.0 ,0.3 ,,,,31.9 ,0.0 ,0.3 ,32.4 ,0.0 ,0.3 ,3.4 ,1.9 ,1.71E-03,2.65E-03,""
2012/6/2 20:00,32.0 ,0.0 ,0.3 ,32.4 ,0.0 ,0.3 ,32.8 ,0.0 ,0.3 ,33.1 ,0.0 ,0.2 ,,,,31.9 ,0.0 ,0.3 ,32.4 ,0.0 ,0.2 ,3.4 ,1.9 ,1.93E-03,1.97E-03,""
2012/6/2 21:00,32.1 ,0.1 ,0.4 ,32.4 ,0.0 ,0.3 ,32.9 ,0.1 ,0.3 ,33.2 ,0.1 ,0.3 ,,,,31.9 ,0.0 ,0.3 ,32.4 ,0.0 ,0.2 ,3.4 ,1.9 ,2.07E-03,2.22E-03,""
2012/6/2 22:00,32.1 ,0.0 ,0.3 ,32.4 ,0.0 ,0.3 ,32.8 ,-0.1 ,0.2 ,33.1 ,-0.1 ,0.2 ,,,,31.9 ,0.0 ,0.2 ,32.4 ,0.0 ,0.2 ,3.4 ,1.9 ,2.72E-03,2.12E-03,""
2012/6/2 23:00,32.1 ,0.0 ,0.3 ,32.5 ,0.1 ,0.3 ,32.8 ,0.0 ,0.2 ,33.1 ,0.0 ,0.2 ,,,,31.9 ,0.0 ,0.2 ,32.5 ,0.1 ,0.3 ,3.4 ,1.9 ,2.18E-03,2.23E-03,""
2012/6/3 0:00,32.1 ,0.0 ,0.3 ,32.5 ,0.0 ,0.3 ,32.9 ,0.1 ,0.3 ,33.2 ,0.1 ,0.3 ,,,,31.9 ,0.0 ,0.2 ,32.5 ,0.0 ,0.3 ,3.4 ,1.9 ,2.15E-03,2.25E-03,""
2012/6/3 1:00,32.1 ,0.0 ,0.3 ,32.4 ,-0.1 ,0.2 ,32.9 ,0.0 ,0.3 ,33.2 ,0.0 ,0.3 ,,,,31.9 ,0.0 ,0.2 ,32.5 ,0.0 ,0.3 ,3.4 ,1.9 ,1.81E-03,1.88E-03,""
2012/6/3 2:00,32.1 ,0.0 ,0.2 ,32.5 ,0.1 ,0.3 ,32.9 ,0.0 ,0.3 ,33.2 ,0.0 ,0.3 ,,,,31.9 ,0.0 ,0.2 ,32.5 ,0.0 ,0.3 ,3.4 ,1.9 ,2.34E-03,1.91E-03,""
2012/6/3 3:00,32.1 ,0.0 ,0.3 ,32.5 ,0.0 ,0.3 ,32.9 ,0.0 ,0.2 ,33.2 ,0.0 ,0.3 ,,,,31.9 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,3.4 ,1.9 ,1.69E-03,1.59E-03,""
2012/6/3 4:00,32.1 ,0.0 ,0.2 ,32.5 ,0.0 ,0.3 ,32.9 ,0.0 ,0.2 ,33.2 ,0.0 ,0.2 ,,,,32.0 ,0.1 ,0.2 ,32.5 ,0.0 ,0.2 ,3.4 ,1.9 ,1.25E-03,2.22E-03,""
2012/6/3 5:00,32.1 ,0.0 ,0.2 ,32.5 ,0.0 ,0.3 ,32.9 ,0.0 ,0.2 ,33.2 ,0.0 ,0.2 ,,,,32.0 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,3.4 ,1.9 ,1.97E-03,2.03E-03,""
2012/6/3 6:00,32.1 ,0.0 ,0.2 ,32.5 ,0.0 ,0.3 ,32.9 ,0.0 ,0.2 ,33.2 ,0.0 ,0.2 ,,,,32.0 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,3.4 ,1.8 ,1.69E-03,2.76E-03,""
2012/6/3 7:00,32.1 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,32.9 ,0.0 ,0.2 ,33.2 ,0.0 ,0.2 ,,,,32.0 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,3.4 ,1.8 ,2.47E-03,1.94E-03,""
2012/6/3 8:00,32.1 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,32.9 ,0.0 ,0.2 ,33.2 ,0.0 ,0.2 ,,,,32.0 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,3.4 ,1.8 ,1.94E-03,2.37E-03,""
2012/6/3 9:00,32.1 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,32.9 ,0.0 ,0.2 ,33.2 ,0.0 ,0.2 ,,,,32.0 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,3.4 ,1.8 ,2.30E-03,1.50E-03,""
2012/6/3 10:00,32.1 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,32.9 ,0.0 ,0.2 ,33.2 ,0.0 ,0.2 ,,,,32.0 ,0.0 ,0.3 ,32.5 ,0.0 ,0.3 ,3.4 ,1.8 ,2.42E-03,2.26E-03,""
2012/6/3 11:00,32.1 ,0.0 ,0.2 ,32.5 ,0.0 ,0.2 ,32.9 ,0.0 ,0.2 ,33.2 ,0.0 ,0.2 ,,,,32.0 ,0.0 ,0.3 ,32.6 ,0.1 ,0.3 ,3.4 ,1.8 ,2.21E-03,1.92E-03,""
2012/6/3 12:00,32.2 ,0.1 ,0.3 ,32.5 ,0.0 ,0.2 ,32.9 ,0.0 ,0.2 ,33.2 ,0.0 ,0.2 ,,,,32.0 ,0.0 ,0.2 ,32.5 ,-0.1 ,0.2 ,3.4 ,1.8 ,1.89E-03,2.22E-03,""
2012/6/3 13:00,32.2 ,0.0 ,0.3 ,32.6 ,0.1 ,0.2 ,32.9 ,0.0 ,0.2 ,33.3 ,0.1 ,0.3 ,,,,32.0 ,0.0 ,0.2 ,32.6 ,0.1 ,0.3 ,3.4 ,1.8 ,2.54E-03,2.58E-03,""
2012/6/3 14:00,32.2 ,0.0 ,0.2 ,32.6 ,0.0 ,0.3 ,33.0 ,0.1 ,0.3 ,33.3 ,0.0 ,0.3 ,,,,32.0 ,0.0 ,0.2 ,32.6 ,0.0 ,0.3 ,3.4 ,1.8 ,1.88E-03,2.19E-03,""
2012/6/3 15:00,32.2 ,0.0 ,0.2 ,32.6 ,0.0 ,0.2 ,33.0 ,0.0 ,0.3 ,33.3 ,0.0 ,0.3 ,,,,32.0 ,0.0 ,0.2 ,32.6 ,0.0 ,0.3 ,3.4 ,1.8 ,1.79E-03,2.43E-03,""
2012/6/3 16:00,32.2 ,0.0 ,0.2 ,32.6 ,0.0 ,0.2 ,33.0 ,0.0 ,0.2 ,33.3 ,0.0 ,0.2 ,,,,32.1 ,0.1 ,0.3 ,32.6 ,0.0 ,0.2 ,3.4 ,1.8 ,3.77E-03,1.61E-03,""
2012/6/3 17:00,32.2 ,0.0 ,0.2 ,32.6 ,0.0 ,0.1 ,32.9 ,-0.1 ,0.1 ,33.3 ,0.0 ,0.2 ,,,,32.1 ,0.0 ,0.2 ,32.6 ,0.0 ,0.2 ,3.4 ,1.8 ,1.92E-03,2.46E-03,""
2012/6/3 18:00,32.2 ,0.0 ,0.2 ,32.6 ,0.0 ,0.1 ,33.0 ,0.1 ,0.2 ,33.3 ,0.0 ,0.2 ,,,,32.1 ,0.0 ,0.2 ,32.6 ,0.0 ,0.2 ,3.4 ,1.8 ,2.18E-03,2.06E-03,""
2012/6/3 19:00,32.2 ,0.0 ,0.2 ,32.6 ,0.0 ,0.2 ,33.0 ,0.0 ,0.2 ,33.3 ,0.0 ,0.2 ,,,,32.1 ,0.0 ,0.2 ,32.6 ,0.0 ,0.2 ,3.4 ,1.8 ,1.81E-03,2.06E-03,""
2012/6/3 20:00,32.2 ,0.0 ,0.2 ,32.6 ,0.0 ,0.2 ,33.0 ,0.0 ,0.2 ,33.3 ,0.0 ,0.2 ,,,,32.1 ,0.0 ,0.2 ,32.6 ,0.0 ,0.2 ,3.4 ,1.8 ,1.52E-03,2.71E-03,""
2012/6/3 21:00,32.2 ,0.0 ,0.1 ,32.6 ,0.0 ,0.2 ,33.0 ,0.0 ,0.1 ,33.3 ,0.0 ,0.1 ,,,,32.1 ,0.0 ,0.2 ,32.6 ,0.0 ,0.2 ,3.4 ,1.8 ,2.56E-03,1.92E-03,""
2012/6/3 22:00,32.3 ,0.1 ,0.2 ,32.7 ,0.1 ,0.3 ,33.0 ,0.0 ,0.2 ,33.3 ,0.0 ,0.2 ,,,,32.1 ,0.0 ,0.2 ,32.7 ,0.1 ,0.3 ,3.4 ,1.8 ,1.57E-03,1.79E-03,""
2012/6/3 23:00,32.3 ,0.0 ,0.2 ,32.7 ,0.0 ,0.2 ,33.1 ,0.1 ,0.3 ,33.4 ,0.1 ,0.3 ,,,,32.2 ,0.1 ,0.3 ,32.7 ,0.0 ,0.2 ,3.4 ,1.8 ,1.52E-03,1.46E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/4 0:00,32.3 ,0.0 ,0.2 ,32.7 ,0.0 ,0.2 ,33.1 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,,,,32.2 ,0.0 ,0.3 ,32.7 ,0.0 ,0.2 ,3.4 ,1.8 ,2.62E-03,1.80E-03,""
2012/6/4 1:00,32.4 ,0.1 ,0.3 ,32.7 ,0.0 ,0.3 ,33.1 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,,,,32.2 ,0.0 ,0.3 ,32.7 ,0.0 ,0.2 ,3.4 ,1.8 ,1.98E-03,1.79E-03,""
2012/6/4 2:00,32.4 ,0.0 ,0.3 ,32.7 ,0.0 ,0.2 ,33.1 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,,,,32.2 ,0.0 ,0.3 ,32.7 ,0.0 ,0.2 ,3.4 ,1.8 ,1.61E-03,2.14E-03,""
2012/6/4 3:00,32.3 ,-0.1 ,0.2 ,32.7 ,0.0 ,0.2 ,33.1 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,,,,32.2 ,0.0 ,0.3 ,32.7 ,0.0 ,0.2 ,3.4 ,1.8 ,1.60E-03,2.30E-03,""
2012/6/4 4:00,32.3 ,0.0 ,0.2 ,32.7 ,0.0 ,0.2 ,33.1 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,,,,32.2 ,0.0 ,0.2 ,32.8 ,0.1 ,0.3 ,3.4 ,1.8 ,2.76E-03,2.46E-03,""
2012/6/4 5:00,32.4 ,0.1 ,0.3 ,32.8 ,0.1 ,0.3 ,33.1 ,0.0 ,0.2 ,33.5 ,0.1 ,0.3 ,,,,32.2 ,0.0 ,0.2 ,32.8 ,0.0 ,0.3 ,3.4 ,1.8 ,2.70E-03,1.53E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/4 6:00,32.4 ,0.0 ,0.3 ,32.8 ,0.0 ,0.3 ,33.1 ,0.0 ,0.2 ,33.5 ,0.0 ,0.3 ,,,,32.2 ,0.0 ,0.2 ,32.7 ,-0.1 ,0.2 ,3.4 ,1.8 ,2.47E-03,1.57E-03,""
2012/6/4 7:00,32.4 ,0.0 ,0.3 ,32.8 ,0.0 ,0.3 ,33.1 ,0.0 ,0.2 ,33.5 ,0.0 ,0.3 ,,,,32.2 ,0.0 ,0.2 ,32.8 ,0.1 ,0.3 ,3.4 ,1.8 ,1.64E-03,1.59E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/4 8:00,32.4 ,0.0 ,0.3 ,32.8 ,0.0 ,0.3 ,33.2 ,0.1 ,0.3 ,33.5 ,0.0 ,0.3 ,,,,32.2 ,0.0 ,0.2 ,32.8 ,0.0 ,0.3 ,3.4 ,1.8 ,1.89E-03,1.51E-03,""
2012/6/4 9:00,32.4 ,0.0 ,0.3 ,32.8 ,0.0 ,0.3 ,33.2 ,0.0 ,0.3 ,33.5 ,0.0 ,0.3 ,,,,32.2 ,0.0 ,0.2 ,32.8 ,0.0 ,0.3 ,3.4 ,1.8 ,1.76E-03,1.59E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/4 10:00,32.4 ,0.0 ,0.3 ,32.8 ,0.0 ,0.3 ,33.1 ,-0.1 ,0.2 ,33.5 ,0.0 ,0.3 ,,,,32.2 ,0.0 ,0.2 ,32.8 ,0.0 ,0.3 ,3.4 ,1.8 ,2.06E-03,1.59E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/4 11:00,32.4 ,0.0 ,0.3 ,32.8 ,0.0 ,0.3 ,33.1 ,0.0 ,0.2 ,33.4 ,-0.1 ,0.2 ,,,,32.2 ,0.0 ,0.2 ,32.8 ,0.0 ,0.2 ,3.4 ,1.8 ,2.40E-03,2.01E-03,""
2012/6/4 12:00,32.5 ,0.1 ,0.3 ,32.8 ,0.0 ,0.3 ,33.1 ,0.0 ,0.2 ,33.5 ,0.1 ,0.3 ,,,,32.2 ,0.0 ,0.2 ,32.8 ,0.0 ,0.3 ,3.4 ,1.8 ,2.45E-03,1.88E-03,""
2012/6/4 13:00,32.4 ,-0.1 ,0.2 ,32.8 ,0.0 ,0.2 ,33.2 ,0.1 ,0.3 ,33.5 ,0.0 ,0.2 ,,,,32.2 ,0.0 ,0.2 ,32.8 ,0.0 ,0.2 ,3.4 ,1.8 ,2.40E-03,2.21E-03,""
2012/6/4 14:00,32.5 ,0.1 ,0.3 ,32.9 ,0.1 ,0.3 ,33.2 ,0.0 ,0.2 ,33.5 ,0.0 ,0.2 ,,,,32.2 ,0.0 ,0.2 ,32.8 ,0.0 ,0.2 ,3.4 ,1.8 ,1.78E-03,1.75E-03,""
2012/6/4 15:00,32.5 ,0.0 ,0.3 ,32.9 ,0.0 ,0.3 ,33.2 ,0.0 ,0.2 ,33.5 ,0.0 ,0.2 ,,,,32.2 ,0.0 ,0.2 ,32.8 ,0.0 ,0.2 ,3.4 ,1.8 ,2.08E-03,2.76E-03,""
2012/6/4 16:00,32.5 ,0.0 ,0.3 ,32.8 ,-0.1 ,0.2 ,33.2 ,0.0 ,0.2 ,33.5 ,0.0 ,0.2 ,,,,32.3 ,0.1 ,0.2 ,32.8 ,0.0 ,0.2 ,3.4 ,1.8 ,1.64E-03,1.56E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/4 17:00,32.5 ,0.0 ,0.3 ,32.9 ,0.1 ,0.3 ,33.2 ,0.0 ,0.3 ,33.6 ,0.1 ,0.3 ,,,,32.3 ,0.0 ,0.2 ,32.9 ,0.1 ,0.3 ,3.4 ,1.8 ,2.83E-03,2.73E-03,""
2012/6/4 18:00,32.5 ,0.0 ,0.3 ,32.9 ,0.0 ,0.3 ,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.3 ,,,,32.3 ,0.0 ,0.2 ,32.9 ,0.0 ,0.3 ,3.4 ,1.8 ,1.48E-03,2.15E-03,""
2012/6/4 19:00,32.5 ,0.0 ,0.3 ,32.9 ,0.0 ,0.3 ,33.3 ,0.1 ,0.3 ,33.6 ,0.0 ,0.3 ,,,,32.3 ,0.0 ,0.2 ,32.9 ,0.0 ,0.3 ,3.4 ,1.8 ,3.10E-03,2.41E-03,""
2012/6/4 20:00,32.5 ,0.0 ,0.3 ,32.9 ,0.0 ,0.3 ,33.3 ,0.0 ,0.3 ,33.6 ,0.0 ,0.3 ,,,,32.4 ,0.1 ,0.3 ,32.9 ,0.0 ,0.3 ,3.4 ,1.8 ,1.49E-03,1.92E-03,""
2012/6/4 21:00,32.5 ,0.0 ,0.3 ,32.9 ,0.0 ,0.3 ,33.3 ,0.0 ,0.3 ,33.6 ,0.0 ,0.3 ,,,,32.4 ,0.0 ,0.3 ,32.9 ,0.0 ,0.3 ,3.4 ,1.8 ,3.62E-03,2.09E-03,""
2012/6/4 22:00,32.5 ,0.0 ,0.2 ,32.9 ,0.0 ,0.2 ,33.3 ,0.0 ,0.3 ,33.6 ,0.0 ,0.3 ,,,,32.4 ,0.0 ,0.3 ,32.9 ,0.0 ,0.2 ,3.4 ,1.8 ,2.73E-03,2.01E-03,""
2012/6/4 23:00,32.5 ,0.0 ,0.2 ,32.9 ,0.0 ,0.2 ,33.3 ,0.0 ,0.2 ,33.7 ,0.1 ,0.3 ,,,,32.5 ,0.1 ,0.3 ,32.9 ,0.0 ,0.2 ,3.4 ,1.8 ,1.52E-03,1.75E-03,""
2012/6/5 0:00,32.5 ,0.0 ,0.2 ,32.9 ,0.0 ,0.2 ,33.4 ,0.1 ,0.3 ,33.6 ,-0.1 ,0.2 ,,,,32.4 ,-0.1 ,0.2 ,33.0 ,0.1 ,0.3 ,3.4 ,1.8 ,1.55E-03,2.49E-03,""
2012/6/5 1:00,32.6 ,0.1 ,0.2 ,32.9 ,0.0 ,0.2 ,33.3 ,-0.1 ,0.2 ,33.6 ,0.0 ,0.2 ,,,,32.4 ,0.0 ,0.2 ,33.0 ,0.0 ,0.3 ,3.5 ,1.8 ,2.10E-03,2.60E-03,""
2012/6/5 2:00,32.6 ,0.0 ,0.2 ,32.9 ,0.0 ,0.2 ,33.4 ,0.1 ,0.3 ,33.7 ,0.1 ,0.3 ,,,,32.4 ,0.0 ,0.2 ,32.9 ,-0.1 ,0.2 ,3.5 ,1.8 ,2.44E-03,1.85E-03,""
2012/6/5 3:00,32.6 ,0.0 ,0.3 ,33.0 ,0.1 ,0.3 ,33.4 ,0.0 ,0.3 ,33.7 ,0.0 ,0.3 ,,,,32.4 ,0.0 ,0.2 ,33.0 ,0.1 ,0.3 ,3.5 ,1.8 ,2.07E-03,2.86E-03,""
2012/6/5 4:00,32.6 ,0.0 ,0.3 ,33.0 ,0.0 ,0.3 ,33.4 ,0.0 ,0.3 ,33.7 ,0.0 ,0.3 ,,,,32.5 ,0.1 ,0.3 ,33.0 ,0.0 ,0.2 ,3.5 ,1.8 ,2.55E-03,2.08E-03,""
2012/6/5 5:00,32.6 ,0.0 ,0.2 ,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.3 ,33.8 ,0.1 ,0.3 ,,,,32.5 ,0.0 ,0.3 ,33.0 ,0.0 ,0.2 ,3.5 ,1.8 ,3.00E-03,2.39E-03,""
2012/6/5 6:00,32.6 ,0.0 ,0.2 ,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.3 ,33.7 ,-0.1 ,0.2 ,,,,32.5 ,0.0 ,0.3 ,33.0 ,0.0 ,0.3 ,3.5 ,1.8 ,1.68E-03,1.64E-03,""
2012/6/5 7:00,32.6 ,0.0 ,0.2 ,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.3 ,33.7 ,0.0 ,0.2 ,,,,32.5 ,0.0 ,0.3 ,33.0 ,0.0 ,0.2 ,3.5 ,1.8 ,1.68E-03,2.13E-03,""
2012/6/5 8:00,32.6 ,0.0 ,0.2 ,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,33.8 ,0.1 ,0.3 ,,,,32.5 ,0.0 ,0.3 ,33.1 ,0.1 ,0.3 ,3.4 ,1.8 ,1.47E-03,1.77E-03,""
2012/6/5 9:00,32.6 ,0.0 ,0.2 ,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.3 ,,,,32.5 ,0.0 ,0.3 ,33.0 ,-0.1 ,0.2 ,3.4 ,1.8 ,1.90E-03,1.73E-03,""
2012/6/5 10:00,32.7 ,0.1 ,0.3 ,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.3 ,33.8 ,0.0 ,0.3 ,,,,32.5 ,0.0 ,0.3 ,33.1 ,0.1 ,0.3 ,3.4 ,1.8 ,2.92E-03,1.81E-03,""
2012/6/5 11:00,32.7 ,0.0 ,0.3 ,33.1 ,0.1 ,0.3 ,33.4 ,0.0 ,0.3 ,33.7 ,-0.1 ,0.3 ,,,,32.5 ,0.0 ,0.3 ,33.0 ,-0.1 ,0.2 ,3.4 ,1.8 ,1.67E-03,2.08E-03,""
2012/6/5 12:00,32.7 ,0.0 ,0.2 ,33.1 ,0.0 ,0.3 ,33.4 ,0.0 ,0.3 ,33.7 ,0.0 ,0.2 ,,,,32.5 ,0.0 ,0.3 ,33.0 ,0.0 ,0.2 ,3.4 ,1.8 ,2.13E-03,1.70E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/5 13:00,32.7 ,0.0 ,0.3 ,33.2 ,0.1 ,0.4 ,33.4 ,0.0 ,0.2 ,33.7 ,0.0 ,0.2 ,,,,32.5 ,0.0 ,0.3 ,33.1 ,0.1 ,0.3 ,3.4 ,1.8 ,1.32E-03,2.45E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/5 14:00,32.7 ,0.0 ,0.2 ,33.1 ,-0.1 ,0.2 ,33.4 ,0.0 ,0.2 ,33.8 ,0.1 ,0.3 ,,,,32.5 ,0.0 ,0.3 ,33.1 ,0.0 ,0.3 ,3.4 ,1.8 ,1.94E-03,2.34E-03,""
2012/6/5 15:00,32.7 ,0.0 ,0.2 ,33.1 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.3 ,,,,32.5 ,0.0 ,0.3 ,33.1 ,0.0 ,0.3 ,3.4 ,1.8 ,2.60E-03,2.15E-03,""
2012/6/5 16:00,32.7 ,0.0 ,0.2 ,33.1 ,0.0 ,0.3 ,33.5 ,0.1 ,0.3 ,33.8 ,0.0 ,0.3 ,,,,32.5 ,0.0 ,0.2 ,33.1 ,0.0 ,0.3 ,3.4 ,1.8 ,2.43E-03,1.68E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/5 17:00,32.7 ,0.0 ,0.2 ,33.1 ,0.0 ,0.2 ,33.6 ,0.1 ,0.4 ,33.9 ,0.1 ,0.3 ,,,,32.6 ,0.1 ,0.3 ,33.1 ,0.0 ,0.2 ,3.4 ,1.8 ,2.77E-03,2.37E-03,""
2012/6/5 18:00,32.7 ,0.0 ,0.2 ,33.1 ,0.0 ,0.2 ,33.5 ,-0.1 ,0.3 ,33.9 ,0.0 ,0.3 ,,,,32.6 ,0.0 ,0.3 ,33.1 ,0.0 ,0.2 ,3.4 ,1.8 ,2.38E-03,2.73E-03,""
2012/6/5 19:00,32.8 ,0.1 ,0.3 ,33.1 ,0.0 ,0.2 ,33.6 ,0.1 ,0.3 ,33.9 ,0.0 ,0.3 ,,,,32.6 ,0.0 ,0.3 ,33.2 ,0.1 ,0.3 ,3.4 ,1.8 ,2.37E-03,1.90E-03,""
2012/6/5 20:00,32.7 ,-0.1 ,0.2 ,33.1 ,0.0 ,0.2 ,33.6 ,0.0 ,0.3 ,33.9 ,0.0 ,0.3 ,,,,32.6 ,0.0 ,0.2 ,33.2 ,0.0 ,0.3 ,3.4 ,1.8 ,2.21E-03,1.69E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/5 21:00,32.8 ,0.1 ,0.3 ,33.1 ,0.0 ,0.2 ,33.6 ,0.0 ,0.3 ,33.9 ,0.0 ,0.3 ,,,,32.7 ,0.1 ,0.3 ,33.2 ,0.0 ,0.3 ,3.4 ,1.8 ,2.33E-03,2.21E-03,""
2012/6/5 22:00,32.8 ,0.0 ,0.3 ,33.1 ,0.0 ,0.2 ,33.6 ,0.0 ,0.3 ,33.9 ,0.0 ,0.3 ,,,,32.7 ,0.0 ,0.3 ,33.2 ,0.0 ,0.3 ,3.4 ,1.8 ,2.54E-03,1.85E-03,""
2012/6/5 23:00,32.8 ,0.0 ,0.3 ,33.2 ,0.1 ,0.3 ,33.6 ,0.0 ,0.3 ,33.9 ,0.0 ,0.2 ,,,,32.6 ,-0.1 ,0.1 ,33.2 ,0.0 ,0.3 ,3.4 ,1.8 ,1.47E-03,1.98E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
