,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/6/6 0:00,32.8 ,0.0 ,0.3 ,33.3 ,0.1 ,0.4 ,33.6 ,0.0 ,0.2 ,33.9 ,0.0 ,0.3 ,,,,32.7 ,0.1 ,0.3 ,33.2 ,0.0 ,0.2 ,3.4 ,1.8 ,2.25E-03,1.79E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 1:00,32.8 ,0.0 ,0.2 ,33.2 ,-0.1 ,0.3 ,33.6 ,0.0 ,0.3 ,34.0 ,0.1 ,0.4 ,,,,32.7 ,0.0 ,0.3 ,33.3 ,0.1 ,0.3 ,3.4 ,1.8 ,1.76E-03,1.82E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 2:00,32.9 ,0.1 ,0.3 ,33.2 ,0.0 ,0.3 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.3 ,,,,32.7 ,0.0 ,0.3 ,33.3 ,0.0 ,0.4 ,3.4 ,1.8 ,2.22E-03,2.72E-03,""
2012/6/6 3:00,32.9 ,0.0 ,0.3 ,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.3 ,,,,32.7 ,0.0 ,0.3 ,33.3 ,0.0 ,0.3 ,3.4 ,1.8 ,2.26E-03,2.33E-03,""
2012/6/6 4:00,32.9 ,0.0 ,0.3 ,33.3 ,0.1 ,0.3 ,33.6 ,0.0 ,0.2 ,33.9 ,-0.1 ,0.2 ,,,,32.7 ,0.0 ,0.2 ,33.2 ,-0.1 ,0.2 ,3.4 ,1.8 ,2.42E-03,1.93E-03,""
2012/6/6 5:00,32.9 ,0.0 ,0.3 ,33.3 ,0.0 ,0.3 ,33.6 ,0.0 ,0.2 ,34.0 ,0.1 ,0.2 ,,,,32.7 ,0.0 ,0.2 ,33.3 ,0.1 ,0.3 ,3.4 ,1.8 ,1.55E-03,2.09E-03,""
2012/6/6 6:00,32.9 ,0.0 ,0.3 ,33.3 ,0.0 ,0.3 ,33.7 ,0.1 ,0.3 ,34.0 ,0.0 ,0.3 ,,,,32.7 ,0.0 ,0.2 ,33.3 ,0.0 ,0.3 ,3.4 ,1.8 ,1.56E-03,2.07E-03,""
2012/6/6 7:00,32.9 ,0.0 ,0.3 ,33.3 ,0.0 ,0.3 ,33.7 ,0.0 ,0.3 ,34.0 ,0.0 ,0.3 ,,,,32.8 ,0.1 ,0.3 ,33.3 ,0.0 ,0.3 ,3.4 ,1.8 ,2.46E-03,1.83E-03,""
2012/6/6 8:00,32.9 ,0.0 ,0.3 ,33.3 ,0.0 ,0.3 ,33.7 ,0.0 ,0.3 ,34.0 ,0.0 ,0.2 ,,,,32.7 ,-0.1 ,0.2 ,33.3 ,0.0 ,0.2 ,3.4 ,1.8 ,2.38E-03,1.80E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 9:00,32.9 ,0.0 ,0.3 ,33.3 ,0.0 ,0.3 ,33.7 ,0.0 ,0.3 ,34.0 ,0.0 ,0.2 ,,,,32.8 ,0.1 ,0.3 ,33.3 ,0.0 ,0.3 ,3.4 ,1.8 ,2.15E-03,1.93E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 10:00,32.9 ,0.0 ,0.2 ,33.3 ,0.0 ,0.3 ,33.7 ,0.0 ,0.3 ,34.0 ,0.0 ,0.2 ,,,,32.8 ,0.0 ,0.3 ,33.3 ,0.0 ,0.2 ,3.4 ,1.8 ,3.48E-03,1.82E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 11:00,32.9 ,0.0 ,0.2 ,33.3 ,0.0 ,0.2 ,33.7 ,0.0 ,0.3 ,34.0 ,0.0 ,0.3 ,,,,32.8 ,0.0 ,0.3 ,33.3 ,0.0 ,0.3 ,3.4 ,1.8 ,2.73E-03,2.11E-03,""
2012/6/6 12:00,32.9 ,0.0 ,0.2 ,33.3 ,0.0 ,0.2 ,33.7 ,0.0 ,0.3 ,34.0 ,0.0 ,0.3 ,,,,32.8 ,0.0 ,0.3 ,33.3 ,0.0 ,0.3 ,3.4 ,1.8 ,1.64E-03,3.15E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 13:00,32.9 ,0.0 ,0.2 ,33.3 ,0.0 ,0.1 ,33.7 ,0.0 ,0.3 ,34.1 ,0.1 ,0.4 ,,,,32.8 ,0.0 ,0.3 ,33.4 ,0.1 ,0.3 ,3.4 ,1.8 ,2.69E-03,1.97E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 14:00,32.9 ,0.0 ,0.2 ,33.3 ,0.0 ,0.2 ,33.7 ,0.0 ,0.3 ,34.1 ,0.0 ,0.3 ,,,,32.8 ,0.0 ,0.3 ,33.4 ,0.0 ,0.3 ,3.4 ,1.8 ,1.51E-03,1.85E-03,"Radioactive concentration measured by the PCV gas management system (A)(B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 15:00,32.9 ,0.0 ,0.2 ,33.3 ,0.0 ,0.2 ,33.7 ,0.0 ,0.3 ,34.1 ,0.0 ,0.3 ,,,,32.8 ,0.0 ,0.3 ,33.4 ,0.0 ,0.3 ,3.4 ,1.8 ,1.65E-03,2.44E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 16:00,32.9 ,0.0 ,0.2 ,33.3 ,0.0 ,0.2 ,33.8 ,0.1 ,0.3 ,34.1 ,0.0 ,0.3 ,,,,32.8 ,0.0 ,0.3 ,33.4 ,0.0 ,0.3 ,3.4 ,1.8 ,2.15E-03,2.58E-03,""
2012/6/6 17:00,32.9 ,0.0 ,0.2 ,33.3 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,,,,32.8 ,0.0 ,0.2 ,33.4 ,0.0 ,0.3 ,3.4 ,1.8 ,2.46E-03,1.99E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 18:00,33.0 ,0.1 ,0.3 ,33.4 ,0.1 ,0.3 ,33.8 ,0.0 ,0.3 ,34.1 ,0.0 ,0.2 ,,,,32.8 ,0.0 ,0.2 ,33.4 ,0.0 ,0.3 ,3.4 ,1.8 ,2.63E-03,1.95E-03,""
2012/6/6 19:00,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.3 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,,,,32.8 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,3.4 ,1.8 ,2.16E-03,2.27E-03,""
2012/6/6 20:00,33.0 ,0.0 ,0.3 ,33.4 ,0.0 ,0.3 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,,,,32.8 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,3.4 ,1.8 ,2.18E-03,1.86E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 21:00,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.3 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,,,,32.8 ,0.0 ,0.1 ,33.4 ,0.0 ,0.2 ,3.4 ,1.8 ,1.85E-03,1.24E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 22:00,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.3 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,,,,32.8 ,0.0 ,0.1 ,33.4 ,0.0 ,0.2 ,3.4 ,1.8 ,2.45E-03,1.83E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/6 23:00,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,,,,32.9 ,0.1 ,0.3 ,33.4 ,0.0 ,0.2 ,3.4 ,1.8 ,3.25E-03,1.82E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/7 0:00,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.1 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,,,,32.9 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,3.5 ,1.8 ,1.81E-03,1.93E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/7 1:00,33.0 ,0.0 ,0.2 ,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.1 ,,,,32.8 ,-0.1 ,0.1 ,33.4 ,0.0 ,0.1 ,3.5 ,1.8 ,1.64E-03,2.14E-03,""
2012/6/7 2:00,33.0 ,0.0 ,0.1 ,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.1 ,,,,32.9 ,0.1 ,0.2 ,33.4 ,0.0 ,0.1 ,3.5 ,1.8 ,1.57E-03,1.78E-03,"Radioactive concentration measured by the PCV gas management system (A)(B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/7 3:00,33.0 ,0.0 ,0.1 ,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.1 ,,,,32.9 ,0.0 ,0.2 ,33.4 ,0.0 ,0.1 ,3.5 ,1.8 ,2.24E-03,1.85E-03,""
2012/6/7 4:00,33.0 ,0.0 ,0.1 ,33.4 ,0.0 ,0.1 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,,,,32.8 ,-0.1 ,0.1 ,33.4 ,0.0 ,0.2 ,3.5 ,1.8 ,2.36E-03,1.87E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/7 5:00,33.0 ,0.0 ,0.1 ,33.4 ,0.0 ,0.1 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.1 ,,,,32.8 ,0.0 ,0.1 ,33.4 ,0.0 ,0.1 ,3.4 ,1.8 ,2.24E-03,1.74E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/7 6:00,33.0 ,0.0 ,0.1 ,33.4 ,0.0 ,0.1 ,33.8 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,,,,32.8 ,0.0 ,0.1 ,33.4 ,0.0 ,0.1 ,3.4 ,1.8 ,2.11E-03,3.36E-03,""
2012/6/7 7:00,33.0 ,0.0 ,0.1 ,33.4 ,0.0 ,0.1 ,33.8 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,,,,32.8 ,0.0 ,0.0 ,33.4 ,0.0 ,0.1 ,3.4 ,1.8 ,2.13E-03,2.06E-03,""
2012/6/7 8:00,33.0 ,0.0 ,0.1 ,33.4 ,0.0 ,0.1 ,33.8 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,,,,32.8 ,0.0 ,0.1 ,33.4 ,0.0 ,0.1 ,3.4 ,1.8 ,1.51E-03,2.07E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/7 9:00,33.0 ,0.0 ,0.1 ,33.4 ,0.0 ,0.1 ,33.8 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,,,,32.9 ,0.1 ,0.1 ,33.4 ,0.0 ,0.1 ,3.4 ,1.8 ,2.20E-03,1.68E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/7 10:00,33.1 ,0.1 ,0.2 ,33.4 ,0.0 ,0.1 ,33.8 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,,,,32.9 ,0.0 ,0.1 ,33.4 ,0.0 ,0.1 ,3.4 ,1.8 ,1.48E-03,1.67E-03,"Radioactive concentration measured by the PCV gas management system (A)(B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/7 11:00,33.1 ,0.0 ,0.2 ,33.4 ,0.0 ,0.1 ,33.8 ,0.0 ,0.1 ,34.2 ,0.1 ,0.2 ,,,,32.9 ,0.0 ,0.1 ,33.5 ,0.1 ,0.2 ,3.4 ,1.8 ,2.21E-03,1.68E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/7 12:00,33.1 ,0.0 ,0.2 ,33.5 ,0.1 ,0.2 ,33.8 ,0.0 ,0.1 ,34.1 ,-0.1 ,0.1 ,,,,32.9 ,0.0 ,0.1 ,33.4 ,-0.1 ,0.1 ,3.4 ,1.8 ,2.14E-03,1.67E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/7 13:00,33.1 ,0.0 ,0.2 ,33.5 ,0.0 ,0.2 ,33.8 ,0.0 ,0.1 ,34.1 ,0.0 ,0.0 ,,,,32.9 ,0.0 ,0.1 ,33.4 ,0.0 ,0.0 ,3.4 ,1.8 ,2.76E-03,1.81E-03,""
2012/6/7 14:00,33.1 ,0.0 ,0.2 ,33.5 ,0.0 ,0.2 ,33.9 ,0.1 ,0.2 ,34.2 ,0.1 ,0.1 ,,,,32.9 ,0.0 ,0.1 ,33.5 ,0.1 ,0.1 ,3.4 ,1.8 ,2.74E-03,1.72E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/7 15:00,33.1 ,0.0 ,0.2 ,33.5 ,0.0 ,0.2 ,33.9 ,0.0 ,0.2 ,34.2 ,0.0 ,0.1 ,,,,32.9 ,0.0 ,0.1 ,33.5 ,0.0 ,0.1 ,3.4 ,1.8 ,2.67E-03,2.08E-03,""
2012/6/7 16:00,33.1 ,0.0 ,0.2 ,33.5 ,0.0 ,0.2 ,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,,,,33.0 ,0.1 ,0.2 ,33.5 ,0.0 ,0.1 ,3.4 ,1.8 ,1.76E-03,2.74E-03,""
2012/6/7 17:00,33.1 ,0.0 ,0.2 ,33.5 ,0.0 ,0.2 ,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,,,,32.9 ,-0.1 ,0.1 ,33.5 ,0.0 ,0.1 ,3.4 ,1.7 ,2.10E-03,2.39E-03,""
2012/6/7 18:00,33.1 ,0.0 ,0.1 ,33.5 ,0.0 ,0.1 ,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,,,,33.1 ,0.2 ,0.3 ,33.5 ,0.0 ,0.1 ,3.4 ,1.7 ,1.86E-03,2.56E-03,""
2012/6/7 19:00,33.1 ,0.0 ,0.1 ,33.5 ,0.0 ,0.1 ,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,,,,33.0 ,-0.1 ,0.2 ,33.6 ,0.1 ,0.2 ,3.4 ,1.7 ,2.30E-03,2.05E-03,""
2012/6/7 20:00,33.1 ,0.0 ,0.1 ,33.6 ,0.1 ,0.2 ,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,,,,33.0 ,0.0 ,0.2 ,33.5 ,-0.1 ,0.1 ,3.4 ,1.7 ,2.10E-03,2.92E-03,""
2012/6/7 21:00,33.1 ,0.0 ,0.1 ,33.6 ,0.0 ,0.2 ,33.9 ,0.0 ,0.1 ,34.3 ,0.1 ,0.2 ,,,,33.1 ,0.1 ,0.3 ,33.6 ,0.1 ,0.2 ,3.4 ,1.7 ,2.15E-03,2.50E-03,""
2012/6/7 22:00,33.2 ,0.1 ,0.2 ,33.6 ,0.0 ,0.2 ,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.2 ,,,,33.1 ,0.0 ,0.3 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,2.66E-03,1.69E-03,""
2012/6/7 23:00,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.2 ,,,,33.1 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,1.84E-03,1.65E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/8 0:00,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,34.0 ,0.1 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.0 ,-0.1 ,0.1 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,2.70E-03,2.77E-03,""
2012/6/8 1:00,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.0 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,1.70E-03,1.59E-03,""
2012/6/8 2:00,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.0 ,0.0 ,0.1 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,2.88E-03,2.67E-03,""
2012/6/8 3:00,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.0 ,0.0 ,0.1 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,1.72E-03,3.07E-03,""
2012/6/8 4:00,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.1 ,0.1 ,0.3 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,2.27E-03,1.48E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/8 5:00,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.0 ,-0.1 ,0.2 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,1.75E-03,2.17E-03,""
2012/6/8 6:00,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.1 ,0.1 ,0.3 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,2.36E-03,2.29E-03,""
2012/6/8 7:00,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.1 ,0.0 ,0.3 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,1.31E-03,1.64E-03,""
2012/6/8 8:00,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.1 ,0.0 ,0.3 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,1.69E-03,2.19E-03,""
2012/6/8 9:00,33.2 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.1 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,1.81E-03,2.25E-03,""
2012/6/8 10:00,33.2 ,0.0 ,0.1 ,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.1 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,2.48E-03,1.92E-03,""
2012/6/8 11:00,33.3 ,0.1 ,0.2 ,33.6 ,0.0 ,0.2 ,34.1 ,0.1 ,0.3 ,34.3 ,0.0 ,0.1 ,,,,33.1 ,0.0 ,0.2 ,33.7 ,0.1 ,0.2 ,3.4 ,1.7 ,2.31E-03,2.12E-03,""
2012/6/8 12:00,33.2 ,-0.1 ,0.1 ,33.6 ,0.0 ,0.1 ,34.0 ,-0.1 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.1 ,0.0 ,0.2 ,33.6 ,-0.1 ,0.2 ,3.4 ,1.7 ,2.10E-03,1.88E-03,""
2012/6/8 13:00,33.2 ,0.0 ,0.1 ,33.6 ,0.0 ,0.1 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,,,,33.1 ,0.0 ,0.2 ,33.6 ,0.0 ,0.2 ,3.4 ,1.7 ,1.97E-03,2.00E-03,""
2012/6/8 14:00,33.3 ,0.1 ,0.2 ,33.6 ,0.0 ,0.1 ,34.0 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,,,,33.1 ,0.0 ,0.2 ,33.6 ,0.0 ,0.1 ,3.4 ,1.7 ,2.84E-03,1.56E-03,""
2012/6/8 15:00,33.3 ,0.0 ,0.2 ,33.6 ,0.0 ,0.1 ,34.1 ,0.1 ,0.2 ,34.4 ,0.1 ,0.2 ,,,,33.1 ,0.0 ,0.2 ,33.7 ,0.1 ,0.2 ,3.4 ,1.7 ,2.22E-03,1.49E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/8 16:00,33.3 ,0.0 ,0.2 ,33.7 ,0.1 ,0.2 ,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.2 ,,,,33.1 ,0.0 ,0.1 ,33.7 ,0.0 ,0.2 ,3.4 ,1.7 ,2.04E-03,1.83E-03,""
2012/6/8 17:00,33.3 ,0.0 ,0.2 ,33.7 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.2 ,,,,33.1 ,0.0 ,0.2 ,33.7 ,0.0 ,0.2 ,3.4 ,1.7 ,1.62E-03,1.66E-03,""
2012/6/8 18:00,33.3 ,0.0 ,0.2 ,33.7 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.2 ,,,,33.2 ,0.1 ,0.1 ,33.7 ,0.0 ,0.2 ,3.4 ,1.7 ,1.91E-03,2.36E-03,""
2012/6/8 19:00,33.4 ,0.1 ,0.3 ,33.7 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.2 ,,,,33.1 ,-0.1 ,0.1 ,33.7 ,0.0 ,0.1 ,3.4 ,1.7 ,1.86E-03,2.23E-03,""
2012/6/8 20:00,33.4 ,0.0 ,0.3 ,33.8 ,0.1 ,0.2 ,34.1 ,0.0 ,0.2 ,34.5 ,0.1 ,0.3 ,,,,33.2 ,0.1 ,0.2 ,33.8 ,0.1 ,0.3 ,3.4 ,1.7 ,2.73E-03,2.49E-03,""
2012/6/8 21:00,33.4 ,0.0 ,0.3 ,33.8 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,34.5 ,0.0 ,0.2 ,,,,33.2 ,0.0 ,0.1 ,33.8 ,0.0 ,0.2 ,3.4 ,1.7 ,1.90E-03,2.17E-03,""
2012/6/8 22:00,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,34.2 ,0.1 ,0.3 ,34.5 ,0.0 ,0.2 ,,,,33.2 ,0.0 ,0.1 ,33.8 ,0.0 ,0.2 ,3.4 ,1.7 ,1.68E-03,2.05E-03,""
2012/6/8 23:00,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,34.2 ,0.0 ,0.3 ,34.5 ,0.0 ,0.2 ,,,,33.2 ,0.0 ,0.1 ,33.8 ,0.0 ,0.2 ,3.4 ,1.7 ,2.40E-03,1.57E-03,""
2012/6/9 0:00,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,34.2 ,0.0 ,0.2 ,34.5 ,0.0 ,0.2 ,,,,33.2 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,3.4 ,1.7 ,1.72E-03,2.51E-03,""
2012/6/9 1:00,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,34.2 ,0.0 ,0.2 ,34.5 ,0.0 ,0.2 ,,,,33.3 ,0.1 ,0.3 ,33.8 ,0.0 ,0.2 ,3.4 ,1.7 ,1.30E-03,2.38E-03,""
2012/6/9 2:00,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,34.2 ,0.0 ,0.2 ,34.5 ,0.0 ,0.2 ,,,,33.2 ,-0.1 ,0.2 ,33.8 ,0.0 ,0.2 ,3.4 ,1.7 ,2.37E-03,2.54E-03,""
2012/6/9 3:00,33.4 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,34.2 ,0.0 ,0.2 ,34.5 ,0.0 ,0.2 ,,,,33.2 ,0.0 ,0.2 ,33.8 ,0.0 ,0.2 ,3.4 ,1.7 ,1.54E-03,1.77E-03,""
2012/6/9 4:00,33.5 ,0.1 ,0.3 ,33.8 ,0.0 ,0.2 ,34.3 ,0.1 ,0.3 ,34.6 ,0.1 ,0.3 ,,,,33.3 ,0.1 ,0.2 ,33.9 ,0.1 ,0.3 ,3.4 ,1.7 ,2.46E-03,2.52E-03,""
2012/6/9 5:00,33.5 ,0.0 ,0.3 ,33.9 ,0.1 ,0.3 ,34.3 ,0.0 ,0.3 ,34.6 ,0.0 ,0.3 ,,,,33.3 ,0.0 ,0.3 ,33.9 ,0.0 ,0.3 ,3.4 ,1.7 ,2.58E-03,2.37E-03,""
2012/6/9 6:00,33.5 ,0.0 ,0.3 ,33.9 ,0.0 ,0.3 ,34.3 ,0.0 ,0.3 ,34.6 ,0.0 ,0.3 ,,,,33.3 ,0.0 ,0.2 ,33.9 ,0.0 ,0.3 ,3.4 ,1.7 ,1.47E-03,3.00E-03,""
2012/6/9 7:00,33.5 ,0.0 ,0.3 ,33.9 ,0.0 ,0.3 ,34.3 ,0.0 ,0.3 ,34.6 ,0.0 ,0.3 ,,,,33.3 ,0.0 ,0.2 ,33.9 ,0.0 ,0.3 ,3.4 ,1.7 ,2.22E-03,1.87E-03,""
2012/6/9 8:00,33.5 ,0.0 ,0.3 ,33.9 ,0.0 ,0.3 ,34.3 ,0.0 ,0.3 ,34.6 ,0.0 ,0.3 ,,,,33.3 ,0.0 ,0.2 ,33.9 ,0.0 ,0.3 ,3.4 ,1.7 ,1.94E-03,2.05E-03,""
2012/6/9 9:00,33.5 ,0.0 ,0.3 ,33.9 ,0.0 ,0.3 ,34.3 ,0.0 ,0.3 ,34.6 ,0.0 ,0.3 ,,,,33.3 ,0.0 ,0.2 ,33.9 ,0.0 ,0.3 ,3.4 ,1.7 ,1.59E-03,1.49E-03,""
2012/6/9 10:00,33.5 ,0.0 ,0.3 ,33.9 ,0.0 ,0.3 ,34.3 ,0.0 ,0.3 ,34.6 ,0.0 ,0.3 ,,,,33.3 ,0.0 ,0.2 ,33.9 ,0.0 ,0.3 ,3.4 ,1.7 ,2.76E-03,1.77E-03,""
2012/6/9 11:00,33.6 ,0.1 ,0.3 ,33.9 ,0.0 ,0.3 ,34.3 ,0.0 ,0.2 ,34.6 ,0.0 ,0.3 ,,,,33.3 ,0.0 ,0.2 ,33.9 ,0.0 ,0.2 ,3.4 ,1.7 ,2.48E-03,2.53E-03,""
2012/6/9 12:00,33.5 ,-0.1 ,0.3 ,33.9 ,0.0 ,0.3 ,34.3 ,0.0 ,0.3 ,34.6 ,0.0 ,0.3 ,,,,33.3 ,0.0 ,0.2 ,33.9 ,0.0 ,0.3 ,3.4 ,1.7 ,2.06E-03,2.01E-03,""
2012/6/9 13:00,33.5 ,0.0 ,0.3 ,33.9 ,0.0 ,0.3 ,34.3 ,0.0 ,0.3 ,34.6 ,0.0 ,0.3 ,,,,33.4 ,0.1 ,0.3 ,33.9 ,0.0 ,0.3 ,3.4 ,1.7 ,1.87E-03,1.90E-03,""
2012/6/9 14:00,33.6 ,0.1 ,0.3 ,33.9 ,0.0 ,0.3 ,34.3 ,0.0 ,0.3 ,34.6 ,0.0 ,0.3 ,,,,33.3 ,-0.1 ,0.2 ,33.9 ,0.0 ,0.3 ,3.4 ,1.7 ,2.04E-03,3.14E-03,""
2012/6/9 15:00,33.5 ,-0.1 ,0.2 ,33.9 ,0.0 ,0.3 ,34.4 ,0.1 ,0.3 ,34.7 ,0.1 ,0.3 ,,,,33.4 ,0.1 ,0.3 ,33.9 ,0.0 ,0.2 ,3.4 ,1.7 ,1.91E-03,2.18E-03,""
2012/6/9 16:00,33.6 ,0.1 ,0.3 ,34.0 ,0.1 ,0.3 ,34.3 ,-0.1 ,0.2 ,34.7 ,0.0 ,0.3 ,,,,33.4 ,0.0 ,0.3 ,33.9 ,0.0 ,0.2 ,3.4 ,1.7 ,2.68E-03,2.98E-03,""
2012/6/9 17:00,33.6 ,0.0 ,0.3 ,34.0 ,0.0 ,0.3 ,34.3 ,0.0 ,0.2 ,34.7 ,0.0 ,0.3 ,,,,33.4 ,0.0 ,0.3 ,33.9 ,0.0 ,0.2 ,3.4 ,1.7 ,1.66E-03,3.12E-03,""
2012/6/9 18:00,33.6 ,0.0 ,0.3 ,34.0 ,0.0 ,0.3 ,34.4 ,0.1 ,0.3 ,34.7 ,0.0 ,0.3 ,,,,33.4 ,0.0 ,0.2 ,33.9 ,0.0 ,0.2 ,3.4 ,1.7 ,2.16E-03,2.81E-03,""
2012/6/9 19:00,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.3 ,34.3 ,-0.1 ,0.2 ,34.7 ,0.0 ,0.3 ,,,,33.4 ,0.0 ,0.3 ,34.0 ,0.1 ,0.3 ,3.4 ,1.7 ,1.76E-03,1.76E-03,""
2012/6/9 20:00,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,34.7 ,0.0 ,0.2 ,,,,33.4 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,3.4 ,1.7 ,2.25E-03,1.79E-03,""
2012/6/9 21:00,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,34.7 ,0.0 ,0.2 ,,,,33.4 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,3.4 ,1.7 ,2.15E-03,1.86E-03,""
2012/6/9 22:00,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.3 ,0.0 ,0.1 ,34.7 ,0.0 ,0.2 ,,,,33.4 ,0.0 ,0.2 ,33.9 ,-0.1 ,0.1 ,3.4 ,1.7 ,2.12E-03,2.17E-03,""
2012/6/9 23:00,33.7 ,0.1 ,0.3 ,34.1 ,0.1 ,0.3 ,34.4 ,0.1 ,0.2 ,34.7 ,0.0 ,0.2 ,,,,33.4 ,0.0 ,0.2 ,34.0 ,0.1 ,0.2 ,3.4 ,1.7 ,1.89E-03,1.63E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/10 0:00,33.6 ,-0.1 ,0.2 ,34.0 ,-0.1 ,0.2 ,34.3 ,-0.1 ,0.1 ,34.7 ,0.0 ,0.2 ,,,,33.4 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,3.5 ,1.7 ,1.40E-03,2.50E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/10 1:00,33.6 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,34.4 ,0.1 ,0.2 ,34.7 ,0.0 ,0.2 ,,,,33.4 ,0.0 ,0.1 ,34.0 ,0.0 ,0.2 ,3.5 ,1.7 ,3.15E-03,1.97E-03,""
2012/6/10 2:00,33.6 ,0.0 ,0.2 ,34.1 ,0.1 ,0.3 ,34.4 ,0.0 ,0.2 ,34.7 ,0.0 ,0.2 ,,,,33.4 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,3.5 ,1.7 ,2.36E-03,2.30E-03,""
2012/6/10 3:00,33.6 ,0.0 ,0.2 ,34.0 ,-0.1 ,0.2 ,34.4 ,0.0 ,0.2 ,34.7 ,0.0 ,0.2 ,,,,33.4 ,0.0 ,0.2 ,34.0 ,0.0 ,0.2 ,3.5 ,1.7 ,2.61E-03,2.26E-03,""
2012/6/10 4:00,33.6 ,0.0 ,0.1 ,34.1 ,0.1 ,0.3 ,34.3 ,-0.1 ,0.0 ,34.7 ,0.0 ,0.1 ,,,,33.4 ,0.0 ,0.1 ,33.9 ,-0.1 ,0.0 ,3.5 ,1.7 ,2.23E-03,2.32E-03,""
2012/6/10 5:00,33.7 ,0.1 ,0.2 ,34.1 ,0.0 ,0.2 ,34.3 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,,,,33.3 ,-0.1 ,0.0 ,34.0 ,0.1 ,0.1 ,3.5 ,1.7 ,1.49E-03,1.67E-03,"Radioactive concentration measured by the PCV gas management system (A)(B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/10 6:00,33.7 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,34.4 ,0.1 ,0.1 ,34.7 ,0.0 ,0.1 ,,,,33.4 ,0.1 ,0.1 ,34.0 ,0.0 ,0.1 ,3.5 ,1.7 ,2.04E-03,2.77E-03,""
2012/6/10 7:00,33.6 ,-0.1 ,0.1 ,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,34.7 ,0.0 ,0.1 ,,,,33.4 ,0.0 ,0.1 ,34.0 ,0.0 ,0.1 ,3.5 ,1.7 ,2.17E-03,1.92E-03,""
2012/6/10 8:00,33.7 ,0.1 ,0.2 ,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,34.7 ,0.0 ,0.1 ,,,,33.4 ,0.0 ,0.1 ,34.0 ,0.0 ,0.1 ,3.5 ,1.7 ,3.08E-03,1.67E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/10 9:00,33.7 ,0.0 ,0.2 ,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,34.7 ,0.0 ,0.1 ,,,,33.4 ,0.0 ,0.1 ,34.0 ,0.0 ,0.1 ,3.4 ,1.7 ,2.05E-03,1.77E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/10 10:00,33.6 ,-0.1 ,0.1 ,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,34.8 ,0.1 ,0.2 ,,,,33.4 ,0.0 ,0.1 ,34.0 ,0.0 ,0.1 ,3.4 ,1.7 ,1.95E-03,2.70E-03,""
2012/6/10 11:00,33.6 ,0.0 ,0.0 ,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,34.7 ,-0.1 ,0.1 ,,,,33.4 ,0.0 ,0.1 ,34.0 ,0.0 ,0.1 ,3.4 ,1.7 ,1.78E-03,2.09E-03,""
2012/6/10 12:00,33.6 ,0.0 ,0.1 ,34.0 ,-0.1 ,0.1 ,34.4 ,0.0 ,0.1 ,34.7 ,0.0 ,0.1 ,,,,33.4 ,0.0 ,0.1 ,34.0 ,0.0 ,0.1 ,3.4 ,1.7 ,1.45E-03,1.75E-03,"Radioactive concentration measured by the PCV gas management system (A)(B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/10 13:00,33.6 ,0.0 ,0.1 ,34.1 ,0.1 ,0.2 ,34.4 ,0.0 ,0.1 ,34.8 ,0.1 ,0.2 ,,,,33.4 ,0.0 ,0.0 ,34.0 ,0.0 ,0.1 ,3.4 ,1.7 ,1.62E-03,1.61E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/10 14:00,33.6 ,0.0 ,0.0 ,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,34.7 ,-0.1 ,0.1 ,,,,33.4 ,0.0 ,0.1 ,34.0 ,0.0 ,0.1 ,3.4 ,1.7 ,2.33E-03,2.28E-03,""
2012/6/10 15:00,33.6 ,0.0 ,0.1 ,34.0 ,-0.1 ,0.1 ,34.5 ,0.1 ,0.1 ,34.9 ,0.2 ,0.2 ,,,,33.5 ,0.1 ,0.1 ,34.0 ,0.0 ,0.1 ,3.4 ,1.7 ,1.67E-03,2.15E-03,""
2012/6/10 16:00,33.6 ,0.0 ,0.0 ,34.0 ,0.0 ,0.0 ,34.5 ,0.0 ,0.2 ,34.9 ,0.0 ,0.2 ,,,,33.4 ,-0.1 ,0.0 ,34.0 ,0.0 ,0.1 ,3.4 ,1.7 ,1.69E-03,2.01E-03,""
2012/6/10 17:00,33.6 ,0.0 ,0.0 ,34.1 ,0.1 ,0.1 ,34.5 ,0.0 ,0.2 ,34.8 ,-0.1 ,0.1 ,,,,33.5 ,0.1 ,0.1 ,34.1 ,0.1 ,0.2 ,3.4 ,1.7 ,1.95E-03,2.13E-03,""
2012/6/10 18:00,33.7 ,0.1 ,0.1 ,34.1 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.2 ,3.4 ,1.7 ,2.13E-03,1.94E-03,""
2012/6/10 19:00,33.7 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,34.5 ,0.0 ,0.2 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,1.85E-03,2.64E-03,""
2012/6/10 20:00,33.7 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,34.5 ,0.0 ,0.2 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,1.27E-03,3.02E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/10 21:00,33.7 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,34.5 ,0.0 ,0.2 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,1.82E-03,1.62E-03,""
2012/6/10 22:00,33.7 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,34.5 ,0.0 ,0.2 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.2 ,3.4 ,1.7 ,2.41E-03,2.01E-03,""
2012/6/10 23:00,33.7 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.5 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,2.46E-03,2.04E-03,""
2012/6/11 0:00,33.7 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,34.5 ,0.0 ,0.2 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,1.95E-03,1.52E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/11 1:00,33.7 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,1.78E-03,1.98E-03,""
2012/6/11 2:00,33.7 ,0.0 ,0.1 ,34.1 ,0.0 ,0.0 ,34.5 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,2.10E-03,1.50E-03,""
2012/6/11 3:00,33.7 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,2.54E-03,2.79E-03,""
2012/6/11 4:00,33.7 ,0.0 ,0.1 ,34.1 ,0.0 ,0.0 ,34.5 ,0.0 ,0.2 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.2 ,3.4 ,1.7 ,2.52E-03,2.21E-03,""
2012/6/11 5:00,33.7 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.5 ,0.0 ,0.2 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.2 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,2.12E-03,2.26E-03,""
2012/6/11 6:00,33.7 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.5 ,0.0 ,0.1 ,34.9 ,0.1 ,0.2 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,2.09E-03,1.85E-03,""
2012/6/11 7:00,33.7 ,0.0 ,0.1 ,34.1 ,0.0 ,0.0 ,34.5 ,0.0 ,0.1 ,34.8 ,-0.1 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,1.96E-03,3.26E-03,""
2012/6/11 8:00,33.7 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.5 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,1.28E-03,2.15E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/11 9:00,33.7 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.5 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,2.50E-03,1.53E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/11 10:00,33.8 ,0.1 ,0.2 ,34.2 ,0.1 ,0.1 ,34.5 ,0.0 ,0.1 ,34.8 ,0.0 ,0.0 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,2.41E-03,1.99E-03,""
2012/6/11 11:00,33.7 ,-0.1 ,0.1 ,34.1 ,-0.1 ,0.0 ,34.6 ,0.1 ,0.2 ,34.9 ,0.1 ,0.2 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,1.81E-03,2.57E-03,""
2012/6/11 12:00,33.8 ,0.1 ,0.2 ,34.2 ,0.1 ,0.2 ,34.5 ,-0.1 ,0.1 ,34.8 ,-0.1 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,1.79E-03,2.56E-03,""
2012/6/11 13:00,33.8 ,0.0 ,0.2 ,34.2 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,34.9 ,0.1 ,0.1 ,,,,33.6 ,0.1 ,0.2 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,1.85E-03,2.01E-03,""
2012/6/11 14:00,33.8 ,0.0 ,0.2 ,34.2 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,34.9 ,0.0 ,0.2 ,,,,33.5 ,-0.1 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,1.7 ,2.81E-03,2.08E-03,""
2012/6/11 15:00,33.8 ,0.0 ,0.2 ,34.2 ,0.0 ,0.2 ,34.6 ,0.1 ,0.1 ,34.9 ,0.0 ,0.0 ,,,,33.6 ,0.1 ,0.1 ,34.2 ,0.1 ,0.2 ,3.4 ,1.7 ,2.47E-03,2.39E-03,""
2012/6/11 16:00,33.8 ,0.0 ,0.2 ,34.2 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.0 ,,,,33.6 ,0.0 ,0.2 ,34.2 ,0.0 ,0.2 ,3.4 ,1.7 ,1.39E-03,2.31E-03,""
2012/6/11 17:00,33.8 ,0.0 ,0.2 ,34.2 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,2.08E-03,1.96E-03,""
2012/6/11 18:00,33.8 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,1.97E-03,1.94E-03,""
2012/6/11 19:00,33.8 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,2.06E-03,1.47E-03,""
2012/6/11 20:00,33.8 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,35.0 ,0.1 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,2.19E-03,1.92E-03,""
2012/6/11 21:00,33.8 ,0.0 ,0.1 ,34.3 ,0.1 ,0.2 ,34.6 ,0.0 ,0.1 ,34.9 ,-0.1 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,1.70E-03,2.50E-03,""
2012/6/11 22:00,33.8 ,0.0 ,0.1 ,34.3 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,35.0 ,0.1 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,1.32E-03,2.55E-03,""
2012/6/11 23:00,33.8 ,0.0 ,0.1 ,34.3 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,1.69E-03,2.25E-03,""
2012/6/12 0:00,33.9 ,0.1 ,0.2 ,34.3 ,0.0 ,0.2 ,34.7 ,0.1 ,0.2 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,1.47E-03,2.39E-03,""
2012/6/12 1:00,33.9 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,34.6 ,-0.1 ,0.1 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,1.60E-03,2.28E-03,""
2012/6/12 2:00,33.9 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,34.7 ,0.1 ,0.2 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,2.72E-03,2.21E-03,""
2012/6/12 3:00,33.9 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,34.7 ,0.0 ,0.2 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,2.15E-03,1.78E-03,""
2012/6/12 4:00,33.9 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,34.7 ,0.0 ,0.2 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.1 ,0.2 ,3.4 ,1.7 ,2.09E-03,1.99E-03,""
2012/6/12 5:00,33.9 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,34.7 ,0.0 ,0.2 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.2 ,3.4 ,1.7 ,1.62E-03,1.94E-03,""
2012/6/12 6:00,33.9 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,34.6 ,-0.1 ,0.1 ,35.0 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,-0.1 ,0.1 ,3.4 ,1.7 ,2.43E-03,2.35E-03,""
2012/6/12 7:00,33.9 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.1 ,0.2 ,3.4 ,1.7 ,2.26E-03,1.70E-03,""
2012/6/12 8:00,33.8 ,-0.1 ,0.1 ,34.3 ,0.0 ,0.2 ,34.7 ,0.1 ,0.2 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.2 ,-0.1 ,0.1 ,3.4 ,1.7 ,2.96E-03,2.59E-03,""
2012/6/12 9:00,33.9 ,0.1 ,0.2 ,34.3 ,0.0 ,0.2 ,34.6 ,-0.1 ,0.1 ,34.9 ,-0.1 ,0.1 ,,,,33.5 ,-0.1 ,0.0 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,3.05E-03,2.28E-03,""
2012/6/12 10:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.0 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,2.52E-03,1.68E-03,""
2012/6/12 11:00,33.9 ,0.0 ,0.2 ,34.3 ,0.0 ,0.2 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,,,,33.5 ,0.0 ,0.0 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,1.69E-03,1.68E-03,""
2012/6/12 12:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,35.0 ,0.1 ,0.2 ,,,,33.5 ,0.0 ,0.0 ,34.2 ,0.0 ,0.1 ,3.4 ,1.7 ,1.60E-03,1.46E-03,""
2012/6/12 13:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.7 ,0.1 ,0.2 ,35.0 ,0.0 ,0.1 ,,,,33.6 ,0.1 ,0.0 ,34.3 ,0.1 ,0.2 ,3.4 ,1.7 ,2.28E-03,2.27E-03,""
2012/6/12 14:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.6 ,-0.1 ,0.1 ,35.0 ,0.0 ,0.1 ,,,,33.5 ,-0.1 ,0.0 ,34.2 ,-0.1 ,0.1 ,3.4 ,1.7 ,2.51E-03,1.66E-03,""
2012/6/12 15:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.6 ,0.0 ,0.0 ,34.9 ,-0.1 ,0.0 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.4 ,1.7 ,3.06E-03,1.68E-03,""
2012/6/12 16:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.7 ,0.1 ,0.1 ,35.0 ,0.1 ,0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.16E-03,1.85E-03,""
2012/6/12 17:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.6 ,-0.1 ,0.0 ,34.9 ,-0.1 ,0.0 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.64E-03,2.75E-03,""
2012/6/12 18:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.6 ,0.0 ,0.0 ,35.0 ,0.1 ,0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.28E-03,1.25E-03,""
2012/6/12 19:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.6 ,0.0 ,0.0 ,35.0 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.19E-03,1.86E-03,""
2012/6/12 20:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.6 ,0.0 ,0.0 ,34.9 ,-0.1 ,-0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.29E-03,1.54E-03,""
2012/6/12 21:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.45E-03,1.60E-03,""
2012/6/12 22:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,-0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.21E-03,1.61E-03,""
2012/6/12 23:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,-0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,1.74E-03,1.69E-03,""
2012/6/13 0:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,-0.1 ,34.9 ,0.0 ,-0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.09E-03,2.07E-03,""
2012/6/13 1:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,-0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.46E-03,2.07E-03,""
2012/6/13 2:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,-0.1 ,34.9 ,0.0 ,-0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.32E-03,2.13E-03,""
2012/6/13 3:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,-0.1 ,34.9 ,0.0 ,-0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.05E-03,2.24E-03,""
2012/6/13 4:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,-0.1 ,35.0 ,0.1 ,0.0 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.44E-03,1.89E-03,""
2012/6/13 5:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,-0.1 ,35.0 ,0.0 ,0.0 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.66E-03,2.54E-03,""
2012/6/13 6:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.4 ,2.0 ,2.04E-03,1.76E-03,""
2012/6/13 7:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,0.0 ,34.9 ,-0.1 ,-0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.19E-03,2.24E-03,""
2012/6/13 8:00,33.9 ,0.0 ,0.1 ,34.3 ,0.0 ,0.0 ,34.6 ,0.0 ,-0.1 ,34.9 ,0.0 ,-0.1 ,,,,33.5 ,0.0 ,-0.1 ,34.2 ,0.0 ,0.0 ,3.4 ,2.0 ,2.14E-03,1.51E-03,""
2012/6/13 9:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.5 ,-0.1 ,-0.1 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,-0.1 ,-0.1 ,34.1 ,-0.1 ,-0.1 ,3.4 ,2.0 ,2.58E-03,2.58E-03,""
2012/6/13 10:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.5 ,0.0 ,-0.1 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.01E-03,1.92E-03,""
2012/6/13 11:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.5 ,0.0 ,-0.1 ,34.8 ,-0.1 ,-0.1 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.08E-03,2.02E-03,""
2012/6/13 12:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.5 ,0.0 ,-0.1 ,34.8 ,0.0 ,-0.2 ,,,,33.5 ,0.1 ,0.0 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.45E-03,2.40E-03,""
2012/6/13 13:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.5 ,0.0 ,-0.2 ,34.8 ,0.0 ,-0.2 ,,,,33.4 ,-0.1 ,-0.2 ,34.1 ,0.0 ,-0.2 ,3.4 ,2.0 ,2.22E-03,1.98E-03,""
2012/6/13 14:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.5 ,0.0 ,-0.1 ,34.8 ,0.0 ,-0.2 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.29E-03,1.96E-03,""
2012/6/13 15:00,33.9 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,34.5 ,0.0 ,-0.1 ,34.8 ,0.0 ,-0.1 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.30E-03,1.81E-03,""
2012/6/13 16:00,33.9 ,0.0 ,0.0 ,34.2 ,-0.1 ,-0.1 ,34.5 ,0.0 ,-0.2 ,34.8 ,0.0 ,-0.2 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.37E-03,1.95E-03,""
2012/6/13 17:00,33.8 ,-0.1 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.6 ,0.1 ,0.0 ,34.9 ,0.1 ,0.0 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.05E-03,1.71E-03,""
2012/6/13 18:00,33.8 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.5 ,-0.1 ,-0.1 ,34.9 ,0.0 ,-0.1 ,,,,33.5 ,0.1 ,0.0 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,1.84E-03,2.31E-03,""
2012/6/13 19:00,33.9 ,0.1 ,0.0 ,34.2 ,0.0 ,-0.1 ,34.5 ,0.0 ,-0.1 ,34.9 ,0.0 ,-0.1 ,,,,33.4 ,-0.1 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.02E-03,2.07E-03,""
2012/6/13 20:00,33.9 ,0.0 ,0.0 ,34.2 ,0.0 ,-0.1 ,34.5 ,0.0 ,-0.1 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.52E-03,1.79E-03,""
2012/6/13 21:00,33.9 ,0.0 ,0.0 ,34.2 ,0.0 ,-0.1 ,34.6 ,0.1 ,0.0 ,34.9 ,0.0 ,0.0 ,,,,33.5 ,0.1 ,0.0 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.17E-03,2.50E-03,""
2012/6/13 22:00,33.8 ,-0.1 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.5 ,-0.1 ,-0.1 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,-0.1 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.50E-03,1.49E-03,""
2012/6/13 23:00,33.8 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.5 ,0.0 ,-0.1 ,34.9 ,0.0 ,0.0 ,,,,33.5 ,0.1 ,0.0 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.10E-03,2.51E-03,""
2012/6/14 0:00,33.9 ,0.1 ,0.0 ,34.2 ,0.0 ,-0.1 ,34.6 ,0.1 ,0.0 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,-0.1 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.40E-03,2.43E-03,""
2012/6/14 1:00,33.8 ,-0.1 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.5 ,-0.1 ,-0.1 ,34.9 ,0.0 ,0.0 ,,,,33.5 ,0.1 ,0.0 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.12E-03,2.32E-03,""
2012/6/14 2:00,33.8 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.6 ,0.1 ,0.0 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,-0.1 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.52E-03,1.99E-03,""
2012/6/14 3:00,33.8 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.5 ,-0.1 ,-0.1 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.59E-03,2.37E-03,""
2012/6/14 4:00,33.8 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.5 ,0.0 ,-0.1 ,34.8 ,-0.1 ,-0.2 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.12E-03,2.71E-03,""
2012/6/14 5:00,33.8 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.6 ,0.1 ,0.0 ,34.9 ,0.1 ,-0.1 ,,,,33.6 ,0.2 ,0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.05E-03,2.19E-03,""
2012/6/14 6:00,33.8 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,-0.1 ,,,,33.5 ,-0.1 ,0.0 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.23E-03,2.47E-03,""
2012/6/14 7:00,33.8 ,0.0 ,-0.1 ,34.1 ,-0.1 ,-0.2 ,34.5 ,-0.1 ,-0.1 ,34.8 ,-0.1 ,-0.1 ,,,,33.4 ,-0.1 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.02E-03,2.58E-03,""
2012/6/14 8:00,33.8 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.2 ,34.5 ,0.0 ,-0.1 ,34.9 ,0.1 ,0.0 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,3.4 ,2.0 ,1.79E-03,2.20E-03,""
2012/6/14 9:00,33.8 ,0.0 ,-0.1 ,34.2 ,0.1 ,-0.1 ,34.5 ,0.0 ,0.0 ,34.8 ,-0.1 ,-0.1 ,,,,33.4 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,3.4 ,2.0 ,2.31E-03,2.03E-03,""
2012/6/14 10:00,33.8 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.5 ,0.0 ,0.0 ,34.8 ,0.0 ,-0.1 ,,,,33.4 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,3.4 ,2.0 ,1.95E-03,1.73E-03,""
2012/6/14 11:00,33.8 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.5 ,0.0 ,0.0 ,34.8 ,0.0 ,0.0 ,,,,33.4 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,3.4 ,2.0 ,1.37E-03,1.55E-03,""
2012/6/14 12:00,33.8 ,0.0 ,-0.1 ,34.2 ,0.0 ,-0.1 ,34.5 ,0.0 ,0.0 ,34.8 ,0.0 ,0.0 ,,,,33.4 ,0.0 ,-0.1 ,34.0 ,-0.1 ,-0.1 ,3.4 ,2.0 ,2.56E-03,1.90E-03,""
2012/6/14 13:00,33.8 ,0.0 ,-0.1 ,34.1 ,-0.1 ,-0.2 ,34.5 ,0.0 ,0.0 ,34.7 ,-0.1 ,-0.1 ,,,,33.3 ,-0.1 ,-0.1 ,34.0 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.10E-03,1.85E-03,""
2012/6/14 14:00,33.8 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.2 ,34.4 ,-0.1 ,-0.1 ,34.7 ,0.0 ,-0.1 ,,,,33.3 ,0.0 ,-0.1 ,34.0 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.21E-03,1.71E-03,""
2012/6/14 15:00,33.8 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.2 ,34.4 ,0.0 ,-0.1 ,34.7 ,0.0 ,-0.1 ,,,,33.3 ,0.0 ,-0.1 ,33.9 ,-0.1 ,-0.2 ,3.4 ,2.0 ,2.17E-03,2.29E-03,""
2012/6/14 16:00,33.7 ,-0.1 ,-0.2 ,34.1 ,0.0 ,-0.1 ,34.5 ,0.1 ,0.0 ,34.8 ,0.1 ,0.0 ,,,,33.3 ,0.0 ,-0.1 ,34.0 ,0.1 ,-0.1 ,3.4 ,2.0 ,2.09E-03,2.12E-03,""
2012/6/14 17:00,33.8 ,0.1 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.5 ,0.0 ,-0.1 ,34.8 ,0.0 ,-0.1 ,,,,33.3 ,0.0 ,-0.1 ,34.0 ,0.0 ,-0.1 ,3.4 ,2.0 ,1.91E-03,2.00E-03,""
2012/6/14 18:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.5 ,0.0 ,0.0 ,34.8 ,0.0 ,-0.1 ,,,,33.3 ,0.0 ,-0.2 ,34.0 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.42E-03,2.52E-03,""
2012/6/14 19:00,33.8 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,34.5 ,0.0 ,0.0 ,34.8 ,0.0 ,-0.1 ,,,,33.4 ,0.1 ,0.0 ,34.0 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.65E-03,2.40E-03,""
2012/6/14 20:00,33.8 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,34.5 ,0.0 ,0.0 ,34.8 ,0.0 ,-0.1 ,,,,33.4 ,0.0 ,0.0 ,34.0 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.61E-03,2.11E-03,""
2012/6/14 21:00,33.8 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,34.5 ,0.0 ,-0.1 ,34.8 ,0.0 ,-0.1 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.1 ,0.0 ,3.4 ,2.0 ,1.57E-03,2.11E-03,""
2012/6/14 22:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.5 ,0.0 ,0.0 ,34.8 ,0.0 ,-0.1 ,,,,33.4 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,3.4 ,2.0 ,2.09E-03,2.50E-03,""
2012/6/14 23:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.5 ,0.0 ,0.0 ,34.8 ,0.0 ,-0.1 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,0.0 ,3.5 ,2.0 ,2.02E-03,1.84E-03,""
2012/6/15 0:00,33.8 ,0.0 ,-0.1 ,34.1 ,0.0 ,-0.1 ,34.6 ,0.1 ,0.0 ,34.9 ,0.1 ,0.0 ,,,,33.4 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,3.5 ,2.0 ,2.79E-03,2.46E-03,""
2012/6/15 1:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,0.0 ,3.5 ,2.0 ,2.25E-03,2.20E-03,""
2012/6/15 2:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,3.5 ,2.0 ,1.91E-03,2.26E-03,""
2012/6/15 3:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.0 ,,,,33.5 ,0.1 ,0.1 ,34.1 ,0.0 ,0.0 ,3.5 ,2.0 ,2.11E-03,2.39E-03,""
2012/6/15 4:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.0 ,3.5 ,2.0 ,2.20E-03,2.23E-03,""
2012/6/15 5:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,-0.1 ,-0.2 ,34.1 ,0.0 ,0.0 ,3.4 ,2.0 ,2.17E-03,1.82E-03,""
2012/6/15 6:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,0.0 ,-0.1 ,34.1 ,0.0 ,0.0 ,3.4 ,2.0 ,2.21E-03,2.22E-03,""
2012/6/15 7:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,,,,33.5 ,0.1 ,0.1 ,34.1 ,0.0 ,0.0 ,3.4 ,2.0 ,2.62E-03,2.23E-03,""
2012/6/15 8:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.0 ,,,,33.4 ,-0.1 ,0.0 ,34.1 ,0.0 ,0.0 ,3.4 ,2.0 ,2.24E-03,2.18E-03,""
2012/6/15 9:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.5 ,-0.1 ,0.0 ,34.9 ,0.0 ,0.1 ,,,,33.4 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,3.4 ,2.0 ,2.28E-03,1.88E-03,""
2012/6/15 10:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.5 ,0.0 ,0.0 ,34.8 ,-0.1 ,0.0 ,,,,33.4 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,3.4 ,2.0 ,1.93E-03,1.88E-03,""
2012/6/15 11:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,-0.1 ,34.6 ,0.1 ,0.1 ,34.9 ,0.1 ,0.1 ,,,,33.5 ,0.1 ,0.1 ,34.1 ,0.0 ,0.0 ,3.4 ,2.0 ,1.84E-03,1.84E-03,""
2012/6/15 12:00,33.8 ,0.0 ,0.0 ,34.2 ,0.1 ,0.0 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,2.0 ,2.13E-03,2.00E-03,""
2012/6/15 13:00,33.8 ,0.0 ,0.0 ,34.2 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.2 ,,,,33.4 ,-0.1 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,2.0 ,1.63E-03,2.07E-03,""
2012/6/15 14:00,33.8 ,0.0 ,0.0 ,34.2 ,0.0 ,0.1 ,34.5 ,-0.1 ,0.1 ,34.8 ,-0.1 ,0.1 ,,,,33.4 ,0.0 ,0.1 ,34.0 ,-0.1 ,0.0 ,3.4 ,2.0 ,2.14E-03,2.44E-03,""
2012/6/15 15:00,33.8 ,0.0 ,0.0 ,34.2 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,,,,33.4 ,0.0 ,0.1 ,34.1 ,0.1 ,0.2 ,3.4 ,2.0 ,2.07E-03,2.00E-03,""
2012/6/15 16:00,33.8 ,0.0 ,0.1 ,34.1 ,-0.1 ,0.0 ,34.5 ,0.0 ,0.0 ,34.8 ,0.0 ,0.0 ,,,,33.4 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,2.0 ,2.20E-03,2.04E-03,""
2012/6/15 17:00,33.8 ,0.0 ,0.0 ,34.2 ,0.1 ,0.1 ,34.6 ,0.1 ,0.1 ,34.8 ,0.0 ,0.0 ,,,,33.4 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,2.0 ,2.36E-03,2.45E-03,""
2012/6/15 18:00,33.8 ,0.0 ,0.0 ,34.2 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,34.9 ,0.1 ,0.1 ,,,,33.5 ,0.1 ,0.2 ,34.1 ,0.0 ,0.1 ,3.4 ,2.0 ,2.17E-03,2.34E-03,""
2012/6/15 19:00,33.8 ,0.0 ,0.0 ,34.1 ,-0.1 ,0.0 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,0.0 ,0.1 ,3.4 ,2.0 ,1.77E-03,1.76E-03,""
2012/6/15 20:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.2 ,0.1 ,0.2 ,3.4 ,2.0 ,2.10E-03,2.37E-03,""
2012/6/15 21:00,33.8 ,0.0 ,0.0 ,34.3 ,0.2 ,0.2 ,34.6 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,-0.1 ,0.0 ,3.4 ,2.0 ,2.40E-03,2.25E-03,""
2012/6/15 22:00,33.8 ,0.0 ,0.0 ,34.1 ,-0.2 ,0.0 ,34.7 ,0.1 ,0.2 ,34.9 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.2 ,0.1 ,0.1 ,3.4 ,2.0 ,1.64E-03,1.41E-03,""
2012/6/15 23:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.6 ,-0.1 ,0.1 ,34.9 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.1 ,-0.1 ,0.0 ,3.5 ,2.1 ,1.91E-03,1.72E-03,""
2012/6/16 0:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,,,,33.5 ,0.0 ,0.1 ,34.2 ,0.1 ,0.1 ,3.5 ,2.1 ,1.77E-03,2.47E-03,""
2012/6/16 1:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,,,,33.5 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.5 ,2.1 ,1.87E-03,1.74E-03,""
2012/6/16 2:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.7 ,0.1 ,0.1 ,34.9 ,0.0 ,0.0 ,,,,33.5 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,2.1 ,2.53E-03,2.13E-03,""
2012/6/16 3:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,35.0 ,0.1 ,0.1 ,,,,33.5 ,0.0 ,0.0 ,34.2 ,0.0 ,0.1 ,3.4 ,2.1 ,2.14E-03,2.00E-03,""
2012/6/16 4:00,33.8 ,0.0 ,0.0 ,34.2 ,0.1 ,0.1 ,34.7 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.0 ,34.2 ,0.0 ,0.1 ,3.4 ,2.1 ,1.97E-03,2.00E-03,""
2012/6/16 5:00,33.8 ,0.0 ,0.0 ,34.1 ,-0.1 ,0.0 ,34.7 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,2.0 ,2.12E-03,2.37E-03,""
2012/6/16 6:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,2.0 ,1.97E-03,2.18E-03,""
2012/6/16 7:00,33.8 ,0.0 ,0.0 ,34.1 ,0.0 ,0.0 ,34.6 ,-0.1 ,0.0 ,34.9 ,-0.1 ,0.0 ,,,,33.5 ,0.0 ,0.0 ,34.2 ,0.0 ,0.1 ,3.4 ,2.0 ,1.95E-03,2.12E-03,""
2012/6/16 8:00,33.8 ,0.0 ,0.0 ,34.2 ,0.1 ,0.1 ,34.6 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,,,,33.5 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,2.0 ,1.96E-03,1.89E-03,""
2012/6/16 9:00,33.9 ,0.1 ,0.1 ,34.2 ,0.0 ,0.1 ,34.7 ,0.1 ,0.2 ,35.0 ,0.1 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,2.0 ,1.99E-03,1.77E-03,""
2012/6/16 10:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.6 ,-0.1 ,0.1 ,34.9 ,-0.1 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,2.0 ,2.35E-03,2.48E-03,""
2012/6/16 11:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.7 ,0.1 ,0.1 ,35.0 ,0.1 ,0.1 ,,,,33.6 ,0.1 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,2.0 ,2.33E-03,1.95E-03,""
2012/6/16 12:00,33.8 ,-0.1 ,0.0 ,34.2 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,,,,33.5 ,-0.1 ,0.0 ,34.2 ,0.0 ,0.1 ,3.4 ,2.0 ,2.30E-03,2.12E-03,""
2012/6/16 13:00,33.9 ,0.1 ,0.1 ,34.2 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,,,,33.5 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,3.4 ,2.0 ,2.39E-03,2.29E-03,""
2012/6/16 14:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.0 ,34.7 ,0.0 ,0.2 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.1 ,0.2 ,34.2 ,0.0 ,0.2 ,3.4 ,2.0 ,1.74E-03,1.64E-03,""
2012/6/16 15:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.0 ,34.7 ,0.0 ,0.2 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.2 ,34.2 ,0.0 ,0.1 ,3.4 ,2.0 ,2.47E-03,2.15E-03,""
2012/6/16 16:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.7 ,0.0 ,0.2 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.2 ,34.2 ,0.0 ,0.1 ,3.4 ,2.0 ,2.15E-03,2.14E-03,""
2012/6/16 17:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,35.0 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.2 ,34.3 ,0.1 ,0.2 ,3.4 ,2.0 ,2.14E-03,1.72E-03,""
2012/6/16 18:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,,,,33.5 ,-0.1 ,0.0 ,34.2 ,-0.1 ,0.1 ,3.4 ,2.0 ,2.05E-03,2.31E-03,""
2012/6/16 19:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.7 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,,,,33.6 ,0.1 ,0.1 ,34.2 ,0.0 ,0.1 ,3.5 ,2.0 ,2.05E-03,2.33E-03,""
2012/6/16 20:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.7 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.1 ,0.1 ,3.5 ,2.0 ,1.84E-03,2.44E-03,""
2012/6/16 21:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,-0.1 ,34.7 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.2 ,3.5 ,2.0 ,1.90E-03,2.00E-03,""
2012/6/16 22:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.8 ,0.1 ,0.1 ,35.1 ,0.1 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.5 ,2.0 ,1.77E-03,2.17E-03,""
2012/6/16 23:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.8 ,0.0 ,0.2 ,35.0 ,-0.1 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.2 ,3.5 ,2.0 ,2.53E-03,2.29E-03,""
2012/6/17 0:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.8 ,0.0 ,0.2 ,35.0 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.06E-03,2.21E-03,""
2012/6/17 1:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.8 ,0.0 ,0.2 ,35.1 ,0.1 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.12E-03,2.14E-03,""
2012/6/17 2:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,35.1 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.5 ,2.0 ,1.88E-03,2.25E-03,""
2012/6/17 3:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,35.0 ,-0.1 ,0.0 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.09E-03,1.77E-03,""
2012/6/17 4:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.0 ,34.8 ,0.0 ,0.1 ,35.1 ,0.1 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.38E-03,2.01E-03,""
2012/6/17 5:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,35.0 ,-0.1 ,0.0 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,2.34E-03,1.89E-03,""
2012/6/17 6:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,1.82E-03,2.31E-03,""
2012/6/17 7:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.1 ,34.8 ,0.0 ,0.2 ,35.1 ,0.1 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,1.98E-03,1.53E-03,""
2012/6/17 8:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.0 ,34.8 ,0.0 ,0.2 ,35.1 ,0.0 ,0.2 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,2.35E-03,2.08E-03,""
2012/6/17 9:00,33.9 ,0.0 ,0.0 ,34.2 ,0.0 ,0.0 ,34.8 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,1.94E-03,2.27E-03,""
2012/6/17 10:00,33.9 ,0.0 ,0.0 ,34.2 ,0.0 ,0.0 ,34.7 ,-0.1 ,0.1 ,35.0 ,-0.1 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,2.05E-03,2.08E-03,""
2012/6/17 11:00,33.9 ,0.0 ,0.0 ,34.2 ,0.0 ,0.0 ,34.8 ,0.1 ,0.1 ,35.1 ,0.1 ,0.1 ,,,,33.6 ,0.0 ,0.0 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,2.05E-03,1.96E-03,""
2012/6/17 12:00,33.9 ,0.0 ,0.1 ,34.2 ,0.0 ,0.0 ,34.8 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,1.72E-03,2.16E-03,""
2012/6/17 13:00,34.0 ,0.1 ,0.1 ,34.2 ,0.0 ,0.0 ,34.8 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,2.19E-03,1.27E-03,""
2012/6/17 14:00,34.0 ,0.0 ,0.1 ,34.2 ,0.0 ,0.0 ,34.9 ,0.1 ,0.2 ,35.1 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.0 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,2.11E-03,1.85E-03,""
2012/6/17 15:00,34.0 ,0.0 ,0.1 ,34.3 ,0.1 ,0.1 ,34.7 ,-0.2 ,0.0 ,35.0 ,-0.1 ,0.0 ,,,,33.6 ,0.0 ,0.0 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,2.02E-03,1.63E-03,""
2012/6/17 16:00,34.0 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.7 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,,,,33.6 ,0.0 ,0.0 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,2.21E-03,1.97E-03,""
2012/6/17 17:00,34.0 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.8 ,0.1 ,0.1 ,35.1 ,0.1 ,0.1 ,,,,33.6 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,3.4 ,2.0 ,2.26E-03,2.39E-03,""
2012/6/17 18:00,34.0 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,1.97E-03,2.22E-03,""
2012/6/17 19:00,34.0 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.0 ,34.3 ,0.0 ,0.1 ,3.4 ,2.0 ,2.36E-03,2.10E-03,""
2012/6/17 20:00,34.0 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,,,,33.6 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,3.4 ,2.0 ,2.18E-03,2.32E-03,""
