,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/6/17 21:00,34.0 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.9 ,0.1 ,0.2 ,35.2 ,0.1 ,0.2 ,,,,33.6 ,0.0 ,0.0 ,34.3 ,0.0 ,0.0 ,3.5 ,2.0 ,2.06E-03,2.59E-03,""
2012/6/17 22:00,34.0 ,0.0 ,0.1 ,34.3 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.3 ,0.1 ,0.2 ,,,,33.7 ,0.1 ,0.1 ,34.4 ,0.1 ,0.1 ,3.5 ,2.0 ,1.93E-03,1.87E-03,""
2012/6/17 23:00,34.1 ,0.1 ,0.2 ,34.3 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.2 ,-0.1 ,0.2 ,,,,33.7 ,0.0 ,0.1 ,34.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.45E-03,2.10E-03,""
2012/6/18 0:00,34.1 ,0.0 ,0.2 ,34.3 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.2 ,0.0 ,0.2 ,,,,33.7 ,0.0 ,0.1 ,34.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.20E-03,2.19E-03,""
2012/6/18 1:00,34.1 ,0.0 ,0.2 ,34.3 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,,,,33.7 ,0.0 ,0.1 ,34.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.05E-03,2.56E-03,""
2012/6/18 2:00,34.1 ,0.0 ,0.2 ,34.3 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,,,,33.8 ,0.1 ,0.2 ,34.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.38E-03,1.81E-03,""
2012/6/18 3:00,34.1 ,0.0 ,0.2 ,34.3 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.2 ,0.0 ,0.2 ,,,,33.7 ,-0.1 ,0.1 ,34.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.24E-03,2.05E-03,""
2012/6/18 4:00,34.1 ,0.0 ,0.2 ,34.4 ,0.1 ,0.2 ,34.9 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,,,,33.8 ,0.1 ,0.2 ,34.5 ,0.1 ,0.2 ,3.5 ,2.0 ,2.09E-03,2.15E-03,""
2012/6/18 5:00,34.1 ,0.0 ,0.2 ,34.3 ,-0.1 ,0.1 ,34.9 ,0.0 ,0.1 ,35.2 ,0.0 ,0.2 ,,,,33.8 ,0.0 ,0.2 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,2.26E-03,2.27E-03,""
2012/6/18 6:00,34.1 ,0.0 ,0.2 ,34.3 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.2 ,0.0 ,0.2 ,,,,33.7 ,-0.1 ,0.1 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,2.21E-03,2.31E-03,""
2012/6/18 7:00,34.1 ,0.0 ,0.2 ,34.4 ,0.1 ,0.2 ,34.9 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,,,,33.6 ,-0.1 ,0.0 ,34.4 ,-0.1 ,0.1 ,3.4 ,2.0 ,2.28E-03,2.15E-03,""
2012/6/18 8:00,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.2 ,34.9 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,,,,33.7 ,0.1 ,0.1 ,34.5 ,0.1 ,0.2 ,3.4 ,2.0 ,2.34E-03,2.18E-03,""
2012/6/18 9:00,34.1 ,0.0 ,0.2 ,34.4 ,0.0 ,0.2 ,34.9 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,,,,33.7 ,0.0 ,0.1 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,1.85E-03,2.26E-03,""
2012/6/18 10:00,34.1 ,0.0 ,0.2 ,34.3 ,-0.1 ,0.1 ,34.9 ,0.0 ,0.2 ,35.2 ,0.0 ,0.2 ,,,,33.6 ,-0.1 ,0.0 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,2.26E-03,2.17E-03,""
2012/6/18 11:00,34.1 ,0.0 ,0.2 ,34.3 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.3 ,0.1 ,0.2 ,,,,33.7 ,0.1 ,0.1 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,2.40E-03,2.21E-03,""
2012/6/18 12:00,34.2 ,0.1 ,0.3 ,34.4 ,0.1 ,0.2 ,34.9 ,0.0 ,0.1 ,35.2 ,-0.1 ,0.1 ,,,,33.7 ,0.0 ,0.1 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,2.06E-03,2.08E-03,""
2012/6/18 13:00,34.2 ,0.0 ,0.2 ,34.4 ,0.0 ,0.2 ,34.9 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,,,,33.7 ,0.0 ,0.1 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,2.10E-03,1.38E-03,""
2012/6/18 14:00,34.2 ,0.0 ,0.2 ,34.4 ,0.0 ,0.2 ,34.9 ,0.0 ,0.0 ,35.2 ,0.0 ,0.1 ,,,,33.7 ,0.0 ,0.1 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,2.41E-03,2.01E-03,""
2012/6/18 15:00,34.2 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,35.0 ,0.1 ,0.3 ,35.3 ,0.1 ,0.3 ,,,,33.7 ,0.0 ,0.1 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,2.29E-03,2.18E-03,""
2012/6/18 16:00,34.2 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,35.0 ,0.0 ,0.3 ,35.3 ,0.0 ,0.3 ,,,,33.8 ,0.1 ,0.2 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,1.99E-03,1.94E-03,""
2012/6/18 17:00,34.2 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,35.0 ,0.0 ,0.2 ,35.3 ,0.0 ,0.2 ,,,,33.7 ,-0.1 ,0.1 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,2.00E-03,1.72E-03,""
2012/6/18 18:00,34.2 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,35.0 ,0.0 ,0.2 ,35.3 ,0.0 ,0.2 ,,,,33.7 ,0.0 ,0.1 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,2.05E-03,2.01E-03,""
2012/6/18 19:00,34.2 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,35.0 ,0.0 ,0.2 ,35.3 ,0.0 ,0.2 ,,,,33.8 ,0.1 ,0.2 ,34.5 ,0.0 ,0.2 ,3.4 ,2.0 ,2.40E-03,2.34E-03,""
2012/6/18 20:00,34.2 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,35.0 ,0.0 ,0.2 ,35.4 ,0.1 ,0.3 ,,,,33.8 ,0.0 ,0.2 ,34.6 ,0.1 ,0.3 ,3.4 ,2.0 ,2.33E-03,1.87E-03,""
2012/6/18 21:00,34.2 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.3 ,-0.1 ,0.1 ,,,,33.8 ,0.0 ,0.2 ,34.5 ,-0.1 ,0.2 ,3.4 ,2.0 ,2.34E-03,2.03E-03,""
2012/6/18 22:00,34.2 ,0.0 ,0.2 ,34.4 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.4 ,0.1 ,0.1 ,,,,33.8 ,0.0 ,0.1 ,34.6 ,0.1 ,0.2 ,3.4 ,2.0 ,2.33E-03,1.92E-03,""
2012/6/18 23:00,34.2 ,0.0 ,0.1 ,34.5 ,0.1 ,0.2 ,35.0 ,0.0 ,0.1 ,35.4 ,0.0 ,0.2 ,,,,33.8 ,0.0 ,0.1 ,34.6 ,0.0 ,0.2 ,3.4 ,2.0 ,2.21E-03,2.07E-03,""
2012/6/19 0:00,34.2 ,0.0 ,0.1 ,34.4 ,-0.1 ,0.1 ,35.0 ,0.0 ,0.1 ,35.3 ,-0.1 ,0.1 ,,,,33.8 ,0.0 ,0.1 ,34.6 ,0.0 ,0.2 ,3.4 ,2.0 ,2.13E-03,2.20E-03,""
2012/6/19 1:00,34.2 ,0.0 ,0.1 ,34.4 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.4 ,0.1 ,0.2 ,,,,33.8 ,0.0 ,0.1 ,34.6 ,0.0 ,0.2 ,3.4 ,2.0 ,1.62E-03,2.28E-03,""
2012/6/19 2:00,34.2 ,0.0 ,0.1 ,34.4 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.4 ,0.0 ,0.2 ,,,,33.8 ,0.0 ,0.0 ,34.6 ,0.0 ,0.2 ,3.4 ,2.0 ,1.81E-03,1.90E-03,""
2012/6/19 3:00,34.3 ,0.1 ,0.2 ,34.5 ,0.1 ,0.2 ,35.0 ,0.0 ,0.1 ,35.4 ,0.0 ,0.2 ,,,,33.8 ,0.0 ,0.1 ,34.6 ,0.0 ,0.2 ,3.4 ,2.0 ,1.83E-03,1.75E-03,""
2012/6/19 4:00,34.3 ,0.0 ,0.2 ,34.5 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.4 ,0.0 ,0.2 ,,,,33.8 ,0.0 ,0.0 ,34.6 ,0.0 ,0.1 ,3.4 ,2.0 ,1.92E-03,1.74E-03,""
2012/6/19 5:00,34.3 ,0.0 ,0.2 ,34.5 ,0.0 ,0.2 ,35.0 ,0.0 ,0.1 ,35.4 ,0.0 ,0.2 ,,,,33.8 ,0.0 ,0.0 ,34.6 ,0.0 ,0.1 ,3.4 ,2.0 ,2.25E-03,1.69E-03,""
2012/6/19 6:00,34.2 ,-0.1 ,0.1 ,34.4 ,-0.1 ,0.1 ,35.0 ,0.0 ,0.1 ,35.4 ,0.0 ,0.2 ,,,,33.8 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,3.4 ,2.0 ,2.36E-03,1.82E-03,""
2012/6/19 7:00,34.3 ,0.1 ,0.2 ,34.5 ,0.1 ,0.1 ,35.1 ,0.1 ,0.2 ,35.4 ,0.0 ,0.2 ,,,,33.8 ,0.0 ,0.2 ,34.6 ,0.0 ,0.2 ,3.4 ,2.0 ,1.88E-03,2.35E-03,""
2012/6/19 8:00,34.3 ,0.0 ,0.2 ,34.5 ,0.0 ,0.1 ,35.1 ,0.0 ,0.2 ,35.4 ,0.0 ,0.2 ,,,,33.9 ,0.1 ,0.2 ,34.6 ,0.0 ,0.1 ,3.4 ,2.0 ,2.31E-03,2.17E-03,""
2012/6/19 9:00,34.3 ,0.0 ,0.2 ,34.5 ,0.0 ,0.1 ,35.1 ,0.0 ,0.2 ,35.4 ,0.0 ,0.2 ,,,,33.9 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,3.4 ,2.0 ,1.81E-03,1.74E-03,""
2012/6/19 10:00,34.3 ,0.0 ,0.2 ,34.5 ,0.0 ,0.2 ,35.1 ,0.0 ,0.2 ,35.4 ,0.0 ,0.2 ,,,,33.9 ,0.0 ,0.3 ,34.6 ,0.0 ,0.1 ,3.4 ,2.0 ,1.90E-03,1.49E-03,""
2012/6/19 11:00,34.3 ,0.0 ,0.2 ,34.5 ,0.0 ,0.2 ,35.1 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,,,,33.9 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,3.4 ,2.0 ,2.02E-03,2.63E-03,""
2012/6/19 12:00,34.3 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,35.1 ,0.0 ,0.2 ,35.4 ,0.0 ,0.2 ,,,,33.9 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,3.4 ,2.0 ,2.35E-03,2.26E-03,""
2012/6/19 13:00,34.3 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,35.1 ,0.0 ,0.2 ,35.4 ,0.0 ,0.2 ,,,,33.8 ,-0.1 ,0.1 ,34.6 ,0.0 ,0.1 ,3.4 ,2.0 ,2.10E-03,2.38E-03,""
2012/6/19 14:00,34.3 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,35.1 ,0.0 ,0.2 ,35.5 ,0.1 ,0.3 ,,,,33.9 ,0.1 ,0.2 ,34.6 ,0.0 ,0.1 ,3.4 ,2.0 ,1.99E-03,2.21E-03,""
2012/6/19 15:00,34.3 ,0.0 ,0.1 ,34.6 ,0.1 ,0.2 ,35.1 ,0.0 ,0.1 ,35.5 ,0.0 ,0.2 ,,,,33.9 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,3.4 ,2.0 ,2.24E-03,2.04E-03,""
2012/6/19 16:00,34.3 ,0.0 ,0.1 ,34.5 ,-0.1 ,0.1 ,35.1 ,0.0 ,0.1 ,35.5 ,0.0 ,0.2 ,,,,33.9 ,0.0 ,0.1 ,34.7 ,0.1 ,0.2 ,3.4 ,2.0 ,2.45E-03,2.14E-03,""
2012/6/19 17:00,34.3 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,35.6 ,0.1 ,0.3 ,,,,33.9 ,0.0 ,0.2 ,34.7 ,0.0 ,0.2 ,3.4 ,2.0 ,2.11E-03,2.20E-03,""
2012/6/19 18:00,34.3 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,35.6 ,0.0 ,0.3 ,,,,33.9 ,0.0 ,0.2 ,34.7 ,0.0 ,0.2 ,3.4 ,2.0 ,2.22E-03,2.40E-03,""
2012/6/19 19:00,34.3 ,0.0 ,0.1 ,34.5 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,35.6 ,0.0 ,0.3 ,,,,33.9 ,0.0 ,0.1 ,34.7 ,0.0 ,0.2 ,3.4 ,2.0 ,2.04E-03,1.87E-03,""
2012/6/19 20:00,34.4 ,0.1 ,0.2 ,34.6 ,0.1 ,0.2 ,35.1 ,0.0 ,0.1 ,35.5 ,-0.1 ,0.1 ,,,,33.9 ,0.0 ,0.1 ,34.7 ,0.0 ,0.1 ,3.4 ,2.0 ,1.71E-03,1.77E-03,""
2012/6/19 21:00,34.4 ,0.0 ,0.2 ,34.6 ,0.0 ,0.2 ,35.1 ,0.0 ,0.1 ,35.5 ,0.0 ,0.2 ,,,,33.9 ,0.0 ,0.1 ,34.7 ,0.0 ,0.2 ,3.4 ,2.0 ,1.92E-03,2.07E-03,""
2012/6/19 22:00,34.5 ,0.1 ,0.3 ,34.6 ,0.0 ,0.2 ,35.1 ,0.0 ,0.1 ,35.4 ,-0.1 ,0.0 ,,,,33.9 ,0.0 ,0.1 ,34.6 ,-0.1 ,0.0 ,3.4 ,2.0 ,2.06E-03,2.27E-03,""
2012/6/19 23:00,34.4 ,-0.1 ,0.2 ,34.5 ,-0.1 ,0.0 ,35.1 ,0.0 ,0.1 ,35.5 ,0.1 ,0.1 ,,,,33.9 ,0.0 ,0.1 ,34.7 ,0.1 ,0.1 ,3.4 ,2.0 ,2.37E-03,1.91E-03,""
2012/6/20 0:00,34.4 ,0.0 ,0.2 ,34.6 ,0.1 ,0.2 ,35.1 ,0.0 ,0.1 ,35.5 ,0.0 ,0.2 ,,,,33.8 ,-0.1 ,0.0 ,34.6 ,-0.1 ,0.0 ,3.4 ,2.0 ,2.23E-03,2.10E-03,""
2012/6/20 1:00,34.4 ,0.0 ,0.2 ,34.6 ,0.0 ,0.2 ,34.9 ,-0.2 ,-0.1 ,35.2 ,-0.3 ,-0.2 ,,,,33.7 ,-0.1 ,-0.1 ,34.5 ,-0.1 ,-0.1 ,3.4 ,2.0 ,2.11E-03,1.60E-03,""
2012/6/20 2:00,34.4 ,0.0 ,0.2 ,34.6 ,0.0 ,0.2 ,35.0 ,0.1 ,0.0 ,35.3 ,0.1 ,-0.1 ,,,,33.8 ,0.1 ,0.0 ,34.5 ,0.0 ,-0.1 ,3.4 ,2.0 ,2.16E-03,2.64E-03,""
2012/6/20 3:00,34.4 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,35.1 ,0.1 ,0.1 ,35.4 ,0.1 ,0.0 ,,,,33.9 ,0.1 ,0.1 ,34.6 ,0.1 ,0.0 ,3.4 ,2.0 ,1.45E-03,2.40E-03,""
2012/6/20 4:00,34.4 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,35.4 ,0.0 ,0.0 ,,,,33.9 ,0.0 ,0.1 ,34.6 ,0.0 ,0.0 ,3.4 ,2.0 ,1.49E-03,2.02E-03,""
2012/6/20 5:00,34.4 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,35.5 ,0.1 ,0.1 ,,,,33.9 ,0.0 ,0.1 ,34.7 ,0.1 ,0.1 ,3.4 ,2.0 ,1.87E-03,2.21E-03,""
2012/6/20 6:00,34.4 ,0.0 ,0.2 ,34.6 ,0.0 ,0.2 ,35.1 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,,,,33.9 ,0.0 ,0.1 ,34.6 ,-0.1 ,0.0 ,3.4 ,2.0 ,2.56E-03,1.79E-03,""
2012/6/20 7:00,34.4 ,0.0 ,0.1 ,34.5 ,-0.1 ,0.0 ,35.1 ,0.0 ,0.0 ,35.5 ,0.0 ,0.1 ,,,,33.9 ,0.0 ,0.1 ,34.7 ,0.1 ,0.1 ,3.4 ,2.0 ,1.49E-03,2.36E-03,""
2012/6/20 8:00,34.3 ,-0.1 ,0.0 ,34.5 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,35.5 ,0.0 ,0.1 ,,,,33.9 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.47E-03,2.14E-03,""
2012/6/20 9:00,34.4 ,0.1 ,0.1 ,34.5 ,0.0 ,0.0 ,35.2 ,0.1 ,0.1 ,35.5 ,0.0 ,0.1 ,,,,33.9 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,3.4 ,2.0 ,3.16E-03,1.98E-03,""
2012/6/20 10:00,34.3 ,-0.1 ,0.0 ,34.5 ,0.0 ,0.0 ,35.2 ,0.0 ,0.1 ,35.6 ,0.1 ,0.2 ,,,,33.9 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,3.4 ,2.0 ,1.41E-03,1.77E-03,"Radioactive concentration measured by the PCV gas management system (A):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/20 11:00,34.4 ,0.1 ,0.1 ,34.5 ,0.0 ,0.0 ,35.1 ,-0.1 ,0.0 ,35.5 ,-0.1 ,0.1 ,,,,33.9 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,3.4 ,2.0 ,1.83E-03,1.67E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/20 12:00,34.4 ,0.0 ,0.1 ,34.5 ,0.0 ,0.0 ,35.2 ,0.1 ,0.1 ,35.5 ,0.0 ,0.1 ,,,,33.9 ,0.0 ,0.0 ,34.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.22E-03,2.09E-03,""
2012/6/20 13:00,34.4 ,0.0 ,0.1 ,34.6 ,0.1 ,0.1 ,35.2 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,,,,33.9 ,0.0 ,0.1 ,34.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.07E-03,2.09E-03,""
2012/6/20 14:00,34.5 ,0.1 ,0.2 ,34.6 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,35.5 ,0.0 ,0.0 ,,,,34.0 ,0.1 ,0.1 ,34.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.43E-03,1.67E-03,""
2012/6/20 15:00,34.5 ,0.0 ,0.2 ,34.6 ,0.0 ,0.0 ,35.2 ,0.0 ,0.1 ,35.5 ,0.0 ,0.0 ,,,,34.0 ,0.0 ,0.1 ,34.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.21E-03,1.63E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/20 16:00,34.5 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,35.6 ,0.1 ,0.1 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,0.1 ,0.1 ,3.4 ,2.0 ,2.32E-03,2.69E-03,""
2012/6/20 17:00,34.5 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,3.4 ,2.0 ,2.35E-03,1.69E-03,""
2012/6/20 18:00,34.5 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,3.4 ,2.0 ,1.67E-03,2.04E-03,""
2012/6/20 19:00,34.5 ,0.0 ,0.2 ,34.5 ,-0.1 ,0.0 ,35.3 ,0.1 ,0.2 ,35.6 ,0.0 ,0.0 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,3.4 ,2.0 ,2.05E-03,1.99E-03,""
2012/6/20 20:00,34.5 ,0.0 ,0.1 ,34.6 ,0.1 ,0.0 ,35.2 ,-0.1 ,0.1 ,35.6 ,0.0 ,0.1 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,3.5 ,2.0 ,1.85E-03,2.10E-03,""
2012/6/20 21:00,34.5 ,0.0 ,0.1 ,34.5 ,-0.1 ,-0.1 ,35.3 ,0.1 ,0.2 ,35.7 ,0.1 ,0.2 ,,,,34.1 ,0.1 ,0.2 ,34.8 ,0.0 ,0.1 ,3.5 ,2.0 ,2.45E-03,2.98E-03,""
2012/6/20 22:00,34.5 ,0.0 ,0.0 ,34.5 ,0.0 ,-0.1 ,35.3 ,0.0 ,0.2 ,35.7 ,0.0 ,0.3 ,,,,34.0 ,-0.1 ,0.1 ,34.8 ,0.0 ,0.2 ,3.5 ,2.0 ,1.31E-03,1.49E-03,""
2012/6/20 23:00,34.5 ,0.0 ,0.1 ,34.6 ,0.1 ,0.1 ,35.3 ,0.0 ,0.2 ,35.7 ,0.0 ,0.2 ,,,,34.1 ,0.1 ,0.2 ,34.8 ,0.0 ,0.1 ,3.5 ,2.0 ,1.73E-03,2.15E-03,""
2012/6/21 0:00,34.5 ,0.0 ,0.1 ,34.6 ,0.0 ,0.0 ,35.3 ,0.0 ,0.2 ,35.7 ,0.0 ,0.2 ,,,,34.1 ,0.0 ,0.3 ,34.8 ,0.0 ,0.2 ,3.5 ,2.0 ,2.49E-03,2.01E-03,""
2012/6/21 1:00,34.5 ,0.0 ,0.1 ,34.5 ,-0.1 ,-0.1 ,35.3 ,0.0 ,0.4 ,35.7 ,0.0 ,0.5 ,,,,34.1 ,0.0 ,0.4 ,34.9 ,0.1 ,0.4 ,3.5 ,2.0 ,2.35E-03,2.44E-03,""
2012/6/21 2:00,34.5 ,0.0 ,0.1 ,34.6 ,0.1 ,0.0 ,35.3 ,0.0 ,0.3 ,35.7 ,0.0 ,0.4 ,,,,34.0 ,-0.1 ,0.2 ,34.9 ,0.0 ,0.4 ,3.5 ,2.0 ,1.83E-03,2.05E-03,""
2012/6/21 3:00,34.5 ,0.0 ,0.1 ,34.6 ,0.0 ,0.0 ,35.3 ,0.0 ,0.2 ,35.7 ,0.0 ,0.3 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,-0.1 ,0.2 ,3.5 ,2.0 ,1.89E-03,1.90E-03,""
2012/6/21 4:00,34.5 ,0.0 ,0.1 ,34.6 ,0.0 ,0.0 ,35.3 ,0.0 ,0.2 ,35.7 ,0.0 ,0.3 ,,,,34.1 ,0.1 ,0.2 ,34.9 ,0.1 ,0.3 ,3.5 ,2.0 ,2.43E-03,2.65E-03,""
2012/6/21 5:00,34.5 ,0.0 ,0.1 ,34.6 ,0.0 ,0.0 ,35.3 ,0.0 ,0.2 ,35.7 ,0.0 ,0.2 ,,,,34.0 ,-0.1 ,0.1 ,34.8 ,-0.1 ,0.1 ,3.5 ,2.0 ,2.32E-03,1.75E-03,""
2012/6/21 6:00,34.5 ,0.0 ,0.1 ,34.6 ,0.0 ,0.0 ,35.3 ,0.0 ,0.2 ,35.7 ,0.0 ,0.2 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,0.0 ,0.2 ,3.5 ,2.0 ,1.72E-03,2.96E-03,""
2012/6/21 7:00,34.6 ,0.1 ,0.2 ,34.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.2 ,35.7 ,0.0 ,0.2 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,3.5 ,2.0 ,1.50E-03,2.63E-03,""
2012/6/21 8:00,34.5 ,-0.1 ,0.2 ,34.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.2 ,35.7 ,0.0 ,0.2 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,3.5 ,2.0 ,1.71E-03,2.10E-03,""
2012/6/21 9:00,34.5 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,35.7 ,0.0 ,0.2 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,3.5 ,2.0 ,2.02E-03,1.55E-03,""
2012/6/21 10:00,34.5 ,0.0 ,0.2 ,34.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,,,,34.0 ,0.0 ,0.1 ,34.9 ,0.1 ,0.2 ,3.5 ,2.0 ,1.67E-03,1.46E-03,""
2012/6/21 11:00,34.5 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.2 ,35.7 ,0.0 ,0.2 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,-0.1 ,0.1 ,3.5 ,2.0 ,1.66E-03,2.18E-03,""
2012/6/21 12:00,34.5 ,0.0 ,0.1 ,34.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,35.7 ,0.0 ,0.2 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,3.5 ,2.0 ,2.02E-03,2.09E-03,""
2012/6/21 13:00,34.6 ,0.1 ,0.2 ,34.7 ,0.1 ,0.1 ,35.3 ,0.0 ,0.1 ,35.7 ,0.0 ,0.2 ,,,,34.0 ,0.0 ,0.1 ,34.8 ,0.0 ,0.1 ,3.5 ,2.0 ,2.28E-03,2.21E-03,""
2012/6/21 14:00,34.6 ,0.0 ,0.1 ,34.6 ,-0.1 ,0.0 ,35.3 ,0.0 ,0.1 ,35.7 ,0.0 ,0.2 ,,,,34.0 ,0.0 ,0.0 ,34.8 ,0.0 ,0.1 ,3.5 ,2.0 ,1.73E-03,1.89E-03,""
2012/6/21 15:00,34.6 ,0.0 ,0.1 ,34.7 ,0.1 ,0.1 ,35.4 ,0.1 ,0.2 ,35.8 ,0.1 ,0.3 ,,,,34.1 ,0.1 ,0.1 ,34.9 ,0.1 ,0.2 ,3.5 ,2.0 ,1.64E-03,1.62E-03,""
2012/6/21 16:00,34.6 ,0.0 ,0.1 ,34.7 ,0.0 ,0.1 ,35.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,,,,34.1 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,3.5 ,2.0 ,1.97E-03,2.23E-03,""
2012/6/21 17:00,34.6 ,0.0 ,0.1 ,34.7 ,0.0 ,0.1 ,35.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,,,,34.1 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,3.5 ,2.0 ,1.64E-03,2.02E-03,""
2012/6/21 18:00,34.6 ,0.0 ,0.1 ,34.6 ,-0.1 ,0.0 ,35.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,,,,34.1 ,0.0 ,0.1 ,35.0 ,0.1 ,0.2 ,3.5 ,2.0 ,2.24E-03,1.87E-03,""
2012/6/21 19:00,34.7 ,0.1 ,0.2 ,34.7 ,0.1 ,0.2 ,35.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,,,,34.1 ,0.0 ,0.1 ,34.9 ,-0.1 ,0.1 ,3.5 ,2.0 ,2.04E-03,1.36E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/6/21 20:00,34.7 ,0.0 ,0.2 ,34.7 ,0.0 ,0.1 ,35.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,,,,34.2 ,0.1 ,0.2 ,35.0 ,0.1 ,0.2 ,3.5 ,2.0 ,2.59E-03,3.20E-03,""
2012/6/21 21:00,34.7 ,0.0 ,0.2 ,34.8 ,0.1 ,0.3 ,35.4 ,0.0 ,0.1 ,35.9 ,0.1 ,0.2 ,,,,34.1 ,-0.1 ,0.0 ,35.0 ,0.0 ,0.2 ,3.5 ,2.0 ,2.30E-03,1.99E-03,""
2012/6/21 22:00,34.7 ,0.0 ,0.2 ,34.8 ,0.0 ,0.3 ,35.4 ,0.0 ,0.1 ,35.9 ,0.0 ,0.2 ,,,,34.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.2 ,3.5 ,2.0 ,2.36E-03,2.31E-03,""
2012/6/21 23:00,34.7 ,0.0 ,0.2 ,34.7 ,-0.1 ,0.1 ,35.5 ,0.1 ,0.2 ,35.9 ,0.0 ,0.2 ,,,,34.1 ,0.0 ,0.0 ,35.0 ,0.0 ,0.2 ,3.5 ,2.0 ,2.46E-03,2.45E-03,""
2012/6/22 0:00,34.7 ,0.0 ,0.2 ,34.8 ,0.1 ,0.2 ,35.5 ,0.0 ,0.2 ,35.9 ,0.0 ,0.2 ,,,,34.2 ,0.1 ,0.1 ,35.0 ,0.0 ,0.2 ,3.5 ,2.0 ,2.87E-03,1.44E-03,""
2012/6/22 1:00,34.7 ,0.0 ,0.2 ,34.8 ,0.0 ,0.3 ,35.5 ,0.0 ,0.2 ,35.9 ,0.0 ,0.2 ,,,,34.1 ,-0.1 ,0.0 ,35.0 ,0.0 ,0.1 ,3.5 ,2.0 ,1.44E-03,2.12E-03,""
2012/6/22 2:00,34.7 ,0.0 ,0.2 ,34.8 ,0.0 ,0.2 ,35.5 ,0.0 ,0.2 ,35.9 ,0.0 ,0.2 ,,,,34.2 ,0.1 ,0.2 ,35.0 ,0.0 ,0.1 ,3.5 ,2.0 ,1.97E-03,2.72E-03,""
2012/6/22 3:00,34.7 ,0.0 ,0.2 ,34.8 ,0.0 ,0.2 ,35.5 ,0.0 ,0.2 ,35.9 ,0.0 ,0.2 ,,,,34.2 ,0.0 ,0.2 ,35.0 ,0.0 ,0.2 ,3.5 ,2.0 ,2.02E-03,1.48E-03,""
2012/6/22 4:00,34.8 ,0.1 ,0.3 ,34.8 ,0.0 ,0.2 ,35.5 ,0.0 ,0.2 ,36.0 ,0.1 ,0.3 ,,,,34.2 ,0.0 ,0.1 ,35.1 ,0.1 ,0.2 ,3.5 ,2.0 ,2.16E-03,1.50E-03,""
2012/6/22 5:00,34.8 ,0.0 ,0.3 ,34.9 ,0.1 ,0.3 ,35.6 ,0.1 ,0.3 ,36.0 ,0.0 ,0.3 ,,,,34.2 ,0.0 ,0.2 ,35.1 ,0.0 ,0.3 ,3.5 ,2.0 ,2.03E-03,1.77E-03,""
2012/6/22 6:00,34.8 ,0.0 ,0.3 ,34.8 ,-0.1 ,0.2 ,35.6 ,0.0 ,0.3 ,36.0 ,0.0 ,0.3 ,,,,34.2 ,0.0 ,0.2 ,35.1 ,0.0 ,0.3 ,3.5 ,2.0 ,2.73E-03,1.63E-03,""
2012/6/22 7:00,34.8 ,0.0 ,0.2 ,34.8 ,0.0 ,0.2 ,35.6 ,0.0 ,0.3 ,36.0 ,0.0 ,0.3 ,,,,34.2 ,0.0 ,0.2 ,35.1 ,0.0 ,0.3 ,3.5 ,2.0 ,1.79E-03,1.52E-03,""
2012/6/22 8:00,34.8 ,0.0 ,0.3 ,34.8 ,0.0 ,0.2 ,35.6 ,0.0 ,0.3 ,36.0 ,0.0 ,0.3 ,,,,34.2 ,0.0 ,0.2 ,35.1 ,0.0 ,0.3 ,3.5 ,2.0 ,1.30E-03,1.37E-03,""
2012/6/22 9:00,34.8 ,0.0 ,0.3 ,34.8 ,0.0 ,0.2 ,35.6 ,0.0 ,0.3 ,36.0 ,0.0 ,0.3 ,,,,34.2 ,0.0 ,0.2 ,35.1 ,0.0 ,0.3 ,3.5 ,2.0 ,2.19E-03,1.46E-03,""
2012/6/22 10:00,34.8 ,0.0 ,0.3 ,34.9 ,0.1 ,0.3 ,35.5 ,-0.1 ,0.2 ,36.0 ,0.0 ,0.3 ,,,,34.2 ,0.0 ,0.2 ,35.0 ,-0.1 ,0.1 ,3.5 ,2.0 ,2.27E-03,2.61E-03,""
2012/6/22 11:00,34.8 ,0.0 ,0.3 ,34.9 ,0.0 ,0.3 ,35.6 ,0.1 ,0.3 ,36.0 ,0.0 ,0.3 ,,,,34.2 ,0.0 ,0.2 ,35.1 ,0.1 ,0.3 ,3.5 ,2.0 ,2.00E-03,1.79E-03,""
2012/6/22 12:00,34.8 ,0.0 ,0.3 ,34.9 ,0.0 ,0.3 ,35.6 ,0.0 ,0.3 ,36.0 ,0.0 ,0.3 ,,,,34.2 ,0.0 ,0.2 ,35.1 ,0.0 ,0.3 ,3.5 ,2.0 ,1.91E-03,1.83E-03,""
2012/6/22 13:00,34.8 ,0.0 ,0.2 ,34.9 ,0.0 ,0.2 ,35.6 ,0.0 ,0.3 ,36.0 ,0.0 ,0.3 ,,,,34.3 ,0.1 ,0.3 ,35.1 ,0.0 ,0.3 ,3.5 ,2.0 ,1.53E-03,2.51E-03,""
2012/6/22 14:00,34.8 ,0.0 ,0.2 ,34.9 ,0.0 ,0.3 ,35.6 ,0.0 ,0.3 ,36.0 ,0.0 ,0.3 ,,,,34.3 ,0.0 ,0.3 ,35.1 ,0.0 ,0.3 ,3.5 ,2.0 ,2.39E-03,2.53E-03,""
2012/6/22 15:00,34.8 ,0.0 ,0.2 ,34.9 ,0.0 ,0.2 ,35.6 ,0.0 ,0.2 ,36.0 ,0.0 ,0.2 ,,,,34.2 ,-0.1 ,0.1 ,35.1 ,0.0 ,0.2 ,3.5 ,2.0 ,2.70E-03,2.12E-03,""
2012/6/22 16:00,34.8 ,0.0 ,0.2 ,34.9 ,0.0 ,0.2 ,35.6 ,0.0 ,0.2 ,36.0 ,0.0 ,0.2 ,,,,34.2 ,0.0 ,0.1 ,35.1 ,0.0 ,0.2 ,3.5 ,2.0 ,2.29E-03,2.43E-03,""
2012/6/22 17:00,34.8 ,0.0 ,0.2 ,34.9 ,0.0 ,0.2 ,35.6 ,0.0 ,0.2 ,36.0 ,0.0 ,0.2 ,,,,34.2 ,0.0 ,0.1 ,35.1 ,0.0 ,0.2 ,3.5 ,2.0 ,1.68E-03,1.39E-03,""
2012/6/22 18:00,34.8 ,0.0 ,0.2 ,34.9 ,0.0 ,0.3 ,35.6 ,0.0 ,0.2 ,36.0 ,0.0 ,0.2 ,,,,34.2 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,3.5 ,2.0 ,1.61E-03,1.86E-03,""
2012/6/22 19:00,34.8 ,0.0 ,0.1 ,34.9 ,0.0 ,0.2 ,35.6 ,0.0 ,0.2 ,36.0 ,0.0 ,0.2 ,,,,34.2 ,0.0 ,0.1 ,35.1 ,0.0 ,0.2 ,3.5 ,2.0 ,1.77E-03,2.42E-03,""
2012/6/22 20:00,34.8 ,0.0 ,0.1 ,34.9 ,0.0 ,0.2 ,35.5 ,-0.1 ,0.1 ,36.0 ,0.0 ,0.2 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.0 ,0.1 ,3.6 ,2.0 ,2.40E-03,2.28E-03,""
2012/6/22 21:00,34.8 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.6 ,0.1 ,0.2 ,36.0 ,0.0 ,0.1 ,,,,34.2 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,3.6 ,2.0 ,2.19E-03,1.44E-03,""
2012/6/22 22:00,34.8 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.6 ,0.0 ,0.2 ,36.0 ,0.0 ,0.1 ,,,,34.2 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,3.6 ,2.0 ,2.76E-03,1.94E-03,""
2012/6/22 23:00,34.8 ,0.0 ,0.1 ,34.9 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,,,,34.2 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,3.6 ,2.0 ,2.07E-03,1.71E-03,""
2012/6/23 0:00,34.8 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.5 ,-0.1 ,0.0 ,36.0 ,0.0 ,0.1 ,,,,34.3 ,0.1 ,0.1 ,35.1 ,0.0 ,0.1 ,3.6 ,2.0 ,2.21E-03,2.21E-03,""
2012/6/23 1:00,34.8 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.6 ,0.1 ,0.1 ,36.0 ,0.0 ,0.1 ,,,,34.2 ,-0.1 ,0.1 ,35.1 ,0.0 ,0.1 ,3.6 ,2.0 ,1.96E-03,2.24E-03,""
2012/6/23 2:00,34.8 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.0 ,0.1 ,3.6 ,2.0 ,1.70E-03,1.83E-03,""
2012/6/23 3:00,34.8 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.0 ,0.1 ,3.6 ,2.0 ,1.73E-03,1.32E-03,""
2012/6/23 4:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,3.6 ,2.0 ,2.32E-03,2.31E-03,""
2012/6/23 5:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,0.0 ,35.0 ,-0.1 ,-0.1 ,3.5 ,2.0 ,2.67E-03,2.23E-03,""
2012/6/23 6:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.1 ,0.0 ,3.5 ,2.0 ,2.06E-03,2.15E-03,""
2012/6/23 7:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,0.0 ,35.0 ,-0.1 ,-0.1 ,3.5 ,2.0 ,1.98E-03,2.51E-03,""
2012/6/23 8:00,34.7 ,-0.1 ,-0.1 ,34.9 ,0.0 ,0.1 ,35.5 ,-0.1 ,-0.1 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.1 ,0.0 ,3.5 ,2.0 ,1.71E-03,2.34E-03,""
2012/6/23 9:00,34.8 ,0.1 ,0.0 ,34.9 ,0.0 ,0.1 ,35.5 ,0.0 ,-0.1 ,35.9 ,-0.1 ,-0.1 ,,,,34.2 ,0.0 ,0.0 ,35.0 ,-0.1 ,-0.1 ,3.5 ,2.0 ,2.14E-03,1.71E-03,""
2012/6/23 10:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.5 ,0.0 ,0.0 ,35.9 ,0.0 ,-0.1 ,,,,34.2 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,3.5 ,2.0 ,2.35E-03,2.22E-03,""
2012/6/23 11:00,34.8 ,0.0 ,0.0 ,34.8 ,-0.1 ,-0.1 ,35.5 ,0.0 ,-0.1 ,36.0 ,0.1 ,0.0 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.1 ,0.0 ,3.5 ,2.0 ,2.30E-03,1.95E-03,""
2012/6/23 12:00,34.8 ,0.0 ,0.0 ,34.9 ,0.1 ,0.0 ,35.6 ,0.1 ,0.0 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,3.5 ,2.0 ,2.11E-03,3.03E-03,""
2012/6/23 13:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.5 ,-0.1 ,-0.1 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,-0.1 ,35.1 ,0.0 ,0.0 ,3.5 ,2.0 ,2.33E-03,1.67E-03,""
2012/6/23 14:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.6 ,0.1 ,0.0 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,-0.1 ,35.1 ,0.0 ,0.0 ,3.5 ,2.0 ,2.43E-03,2.40E-03,""
2012/6/23 15:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.5 ,-0.1 ,-0.1 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,3.5 ,2.0 ,2.18E-03,1.91E-03,""
2012/6/23 16:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.5 ,0.0 ,-0.1 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,3.5 ,2.0 ,2.81E-03,2.47E-03,""
2012/6/23 17:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.5 ,0.0 ,-0.1 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,0.0 ,35.0 ,-0.1 ,-0.1 ,3.5 ,2.0 ,2.27E-03,2.13E-03,""
2012/6/23 18:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.6 ,0.1 ,0.0 ,36.0 ,0.0 ,0.0 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.1 ,0.0 ,3.5 ,2.0 ,2.40E-03,1.73E-03,""
2012/6/23 19:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.1 ,0.1 ,0.1 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,3.5 ,2.0 ,2.65E-03,1.98E-03,""
2012/6/23 20:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.6 ,0.0 ,0.1 ,36.1 ,0.0 ,0.1 ,,,,34.2 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,3.5 ,2.0 ,1.56E-03,2.61E-03,""
2012/6/23 21:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.1 ,0.1 ,35.1 ,0.0 ,0.0 ,3.6 ,2.0 ,1.78E-03,2.29E-03,""
2012/6/23 22:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,,,,34.2 ,-0.1 ,0.0 ,35.1 ,0.0 ,0.0 ,3.6 ,2.0 ,2.10E-03,2.20E-03,""
2012/6/23 23:00,34.9 ,0.1 ,0.1 ,34.9 ,0.0 ,0.0 ,35.7 ,0.1 ,0.1 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.1 ,0.1 ,35.1 ,0.0 ,0.0 ,3.6 ,2.0 ,1.77E-03,1.96E-03,""
2012/6/24 0:00,34.9 ,0.0 ,0.1 ,34.9 ,0.0 ,0.0 ,35.6 ,-0.1 ,0.1 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.1 ,0.1 ,3.6 ,2.0 ,1.91E-03,2.15E-03,""
2012/6/24 1:00,34.8 ,-0.1 ,0.0 ,34.9 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.6 ,2.0 ,1.93E-03,1.54E-03,""
2012/6/24 2:00,34.8 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.7 ,0.1 ,0.1 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.6 ,2.0 ,2.09E-03,2.59E-03,""
2012/6/24 3:00,34.9 ,0.1 ,0.1 ,34.9 ,0.0 ,0.0 ,35.6 ,-0.1 ,0.0 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.6 ,2.0 ,1.95E-03,2.07E-03,""
2012/6/24 4:00,34.8 ,-0.1 ,0.0 ,34.9 ,0.0 ,0.0 ,35.7 ,0.1 ,0.1 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.6 ,2.0 ,2.62E-03,1.78E-03,""
2012/6/24 5:00,34.8 ,0.0 ,0.0 ,35.0 ,0.1 ,0.1 ,35.6 ,-0.1 ,0.0 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.2 ,3.5 ,2.0 ,2.03E-03,1.71E-03,""
2012/6/24 6:00,34.9 ,0.1 ,0.1 ,34.9 ,-0.1 ,0.0 ,35.6 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.5 ,2.0 ,1.97E-03,1.41E-03,""
2012/6/24 7:00,34.8 ,-0.1 ,0.0 ,34.9 ,0.0 ,0.0 ,35.7 ,0.1 ,0.1 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.2 ,3.5 ,2.0 ,2.55E-03,2.26E-03,""
2012/6/24 8:00,34.9 ,0.1 ,0.2 ,34.9 ,0.0 ,0.0 ,35.7 ,0.0 ,0.2 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.6 ,2.0 ,2.13E-03,2.10E-03,""
2012/6/24 9:00,34.8 ,-0.1 ,0.0 ,34.9 ,0.0 ,0.0 ,35.6 ,-0.1 ,0.1 ,36.1 ,0.0 ,0.2 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.2 ,3.5 ,2.0 ,1.84E-03,1.98E-03,""
2012/6/24 10:00,34.9 ,0.1 ,0.1 ,34.9 ,0.0 ,0.0 ,35.6 ,0.0 ,0.1 ,36.1 ,0.0 ,0.2 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.2 ,3.5 ,2.0 ,2.01E-03,2.46E-03,""
2012/6/24 11:00,34.9 ,0.0 ,0.1 ,34.9 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.5 ,2.0 ,2.19E-03,2.56E-03,""
2012/6/24 12:00,34.9 ,0.0 ,0.1 ,34.9 ,0.0 ,0.0 ,35.7 ,0.1 ,0.1 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.5 ,2.0 ,2.21E-03,2.22E-03,""
2012/6/24 13:00,34.9 ,0.0 ,0.1 ,35.0 ,0.1 ,0.1 ,35.7 ,0.0 ,0.2 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.5 ,2.0 ,2.72E-03,2.08E-03,""
2012/6/24 14:00,34.9 ,0.0 ,0.1 ,34.9 ,-0.1 ,0.0 ,35.7 ,0.0 ,0.1 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.5 ,2.0 ,2.18E-03,2.13E-03,""
2012/6/24 15:00,34.9 ,0.0 ,0.1 ,35.0 ,0.1 ,0.1 ,35.7 ,0.0 ,0.2 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.5 ,2.0 ,2.23E-03,2.07E-03,""
2012/6/24 16:00,34.9 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.7 ,0.0 ,0.2 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.5 ,2.0 ,2.48E-03,2.10E-03,""
2012/6/24 17:00,34.9 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.7 ,0.0 ,0.2 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.2 ,3.5 ,2.0 ,2.01E-03,1.98E-03,""
2012/6/24 18:00,34.9 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,36.1 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.5 ,2.0 ,2.44E-03,2.57E-03,""
2012/6/24 19:00,34.9 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,36.2 ,0.1 ,0.1 ,,,,34.3 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.5 ,2.0 ,1.65E-03,1.81E-03,""
2012/6/24 20:00,34.9 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.1 ,0.2 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.1 ,0.2 ,35.3 ,0.1 ,0.2 ,3.5 ,2.0 ,2.22E-03,1.92E-03,""
2012/6/24 21:00,34.9 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.2 ,3.6 ,2.0 ,2.33E-03,2.61E-03,""
2012/6/24 22:00,35.0 ,0.1 ,0.2 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.2 ,35.3 ,0.0 ,0.2 ,3.6 ,2.0 ,2.27E-03,2.29E-03,""
2012/6/24 23:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.2 ,3.6 ,2.0 ,2.41E-03,2.40E-03,""
2012/6/25 0:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.05E-03,1.63E-03,""
2012/6/25 1:00,35.0 ,0.0 ,0.2 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.05E-03,1.94E-03,""
2012/6/25 2:00,35.0 ,0.0 ,0.2 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.18E-03,1.74E-03,""
2012/6/25 3:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.48E-03,2.29E-03,""
2012/6/25 4:00,35.0 ,0.0 ,0.2 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.14E-03,2.00E-03,""
2012/6/25 5:00,35.0 ,0.0 ,0.2 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.2 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.02E-03,2.56E-03,""
2012/6/25 6:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,1.72E-03,2.04E-03,""
2012/6/25 7:00,35.0 ,0.0 ,0.2 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,36.3 ,0.1 ,0.2 ,,,,34.3 ,-0.1 ,0.0 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,1.75E-03,2.62E-03,""
2012/6/25 8:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,36.3 ,0.0 ,0.2 ,,,,34.4 ,0.1 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.26E-03,2.44E-03,""
2012/6/25 9:00,35.0 ,0.0 ,0.2 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,36.2 ,-0.1 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.44E-03,1.99E-03,""
2012/6/25 10:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,36.3 ,0.1 ,0.2 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,1.70E-03,1.92E-03,""
2012/6/25 11:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,36.2 ,-0.1 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.27E-03,2.25E-03,""
2012/6/25 12:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,1.75E-03,1.78E-03,""
2012/6/25 13:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.83E-03,2.23E-03,""
2012/6/25 14:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.78E-03,1.73E-03,""
2012/6/25 15:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.7 ,-0.1 ,0.0 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.2 ,-0.1 ,0.0 ,3.5 ,2.0 ,2.00E-03,1.88E-03,""
2012/6/25 16:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,0.1 ,0.1 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.1 ,0.1 ,3.5 ,2.0 ,2.17E-03,2.44E-03,""
2012/6/25 17:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.26E-03,1.99E-03,""
2012/6/25 18:00,35.0 ,0.0 ,0.1 ,35.1 ,0.1 ,0.1 ,35.8 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.00E-03,2.40E-03,""
2012/6/25 19:00,35.0 ,0.0 ,0.1 ,35.0 ,-0.1 ,0.0 ,35.8 ,0.0 ,0.1 ,36.3 ,0.1 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.08E-03,2.53E-03,""
2012/6/25 20:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.2 ,-0.1 ,0.0 ,,,,34.4 ,0.0 ,0.0 ,35.3 ,0.0 ,0.0 ,3.5 ,2.0 ,2.01E-03,2.32E-03,""
2012/6/25 21:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.1 ,0.1 ,,,,34.4 ,0.0 ,0.0 ,35.3 ,0.0 ,0.0 ,3.5 ,2.0 ,2.30E-03,2.53E-03,""
2012/6/25 22:00,35.0 ,0.0 ,0.0 ,35.1 ,0.1 ,0.1 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.0 ,35.3 ,0.0 ,0.0 ,3.5 ,2.0 ,2.21E-03,1.90E-03,""
2012/6/25 23:00,35.0 ,0.0 ,0.0 ,35.1 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,36.2 ,-0.1 ,0.0 ,,,,34.4 ,0.0 ,0.0 ,35.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.57E-03,2.46E-03,""
2012/6/26 0:00,35.0 ,0.0 ,0.0 ,35.1 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.4 ,0.0 ,0.0 ,35.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.36E-03,2.48E-03,""
2012/6/26 1:00,35.0 ,0.0 ,0.0 ,35.1 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.4 ,0.0 ,0.0 ,35.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.20E-03,2.10E-03,""
2012/6/26 2:00,35.0 ,0.0 ,0.0 ,35.1 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,-0.1 ,-0.1 ,35.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.56E-03,1.86E-03,""
2012/6/26 3:00,35.0 ,0.0 ,0.0 ,35.0 ,-0.1 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.1 ,0.1 ,,,,34.4 ,0.1 ,0.0 ,35.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.74E-03,2.24E-03,""
2012/6/26 4:00,35.1 ,0.1 ,0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.2 ,-0.1 ,0.0 ,,,,34.3 ,-0.1 ,-0.1 ,35.2 ,-0.1 ,-0.1 ,3.6 ,2.0 ,2.28E-03,2.10E-03,""
2012/6/26 5:00,35.0 ,-0.1 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.64E-03,2.23E-03,""
2012/6/26 6:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.27E-03,2.58E-03,""
2012/6/26 7:00,34.9 ,-0.1 ,-0.1 ,35.0 ,0.0 ,0.0 ,35.7 ,-0.1 ,-0.1 ,36.2 ,0.0 ,-0.1 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.26E-03,2.38E-03,""
2012/6/26 8:00,34.9 ,0.0 ,-0.1 ,35.0 ,0.0 ,0.0 ,35.7 ,0.0 ,-0.1 ,36.2 ,0.0 ,-0.1 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.21E-03,2.26E-03,""
2012/6/26 9:00,34.9 ,0.0 ,-0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,0.1 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.11E-03,2.20E-03,""
2012/6/26 10:00,35.0 ,0.1 ,0.0 ,35.0 ,0.0 ,0.0 ,35.7 ,-0.1 ,-0.1 ,36.1 ,-0.1 ,-0.2 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.56E-03,2.23E-03,""
2012/6/26 11:00,34.9 ,-0.1 ,-0.1 ,35.0 ,0.0 ,0.0 ,35.7 ,0.0 ,-0.1 ,36.2 ,0.1 ,0.0 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,1.76E-03,2.16E-03,""
2012/6/26 12:00,35.0 ,0.1 ,0.0 ,35.0 ,0.0 ,0.0 ,35.7 ,0.0 ,-0.1 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,1.82E-03,2.49E-03,""
2012/6/26 13:00,34.9 ,-0.1 ,-0.1 ,35.0 ,0.0 ,0.0 ,35.7 ,0.0 ,-0.1 ,36.2 ,0.0 ,0.0 ,,,,34.4 ,0.1 ,0.0 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.22E-03,2.58E-03,""
2012/6/26 14:00,34.9 ,0.0 ,-0.1 ,35.0 ,0.0 ,0.0 ,35.7 ,0.0 ,-0.1 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,-0.1 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,1.83E-03,1.93E-03,""
2012/6/26 15:00,34.9 ,0.0 ,-0.1 ,35.0 ,0.0 ,0.0 ,35.7 ,0.0 ,0.0 ,36.1 ,-0.1 ,-0.1 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,1.67E-03,2.52E-03,""
2012/6/26 16:00,34.9 ,0.0 ,-0.1 ,35.0 ,0.0 ,0.0 ,35.7 ,0.0 ,-0.1 ,36.1 ,0.0 ,-0.1 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,1.77E-03,1.72E-03,""
2012/6/26 17:00,34.9 ,0.0 ,-0.1 ,35.0 ,0.0 ,0.0 ,35.7 ,0.0 ,-0.1 ,36.1 ,0.0 ,-0.1 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.01E-03,2.19E-03,""
2012/6/26 18:00,35.0 ,0.1 ,0.0 ,35.0 ,0.0 ,-0.1 ,35.7 ,0.0 ,-0.1 ,36.2 ,0.1 ,0.0 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.29E-03,2.39E-03,""
2012/6/26 19:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.1 ,0.0 ,36.2 ,0.0 ,-0.1 ,,,,34.4 ,0.1 ,0.0 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.22E-03,1.97E-03,""
2012/6/26 20:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,-0.1 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.48E-03,1.97E-03,""
2012/6/26 21:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,-0.1 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.22E-03,2.15E-03,""
2012/6/26 22:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,-0.1 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,-0.1 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.5 ,2.0 ,2.74E-03,2.09E-03,""
2012/6/26 23:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,-0.1 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.6 ,2.0 ,2.95E-03,2.12E-03,""
2012/6/27 0:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,-0.1 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.4 ,0.1 ,0.0 ,35.2 ,0.0 ,-0.1 ,3.6 ,2.0 ,2.62E-03,2.32E-03,""
2012/6/27 1:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,-0.1 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,-0.1 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.6 ,2.0 ,1.77E-03,2.12E-03,""
2012/6/27 2:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,-0.1 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,-0.1 ,3.6 ,2.0 ,1.91E-03,2.42E-03,""
2012/6/27 3:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,-0.1 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,-0.1 ,3.6 ,2.0 ,2.09E-03,2.39E-03,""
2012/6/27 4:00,35.0 ,0.0 ,-0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,3.6 ,2.0 ,2.58E-03,2.01E-03,""
2012/6/27 5:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.7 ,-0.1 ,-0.1 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,3.6 ,2.0 ,2.27E-03,1.89E-03,""
2012/6/27 6:00,34.9 ,-0.1 ,-0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,0.1 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,3.6 ,2.0 ,2.22E-03,2.48E-03,""
2012/6/27 7:00,34.9 ,0.0 ,0.0 ,34.9 ,-0.1 ,-0.1 ,35.7 ,-0.1 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,3.6 ,2.0 ,2.16E-03,2.49E-03,""
2012/6/27 8:00,34.9 ,0.0 ,0.0 ,34.9 ,0.0 ,-0.1 ,35.7 ,0.0 ,0.0 ,36.1 ,-0.1 ,-0.1 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,3.6 ,2.0 ,2.08E-03,2.27E-03,""
2012/6/27 9:00,34.9 ,0.0 ,0.0 ,34.9 ,0.0 ,-0.1 ,35.7 ,0.0 ,-0.1 ,36.2 ,0.1 ,0.0 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,3.6 ,2.0 ,2.18E-03,2.14E-03,""
2012/6/27 10:00,34.9 ,0.0 ,-0.1 ,34.9 ,0.0 ,-0.1 ,35.7 ,0.0 ,0.0 ,36.1 ,-0.1 ,0.0 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,3.6 ,2.0 ,2.03E-03,2.03E-03,""
2012/6/27 11:00,34.9 ,0.0 ,0.0 ,34.9 ,0.0 ,-0.1 ,35.7 ,0.0 ,0.0 ,36.1 ,0.0 ,-0.1 ,,,,34.3 ,0.0 ,0.0 ,35.1 ,-0.1 ,-0.1 ,3.6 ,2.0 ,1.93E-03,1.92E-03,""
2012/6/27 12:00,34.9 ,0.0 ,-0.1 ,34.9 ,0.0 ,-0.1 ,35.7 ,0.0 ,0.0 ,36.2 ,0.1 ,0.0 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.1 ,0.0 ,3.6 ,2.0 ,2.31E-03,1.60E-03,""
2012/6/27 13:00,35.0 ,0.1 ,0.1 ,35.0 ,0.1 ,0.0 ,35.7 ,0.0 ,0.0 ,36.1 ,-0.1 ,-0.1 ,,,,34.3 ,0.0 ,-0.1 ,35.1 ,-0.1 ,-0.1 ,3.6 ,2.0 ,2.36E-03,1.76E-03,""
2012/6/27 14:00,34.9 ,-0.1 ,0.0 ,34.9 ,-0.1 ,-0.1 ,35.7 ,0.0 ,0.0 ,36.2 ,0.1 ,0.0 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.1 ,0.0 ,3.6 ,2.0 ,2.03E-03,2.27E-03,""
2012/6/27 15:00,35.0 ,0.1 ,0.1 ,35.0 ,0.1 ,0.0 ,35.7 ,0.0 ,0.0 ,36.2 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,3.6 ,2.0 ,2.21E-03,1.91E-03,""
2012/6/27 16:00,35.0 ,0.0 ,0.1 ,34.9 ,-0.1 ,-0.1 ,35.7 ,0.0 ,0.0 ,36.2 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,1.99E-03,2.47E-03,""
2012/6/27 17:00,35.0 ,0.0 ,0.1 ,34.9 ,0.0 ,-0.1 ,35.7 ,0.0 ,0.0 ,36.2 ,0.0 ,0.1 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,1.89E-03,2.28E-03,""
2012/6/27 18:00,35.0 ,0.0 ,0.0 ,35.0 ,0.1 ,0.0 ,35.8 ,0.1 ,0.1 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.02E-03,2.30E-03,""
2012/6/27 19:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.3 ,0.0 ,-0.1 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.31E-03,2.39E-03,""
2012/6/27 20:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.4 ,0.1 ,0.1 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,1.87E-03,1.85E-03,""
2012/6/27 21:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.2 ,0.0 ,0.0 ,,,,34.4 ,0.0 ,0.1 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.19E-03,2.20E-03,""
2012/6/27 22:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.1 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.1 ,0.1 ,3.5 ,2.0 ,2.36E-03,2.10E-03,""
2012/6/27 23:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.17E-03,1.91E-03,""
2012/6/28 0:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.0 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.17E-03,2.50E-03,""
2012/6/28 1:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.14E-03,2.13E-03,""
2012/6/28 2:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.01E-03,2.24E-03,""
2012/6/28 3:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.27E-03,2.22E-03,""
2012/6/28 4:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.6 ,2.0 ,1.87E-03,1.90E-03,""
2012/6/28 5:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.2 ,-0.1 ,0.0 ,3.5 ,2.0 ,2.35E-03,2.20E-03,""
2012/6/28 6:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.1 ,0.1 ,3.5 ,2.0 ,2.02E-03,1.79E-03,""
2012/6/28 7:00,35.0 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.45E-03,2.05E-03,""
2012/6/28 8:00,35.0 ,0.0 ,0.1 ,34.9 ,-0.1 ,0.0 ,35.8 ,0.0 ,0.1 ,36.2 ,-0.1 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.2 ,-0.1 ,0.0 ,3.5 ,2.0 ,1.86E-03,1.75E-03,""
2012/6/28 9:00,35.0 ,0.0 ,0.1 ,34.9 ,0.0 ,0.0 ,35.8 ,0.0 ,0.1 ,36.2 ,0.0 ,0.0 ,,,,34.4 ,0.0 ,0.1 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.34E-03,2.48E-03,""
2012/6/28 10:00,35.0 ,0.0 ,0.1 ,34.9 ,0.0 ,0.0 ,35.7 ,-0.1 ,0.0 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,2.18E-03,1.64E-03,""
2012/6/28 11:00,35.0 ,0.0 ,0.1 ,34.9 ,0.0 ,0.0 ,35.7 ,0.0 ,0.0 ,36.2 ,0.0 ,0.1 ,,,,34.3 ,-0.1 ,0.0 ,35.2 ,0.0 ,0.1 ,3.5 ,2.0 ,2.39E-03,1.71E-03,""
2012/6/28 12:00,35.0 ,0.0 ,0.1 ,34.9 ,0.0 ,0.0 ,35.8 ,0.1 ,0.1 ,36.2 ,0.0 ,0.0 ,,,,34.4 ,0.1 ,0.1 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,1.92E-03,2.51E-03,""
2012/6/28 13:00,35.0 ,0.0 ,0.0 ,34.9 ,0.0 ,-0.1 ,35.7 ,-0.1 ,0.0 ,36.2 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,3.5 ,2.0 ,2.19E-03,2.00E-03,""
2012/6/28 14:00,35.0 ,0.0 ,0.1 ,34.9 ,0.0 ,0.0 ,35.8 ,0.1 ,0.1 ,36.3 ,0.1 ,0.1 ,,,,34.5 ,0.1 ,0.2 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,1.99E-03,1.96E-03,""
2012/6/28 15:00,35.0 ,0.0 ,0.0 ,35.0 ,0.1 ,0.0 ,35.8 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,,,,34.5 ,0.0 ,0.2 ,35.2 ,0.0 ,0.0 ,3.5 ,2.0 ,1.95E-03,2.51E-03,""
2012/6/28 16:00,35.0 ,0.0 ,0.0 ,34.9 ,-0.1 ,0.0 ,35.8 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,-0.1 ,0.1 ,35.3 ,0.1 ,0.1 ,3.5 ,2.0 ,2.21E-03,2.34E-03,""
2012/6/28 17:00,35.0 ,0.0 ,0.0 ,34.9 ,0.0 ,0.0 ,35.8 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.68E-03,2.37E-03,""
2012/6/28 18:00,35.0 ,0.0 ,0.0 ,35.0 ,0.1 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.4 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.13E-03,1.97E-03,""
2012/6/28 19:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.5 ,0.1 ,0.2 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.14E-03,2.21E-03,""
2012/6/28 20:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,1.86E-03,1.84E-03,""
2012/6/28 21:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,,,,34.5 ,0.0 ,0.1 ,35.4 ,0.1 ,0.2 ,3.5 ,2.0 ,1.97E-03,2.01E-03,""
2012/6/28 22:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.0 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,-0.1 ,0.0 ,3.5 ,2.0 ,2.75E-03,2.28E-03,""
2012/6/28 23:00,35.0 ,0.0 ,0.0 ,35.0 ,0.0 ,0.0 ,35.9 ,0.1 ,0.1 ,36.4 ,0.1 ,0.1 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,3.5 ,2.0 ,2.51E-03,2.42E-03,""
2012/6/29 0:00,35.1 ,0.1 ,0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,-0.1 ,0.0 ,36.3 ,-0.1 ,0.0 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,3.5 ,2.0 ,2.15E-03,2.04E-03,""
2012/6/29 1:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,0.0 ,0.0 ,36.3 ,0.0 ,0.0 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,3.5 ,2.0 ,1.96E-03,2.26E-03,""
2012/6/29 2:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.1 ,0.1 ,36.4 ,0.1 ,0.1 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,3.5 ,2.0 ,2.30E-03,1.89E-03,""
2012/6/29 3:00,35.0 ,-0.1 ,0.0 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.3 ,-0.1 ,0.0 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,3.5 ,2.0 ,1.82E-03,1.41E-03,""
2012/6/29 4:00,35.1 ,0.1 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.4 ,0.1 ,0.1 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,3.5 ,2.0 ,2.04E-03,2.26E-03,""
2012/6/29 5:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.8 ,-0.1 ,0.0 ,36.3 ,-0.1 ,0.0 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.10E-03,2.35E-03,""
2012/6/29 6:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.1 ,0.1 ,36.3 ,0.0 ,0.0 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,3.5 ,2.0 ,2.13E-03,1.91E-03,""
2012/6/29 7:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.4 ,0.1 ,0.1 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,3.5 ,2.0 ,2.10E-03,2.08E-03,""
2012/6/29 8:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,36.4 ,0.0 ,0.2 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,2.17E-03,2.31E-03,""
2012/6/29 9:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,36.4 ,0.0 ,0.2 ,,,,34.5 ,0.0 ,0.1 ,35.4 ,0.1 ,0.2 ,3.5 ,2.0 ,1.81E-03,2.26E-03,""
2012/6/29 10:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.9 ,0.0 ,0.2 ,36.4 ,0.0 ,0.2 ,,,,34.5 ,0.0 ,0.1 ,35.3 ,-0.1 ,0.1 ,3.5 ,2.0 ,2.13E-03,2.01E-03,""
2012/6/29 11:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.8 ,-0.1 ,0.1 ,36.3 ,-0.1 ,0.1 ,,,,34.5 ,0.0 ,0.2 ,35.3 ,0.0 ,0.1 ,3.5 ,2.0 ,1.98E-03,1.88E-03,""
2012/6/29 12:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.9 ,0.1 ,0.1 ,36.4 ,0.1 ,0.2 ,,,,34.5 ,0.0 ,0.1 ,35.4 ,0.1 ,0.2 ,3.5 ,2.0 ,1.83E-03,1.79E-03,""
2012/6/29 13:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.9 ,0.0 ,0.2 ,36.4 ,0.0 ,0.2 ,,,,34.5 ,0.0 ,0.1 ,35.4 ,0.0 ,0.2 ,3.5 ,2.0 ,2.67E-03,1.86E-03,""
2012/6/29 14:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,,,,34.5 ,0.0 ,0.0 ,35.4 ,0.0 ,0.2 ,3.5 ,2.0 ,2.15E-03,2.26E-03,""
2012/6/29 15:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,,,,34.5 ,0.0 ,0.0 ,35.4 ,0.0 ,0.2 ,3.5 ,2.0 ,2.22E-03,2.47E-03,""
2012/6/29 16:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,,,,34.5 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.09E-03,1.77E-03,""
2012/6/29 17:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,,,,34.5 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.29E-03,2.30E-03,""
2012/6/29 18:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,,,,34.5 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,1.80E-03,1.98E-03,""
2012/6/29 19:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,,,,34.6 ,0.1 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.23E-03,1.80E-03,""
2012/6/29 20:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.30E-03,2.19E-03,""
2012/6/29 21:00,35.1 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.0 ,3.5 ,2.0 ,2.12E-03,2.03E-03,""
2012/6/29 22:00,35.2 ,0.1 ,0.2 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.19E-03,2.61E-03,""
2012/6/29 23:00,35.2 ,0.0 ,0.2 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.0 ,36.5 ,0.1 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,1.80E-03,2.21E-03,""
2012/6/30 0:00,35.2 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.4 ,-0.1 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,1.85E-03,1.55E-03,""
2012/6/30 1:00,35.2 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.5 ,0.1 ,0.2 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,1.80E-03,2.36E-03,""
2012/6/30 2:00,35.2 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.0 ,36.4 ,-0.1 ,0.0 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.16E-03,1.77E-03,""
2012/6/30 3:00,35.3 ,0.1 ,0.3 ,35.0 ,0.0 ,0.0 ,36.0 ,0.1 ,0.1 ,36.5 ,0.1 ,0.2 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.09E-03,2.40E-03,""
2012/6/30 4:00,35.3 ,0.0 ,0.2 ,35.1 ,0.1 ,0.1 ,35.9 ,-0.1 ,0.0 ,36.4 ,-0.1 ,0.0 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.11E-03,2.18E-03,""
2012/6/30 5:00,35.3 ,0.0 ,0.2 ,35.1 ,0.0 ,0.1 ,36.0 ,0.1 ,0.2 ,36.5 ,0.1 ,0.2 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.12E-03,1.97E-03,""
2012/6/30 6:00,35.2 ,-0.1 ,0.1 ,35.1 ,0.0 ,0.1 ,35.9 ,-0.1 ,0.0 ,36.5 ,0.0 ,0.2 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.18E-03,2.19E-03,""
2012/6/30 7:00,35.2 ,0.0 ,0.1 ,35.0 ,-0.1 ,0.0 ,36.0 ,0.1 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.39E-03,2.34E-03,""
2012/6/30 8:00,35.1 ,-0.1 ,0.0 ,35.0 ,0.0 ,0.0 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.5 ,2.0 ,2.09E-03,2.20E-03,""
2012/6/30 9:00,35.2 ,0.1 ,0.1 ,35.0 ,0.0 ,0.0 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.0 ,3.5 ,2.0 ,1.94E-03,1.97E-03,""
2012/6/30 10:00,35.2 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,35.9 ,-0.1 ,0.0 ,36.5 ,0.0 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,3.4 ,2.0 ,1.93E-03,2.10E-03,""
2012/6/30 11:00,35.1 ,-0.1 ,0.0 ,35.0 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,36.5 ,0.0 ,0.2 ,,,,34.6 ,0.0 ,0.1 ,35.5 ,0.1 ,0.2 ,3.4 ,2.0 ,2.28E-03,1.99E-03,""
2012/6/30 12:00,35.2 ,0.1 ,0.1 ,35.0 ,0.0 ,0.0 ,36.0 ,0.1 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.4 ,2.0 ,1.83E-03,2.26E-03,""
2012/6/30 13:00,35.2 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.4 ,2.0 ,2.21E-03,2.05E-03,""
2012/6/30 14:00,35.2 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.6 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.4 ,2.0 ,1.76E-03,2.12E-03,""
2012/6/30 15:00,35.2 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.7 ,0.1 ,0.2 ,35.5 ,0.0 ,0.1 ,3.4 ,2.0 ,1.88E-03,2.03E-03,""
2012/6/30 16:00,35.2 ,0.0 ,0.1 ,35.0 ,0.0 ,0.0 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.6 ,-0.1 ,0.1 ,35.5 ,0.0 ,0.1 ,3.4 ,2.0 ,2.10E-03,2.03E-03,""
2012/6/30 17:00,35.2 ,0.0 ,0.1 ,35.1 ,0.1 ,0.1 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.7 ,0.1 ,0.2 ,35.5 ,0.0 ,0.1 ,3.4 ,2.0 ,2.25E-03,1.97E-03,""
2012/6/30 18:00,35.3 ,0.1 ,0.2 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.6 ,-0.1 ,0.1 ,35.5 ,0.0 ,0.1 ,3.4 ,2.0 ,2.36E-03,2.19E-03,""
2012/6/30 19:00,35.3 ,0.0 ,0.2 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.6 ,0.0 ,0.0 ,35.5 ,0.0 ,0.1 ,3.4 ,2.0 ,2.35E-03,2.18E-03,""
2012/6/30 20:00,35.3 ,0.0 ,0.2 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.7 ,0.1 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,1.87E-03,2.30E-03,""
2012/6/30 21:00,35.3 ,0.0 ,0.2 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,2.02E-03,2.09E-03,""
2012/6/30 22:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,2.17E-03,1.94E-03,""
2012/6/30 23:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,36.6 ,0.1 ,0.1 ,,,,34.8 ,0.1 ,0.2 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,1.98E-03,2.14E-03,""
2012/7/1 0:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,36.5 ,-0.1 ,0.1 ,,,,34.7 ,-0.1 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,1.47E-03,2.04E-03,""
2012/7/1 1:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,36.6 ,0.1 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,1.89E-03,2.09E-03,""
2012/7/1 2:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,36.6 ,0.0 ,0.2 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,2.39E-03,1.79E-03,""
2012/7/1 3:00,35.3 ,0.0 ,0.0 ,35.1 ,0.0 ,0.1 ,36.1 ,0.1 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,2.37E-03,1.80E-03,""
2012/7/1 4:00,35.3 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.2 ,36.6 ,0.0 ,0.2 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,2.21E-03,1.86E-03,""
2012/7/1 5:00,35.3 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.6 ,0.1 ,0.2 ,3.5 ,2.0 ,2.20E-03,2.03E-03,""
