,vessel bottom head(TE-263-69L1),the temperature change rate per hour,the temperature change rate per day,vessel bottom head(TE-263-69L2),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H1),the temperature change rate per hour,the temperature change rate per day,vessel bottom above skirt joint (TE-263-69H3),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G1),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G2),the temperature change rate per hour,the temperature change rate per day,vessel down commer(TE-263-69G3),the temperature change rate per hour,the temperature change rate per day,Volume of water injection to the reactor�iFDW�j,Volume of water injection to the reactor�i�b�r�j,Radioactive concentration in PCV (Xe 135) System A,Radioactive concentration in PCV (Xe 135) System B,"note"
2012/7/1 6:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.0 ,-0.1 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,-0.1 ,0.1 ,3.5 ,2.0 ,2.05E-03,2.08E-03,""
2012/7/1 7:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.0 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,2.26E-03,1.79E-03,""
2012/7/1 8:00,35.3 ,0.0 ,0.2 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.0 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,2.14E-03,1.80E-03,""
2012/7/1 9:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.1 ,0.1 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,1.91E-03,2.05E-03,""
2012/7/1 10:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.0 ,-0.1 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,3.5 ,2.0 ,2.09E-03,2.13E-03,""
2012/7/1 11:00,35.3 ,0.0 ,0.2 ,35.1 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.0 ,3.5 ,2.0 ,1.94E-03,1.96E-03,""
2012/7/1 12:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.1 ,0.1 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.0 ,3.5 ,2.0 ,1.76E-03,2.33E-03,""
2012/7/1 13:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.0 ,3.5 ,2.0 ,1.77E-03,2.35E-03,""
2012/7/1 14:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.8 ,0.1 ,0.2 ,35.6 ,0.1 ,0.1 ,3.5 ,2.0 ,1.78E-03,2.59E-03,""
2012/7/1 15:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,2.02E-03,2.49E-03,""
2012/7/1 16:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.1 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,2.19E-03,2.55E-03,""
2012/7/1 17:00,35.3 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,-0.1 ,0.0 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,2.34E-03,1.69E-03,""
2012/7/1 18:00,35.3 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,-0.1 ,0.0 ,3.5 ,2.0 ,1.85E-03,2.12E-03,""
2012/7/1 19:00,35.3 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.1 ,35.5 ,0.0 ,0.0 ,3.5 ,2.0 ,2.23E-03,2.36E-03,""
2012/7/1 20:00,35.3 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.7 ,0.0 ,0.0 ,35.5 ,0.0 ,0.0 ,3.5 ,2.0 ,2.46E-03,2.00E-03,""
2012/7/1 21:00,35.3 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.8 ,0.1 ,0.1 ,35.6 ,0.1 ,0.1 ,3.5 ,2.0 ,2.54E-03,2.39E-03,""
2012/7/1 22:00,35.3 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,2.54E-03,1.79E-03,""
2012/7/1 23:00,35.3 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.7 ,0.1 ,0.1 ,,,,34.8 ,0.0 ,0.0 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,2.32E-03,2.03E-03,""
2012/7/2 0:00,35.3 ,0.0 ,0.0 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.7 ,0.0 ,0.2 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,2.64E-03,1.47E-03,""
2012/7/2 1:00,35.4 ,0.1 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.6 ,-0.1 ,0.0 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,2.52E-03,2.34E-03,""
2012/7/2 2:00,35.3 ,-0.1 ,0.0 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.6 ,0.0 ,0.0 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,1.47E-03,2.00E-03,""
2012/7/2 3:00,35.4 ,0.1 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.0 ,36.6 ,0.0 ,0.0 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,1.66E-03,2.75E-03,""
2012/7/2 4:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.0 ,36.7 ,0.1 ,0.1 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,1.79E-03,1.93E-03,""
2012/7/2 5:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.0 ,36.7 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,3.5 ,2.0 ,2.41E-03,2.57E-03,""
2012/7/2 6:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.6 ,-0.1 ,0.0 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,2.12E-03,2.56E-01,""
2012/7/2 7:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.1 ,36.7 ,0.1 ,0.1 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,2.29E-03,2.88E-03,""
2012/7/2 8:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.2 ,0.1 ,0.2 ,36.7 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,1.90E-03,2.30E-03,""
2012/7/2 9:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.2 ,0.0 ,0.1 ,36.7 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,2.01E-03,1.46E-03,""
2012/7/2 10:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.2 ,0.0 ,0.2 ,36.7 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,1.94E-03,1.89E-03,""
2012/7/2 11:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,-0.1 ,0.1 ,36.7 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,1.63E-03,2.25E-03,""
2012/7/2 12:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.2 ,0.1 ,0.1 ,36.7 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,2.05E-03,2.09E-03,""
2012/7/2 13:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,-0.1 ,0.0 ,36.7 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,3.5 ,2.0 ,1.80E-03,2.36E-03,""
2012/7/2 14:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.0 ,36.7 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,3.4 ,2.0 ,2.60E-03,1.93E-03,""
2012/7/2 15:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.0 ,36.7 ,0.0 ,0.1 ,,,,34.8 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,3.4 ,2.0 ,2.38E-03,2.19E-03,""
2012/7/2 16:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.1 ,0.0 ,0.0 ,36.7 ,0.0 ,0.1 ,,,,34.9 ,0.1 ,0.1 ,35.6 ,0.0 ,0.0 ,3.4 ,2.0 ,2.47E-03,2.38E-03,""
2012/7/2 17:00,35.4 ,0.0 ,0.1 ,35.2 ,0.1 ,0.1 ,36.1 ,0.0 ,0.0 ,36.7 ,0.0 ,0.1 ,,,,34.8 ,-0.1 ,0.1 ,35.6 ,0.0 ,0.0 ,3.4 ,2.0 ,1.75E-03,2.25E-03,""
2012/7/2 18:00,35.4 ,0.0 ,0.1 ,35.1 ,-0.1 ,0.0 ,36.1 ,0.0 ,0.0 ,36.7 ,0.0 ,0.1 ,,,,34.9 ,0.1 ,0.2 ,35.6 ,0.0 ,0.1 ,3.4 ,2.0 ,1.66E-03,1.12E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/7/2 19:00,35.4 ,0.0 ,0.1 ,35.2 ,0.1 ,0.1 ,36.2 ,0.1 ,0.1 ,36.7 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,3.4 ,2.0 ,2.63E-03,2.36E-03,""
2012/7/2 20:00,35.4 ,0.0 ,0.1 ,35.1 ,-0.1 ,0.0 ,36.2 ,0.0 ,0.1 ,36.7 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,3.4 ,2.0 ,2.27E-03,2.43E-03,""
2012/7/2 21:00,35.4 ,0.0 ,0.1 ,35.1 ,0.0 ,0.0 ,36.2 ,0.0 ,0.1 ,36.7 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.1 ,0.1 ,3.5 ,2.0 ,1.98E-03,1.86E-03,""
2012/7/2 22:00,35.5 ,0.1 ,0.2 ,35.2 ,0.1 ,0.1 ,36.1 ,-0.1 ,0.0 ,36.7 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.6 ,-0.1 ,0.0 ,3.5 ,2.0 ,1.90E-03,1.93E-03,""
2012/7/2 23:00,35.5 ,0.0 ,0.2 ,35.2 ,0.0 ,0.1 ,36.2 ,0.1 ,0.1 ,36.7 ,0.0 ,0.0 ,,,,34.9 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,3.5 ,2.0 ,1.72E-03,2.28E-03,""
2012/7/3 0:00,35.5 ,0.0 ,0.2 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.7 ,0.0 ,0.0 ,,,,34.9 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,3.5 ,2.0 ,1.54E-03,2.15E-03,""
2012/7/3 1:00,35.4 ,-0.1 ,0.0 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.7 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.1 ,0.1 ,3.5 ,2.0 ,2.80E-03,2.76E-03,""
2012/7/3 2:00,35.5 ,0.1 ,0.2 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.8 ,0.1 ,0.2 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.5 ,2.0 ,2.77E-03,1.73E-03,""
2012/7/3 3:00,35.4 ,-0.1 ,0.0 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.7 ,-0.1 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.5 ,2.0 ,2.08E-03,3.02E-03,""
2012/7/3 4:00,35.5 ,0.1 ,0.1 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.8 ,0.1 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.5 ,2.0 ,2.42E-03,2.12E-03,""
2012/7/3 5:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.26E-03,2.08E-03,""
2012/7/3 6:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.8 ,0.0 ,0.2 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.23E-03,1.94E-03,""
2012/7/3 7:00,35.4 ,-0.1 ,0.0 ,35.1 ,-0.1 ,0.0 ,36.2 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.43E-03,1.96E-03,""
2012/7/3 8:00,35.5 ,0.1 ,0.1 ,35.2 ,0.1 ,0.1 ,36.2 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.4 ,2.0 ,1.73E-03,1.91E-03,""
2012/7/3 9:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.34E-03,2.00E-03,""
2012/7/3 10:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.34E-03,2.77E-03,""
2012/7/3 11:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.4 ,2.0 ,1.92E-03,2.15E-03,""
2012/7/3 12:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.4 ,2.0 ,1.76E-03,2.18E-03,""
2012/7/3 13:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.20E-03,1.75E-03,""
2012/7/3 14:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.6 ,-0.1 ,0.0 ,3.4 ,2.0 ,2.22E-03,2.26E-03,""
2012/7/3 15:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.1 ,0.1 ,3.4 ,2.0 ,2.01E-03,2.30E-03,""
2012/7/3 16:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.0 ,35.6 ,-0.1 ,0.0 ,3.4 ,2.0 ,2.07E-03,2.05E-03,""
2012/7/3 17:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.0 ,36.2 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.1 ,35.7 ,0.1 ,0.1 ,3.4 ,2.0 ,2.14E-03,2.26E-03,""
2012/7/3 18:00,35.5 ,0.0 ,0.1 ,35.3 ,0.1 ,0.2 ,36.2 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.0 ,35.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.52E-03,1.94E-03,""
2012/7/3 19:00,35.5 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.2 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.0 ,35.7 ,0.0 ,0.1 ,3.4 ,2.0 ,2.16E-03,2.32E-03,""
2012/7/3 20:00,35.5 ,0.0 ,0.1 ,35.2 ,-0.1 ,0.1 ,36.2 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.0 ,35.7 ,0.0 ,0.1 ,3.5 ,2.0 ,2.00E-03,1.81E-03,""
2012/7/3 21:00,35.5 ,0.0 ,0.1 ,35.3 ,0.1 ,0.2 ,36.2 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.0 ,35.7 ,0.0 ,0.0 ,3.5 ,2.0 ,2.64E-03,2.44E-03,""
2012/7/3 22:00,35.5 ,0.0 ,0.0 ,35.3 ,0.0 ,0.1 ,36.2 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.0 ,35.7 ,0.0 ,0.1 ,3.5 ,2.0 ,1.39E-03,2.11E-03,""
2012/7/3 23:00,35.5 ,0.0 ,0.0 ,35.3 ,0.0 ,0.1 ,36.3 ,0.1 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.0 ,35.8 ,0.1 ,0.2 ,3.5 ,2.0 ,2.53E-03,1.58E-03,""
2012/7/4 0:00,35.5 ,0.0 ,0.0 ,35.2 ,-0.1 ,0.0 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.0 ,35.7 ,-0.1 ,0.1 ,3.5 ,2.0 ,2.08E-03,1.57E-03,""
2012/7/4 1:00,35.5 ,0.0 ,0.1 ,35.2 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.0 ,35.7 ,0.0 ,0.0 ,3.5 ,2.0 ,2.53E-03,2.47E-03,""
2012/7/4 2:00,35.6 ,0.1 ,0.1 ,35.2 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,34.9 ,0.0 ,0.0 ,35.7 ,0.0 ,0.0 ,3.5 ,2.0 ,2.42E-03,2.52E-03,""
2012/7/4 3:00,35.6 ,0.0 ,0.2 ,35.3 ,0.1 ,0.1 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,,,,34.9 ,0.0 ,0.0 ,35.7 ,0.0 ,0.0 ,3.5 ,2.0 ,2.27E-03,2.46E-03,""
2012/7/4 4:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,35.0 ,0.1 ,0.1 ,35.7 ,0.0 ,0.0 ,3.5 ,2.0 ,1.78E-03,2.13E-03,""
2012/7/4 5:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,34.9 ,-0.1 ,0.0 ,35.7 ,0.0 ,0.0 ,3.5 ,2.0 ,2.67E-03,2.19E-03,""
2012/7/4 6:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,35.0 ,0.1 ,0.1 ,35.7 ,0.0 ,0.0 ,3.5 ,2.0 ,2.11E-03,1.40E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/7/4 7:00,35.6 ,0.0 ,0.2 ,35.2 ,-0.1 ,0.1 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.1 ,0.1 ,3.5 ,2.0 ,2.14E-03,2.30E-03,""
2012/7/4 8:00,35.6 ,0.0 ,0.1 ,35.2 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,34.9 ,-0.1 ,0.0 ,35.7 ,-0.1 ,0.0 ,3.5 ,2.0 ,1.55E-03,1.81E-03,""
2012/7/4 9:00,35.6 ,0.0 ,0.1 ,35.2 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,35.0 ,0.1 ,0.1 ,35.8 ,0.1 ,0.1 ,3.5 ,2.0 ,2.20E-03,2.15E-03,""
2012/7/4 10:00,35.5 ,-0.1 ,0.0 ,35.2 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.9 ,0.1 ,0.1 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,3.5 ,2.0 ,2.46E-03,2.21E-03,""
2012/7/4 11:00,35.5 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,,,,35.1 ,0.1 ,0.2 ,35.8 ,0.0 ,0.1 ,3.5 ,2.0 ,1.83E-03,2.32E-03,""
2012/7/4 12:00,35.5 ,0.0 ,0.0 ,35.2 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.8 ,-0.1 ,0.0 ,,,,35.0 ,-0.1 ,0.1 ,35.8 ,0.0 ,0.1 ,3.5 ,2.0 ,1.67E-03,2.20E-03,""
2012/7/4 13:00,35.6 ,0.1 ,0.1 ,35.2 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,3.5 ,2.0 ,3.30E-03,2.40E-03,""
2012/7/4 14:00,35.6 ,0.0 ,0.1 ,35.2 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,3.4 ,2.0 ,2.55E-03,2.17E-03,""
2012/7/4 15:00,35.6 ,0.0 ,0.1 ,35.3 ,0.1 ,0.1 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,3.4 ,2.0 ,2.43E-03,2.90E-03,""
2012/7/4 16:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.2 ,3.4 ,2.0 ,2.04E-03,2.17E-03,""
2012/7/4 17:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,3.4 ,2.0 ,2.50E-03,2.15E-03,""
2012/7/4 18:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,3.4 ,2.0 ,2.33E-03,1.65E-03,""
2012/7/4 19:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.9 ,0.1 ,0.1 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,3.4 ,2.0 ,2.01E-03,1.87E-03,""
2012/7/4 20:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,3.5 ,2.0 ,2.06E-03,2.17E-03,""
2012/7/4 21:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,3.5 ,2.0 ,2.14E-03,2.32E-03,""
2012/7/4 22:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,,,,35.0 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,3.5 ,2.0 ,2.40E-03,1.84E-03,""
2012/7/4 23:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,36.3 ,0.0 ,0.0 ,36.9 ,0.0 ,0.1 ,,,,35.1 ,0.1 ,0.2 ,35.8 ,0.0 ,0.0 ,3.5 ,2.0 ,2.52E-03,1.96E-03,""
2012/7/5 0:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.4 ,0.1 ,0.1 ,36.9 ,0.0 ,0.1 ,,,,35.1 ,0.0 ,0.2 ,35.8 ,0.0 ,0.1 ,3.5 ,2.0 ,2.52E-03,1.96E-03,""
2012/7/5 1:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.3 ,-0.1 ,0.0 ,36.9 ,0.0 ,0.1 ,,,,35.0 ,-0.1 ,0.1 ,35.8 ,0.0 ,0.1 ,3.5 ,2.0 ,2.52E-03,2.35E-03,""
2012/7/5 2:00,35.6 ,0.0 ,0.0 ,35.3 ,0.0 ,0.1 ,36.4 ,0.1 ,0.1 ,36.9 ,0.0 ,0.1 ,,,,35.1 ,0.1 ,0.2 ,35.9 ,0.1 ,0.2 ,3.5 ,2.0 ,2.41E-03,1.59E-03,""
2012/7/5 3:00,35.6 ,0.0 ,0.0 ,35.3 ,0.0 ,0.0 ,36.4 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,,,,35.1 ,0.0 ,0.2 ,35.8 ,-0.1 ,0.1 ,3.5 ,2.0 ,2.09E-03,1.73E-03,""
2012/7/5 4:00,35.6 ,0.0 ,0.0 ,35.3 ,0.0 ,0.0 ,36.4 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,,,,35.1 ,0.0 ,0.1 ,35.9 ,0.1 ,0.2 ,3.5 ,2.0 ,1.41E-03,2.15E-03,""
2012/7/5 5:00,35.6 ,0.0 ,0.0 ,35.3 ,0.0 ,0.0 ,36.4 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,,,,35.1 ,0.0 ,0.2 ,35.9 ,0.0 ,0.2 ,3.5 ,2.0 ,1.61E-03,2.71E-03,""
2012/7/5 6:00,35.7 ,0.1 ,0.1 ,35.3 ,0.0 ,0.0 ,36.4 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,,,,35.1 ,0.0 ,0.1 ,35.9 ,0.0 ,0.2 ,3.5 ,2.0 ,2.35E-03,2.63E-03,""
2012/7/5 7:00,35.7 ,0.0 ,0.1 ,35.4 ,0.1 ,0.2 ,36.4 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,,,,35.1 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,1.55E-03,2.30E-03,""
2012/7/5 8:00,35.6 ,-0.1 ,0.0 ,35.3 ,-0.1 ,0.1 ,36.4 ,0.0 ,0.1 ,37.0 ,0.1 ,0.2 ,,,,35.1 ,0.0 ,0.2 ,35.9 ,0.0 ,0.2 ,3.5 ,2.0 ,1.67E-03,2.14E-03,""
2012/7/5 9:00,35.6 ,0.0 ,0.0 ,35.3 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,37.0 ,0.0 ,0.2 ,,,,35.1 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,1.94E-03,1.96E-03,""
2012/7/5 10:00,35.6 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,37.0 ,0.0 ,0.1 ,,,,35.1 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,2.05E-03,2.17E-03,""
2012/7/5 11:00,35.7 ,0.1 ,0.2 ,35.3 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,37.0 ,0.0 ,0.1 ,,,,35.1 ,0.0 ,0.0 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,2.23E-03,2.49E-03,""
2012/7/5 12:00,35.7 ,0.0 ,0.2 ,35.3 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,36.9 ,-0.1 ,0.1 ,,,,35.1 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,1.59E-03,1.82E-03,""
2012/7/5 13:00,35.7 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,37.0 ,0.1 ,0.2 ,,,,35.2 ,0.1 ,0.2 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,2.37E-03,1.78E-03,""
2012/7/5 14:00,35.7 ,0.0 ,0.1 ,35.3 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,37.0 ,0.0 ,0.2 ,,,,35.2 ,0.0 ,0.2 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,2.37E-03,2.16E-03,""
2012/7/5 15:00,35.7 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,36.4 ,0.0 ,0.1 ,37.0 ,0.0 ,0.2 ,,,,35.2 ,0.0 ,0.2 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,2.54E-03,2.88E-03,""
2012/7/5 16:00,35.7 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,36.4 ,0.0 ,0.1 ,37.0 ,0.0 ,0.2 ,,,,35.1 ,-0.1 ,0.1 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,1.86E-03,2.47E-03,""
2012/7/5 17:00,35.7 ,0.0 ,0.1 ,35.3 ,0.0 ,0.0 ,36.4 ,0.0 ,0.1 ,37.0 ,0.0 ,0.2 ,,,,35.1 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,2.25E-03,1.67E-03,""
2012/7/5 18:00,35.8 ,0.1 ,0.2 ,35.4 ,0.1 ,0.1 ,36.5 ,0.1 ,0.2 ,37.0 ,0.0 ,0.2 ,,,,35.1 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,2.08E-03,1.22E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/7/5 19:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.5 ,0.0 ,0.2 ,37.0 ,0.0 ,0.1 ,,,,35.2 ,0.1 ,0.2 ,35.9 ,0.0 ,0.1 ,3.5 ,2.0 ,2.35E-03,1.32E-03,""
2012/7/5 20:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.5 ,0.0 ,0.2 ,37.0 ,0.0 ,0.1 ,,,,35.2 ,0.0 ,0.2 ,36.0 ,0.1 ,0.2 ,3.5 ,2.0 ,2.45E-03,1.78E-03,""
2012/7/5 21:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.5 ,0.0 ,0.2 ,37.0 ,0.0 ,0.1 ,,,,35.2 ,0.0 ,0.2 ,35.9 ,-0.1 ,0.1 ,3.6 ,2.0 ,2.22E-03,1.52E-03,""
2012/7/5 22:00,35.8 ,0.0 ,0.2 ,35.5 ,0.1 ,0.2 ,36.4 ,-0.1 ,0.1 ,37.0 ,0.0 ,0.1 ,,,,35.2 ,0.0 ,0.2 ,36.0 ,0.1 ,0.2 ,3.6 ,2.0 ,1.99E-03,2.35E-03,""
2012/7/5 23:00,35.8 ,0.0 ,0.2 ,35.4 ,-0.1 ,0.1 ,36.4 ,0.0 ,0.1 ,37.0 ,0.0 ,0.1 ,,,,35.2 ,0.0 ,0.1 ,35.9 ,-0.1 ,0.1 ,3.6 ,2.0 ,2.52E-03,2.45E-03,""
2012/7/6 0:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.5 ,0.1 ,0.1 ,37.0 ,0.0 ,0.1 ,,,,35.2 ,0.0 ,0.1 ,36.0 ,0.1 ,0.2 ,3.6 ,2.0 ,2.03E-03,2.23E-03,""
2012/7/6 1:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.5 ,0.0 ,0.2 ,37.0 ,0.0 ,0.1 ,,,,35.2 ,0.0 ,0.2 ,36.0 ,0.0 ,0.2 ,3.6 ,2.0 ,2.19E-03,1.81E-03,""
2012/7/6 2:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,37.1 ,0.1 ,0.2 ,,,,35.2 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,3.6 ,2.0 ,2.31E-03,2.22E-03,""
2012/7/6 3:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,37.1 ,0.0 ,0.2 ,,,,35.2 ,0.0 ,0.1 ,36.0 ,0.0 ,0.2 ,3.6 ,2.0 ,1.84E-03,2.01E-03,""
2012/7/6 4:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,37.0 ,-0.1 ,0.1 ,,,,35.2 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,3.6 ,2.0 ,2.06E-03,2.07E-03,""
2012/7/6 5:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,37.1 ,0.1 ,0.2 ,,,,35.2 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,3.6 ,2.0 ,2.39E-03,1.97E-03,""
2012/7/6 6:00,35.8 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,36.6 ,0.1 ,0.2 ,37.1 ,0.0 ,0.2 ,,,,35.2 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,3.6 ,2.0 ,2.13E-03,1.96E-03,""
2012/7/6 7:00,35.8 ,0.0 ,0.1 ,35.4 ,0.0 ,0.0 ,36.5 ,-0.1 ,0.1 ,37.1 ,0.0 ,0.2 ,,,,35.2 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,3.6 ,2.0 ,1.90E-03,1.81E-03,""
2012/7/6 8:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.6 ,0.1 ,0.2 ,37.1 ,0.0 ,0.1 ,,,,35.2 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,3.6 ,2.0 ,1.91E-03,2.03E-03,""
2012/7/6 9:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.5 ,-0.1 ,0.1 ,37.1 ,0.0 ,0.1 ,,,,35.2 ,0.0 ,0.1 ,36.0 ,0.0 ,0.1 ,3.6 ,2.0 ,1.94E-03,1.83E-03,""
2012/7/6 10:00,35.8 ,0.0 ,0.2 ,35.4 ,0.0 ,0.1 ,36.6 ,0.1 ,0.2 ,37.1 ,0.0 ,0.1 ,,,,35.3 ,0.1 ,0.2 ,36.0 ,0.0 ,0.1 ,3.6 ,2.0 ,2.04E-03,2.02E-03,""
2012/7/6 11:00,35.8 ,0.0 ,0.1 ,35.4 ,0.0 ,0.1 ,36.6 ,0.0 ,0.2 ,37.1 ,0.0 ,0.1 ,,,,35.3 ,0.0 ,0.2 ,36.0 ,0.0 ,0.1 ,3.6 ,2.0 ,1.69E-03,2.45E-03,""
2012/7/6 12:00,35.9 ,0.1 ,0.2 ,35.5 ,0.1 ,0.2 ,36.6 ,0.0 ,0.2 ,37.2 ,0.1 ,0.3 ,,,,35.3 ,0.0 ,0.2 ,36.1 ,0.1 ,0.2 ,3.6 ,2.0 ,1.92E-03,2.12E-03,""
2012/7/6 13:00,35.8 ,-0.1 ,0.1 ,35.4 ,-0.1 ,0.1 ,36.6 ,0.0 ,0.2 ,37.2 ,0.0 ,0.2 ,,,,35.3 ,0.0 ,0.1 ,36.1 ,0.0 ,0.2 ,3.6 ,2.0 ,1.96E-03,2.00E-03,""
2012/7/6 14:00,35.9 ,0.1 ,0.2 ,35.5 ,0.1 ,0.2 ,36.6 ,0.0 ,0.2 ,37.2 ,0.0 ,0.2 ,,,,35.3 ,0.0 ,0.1 ,36.1 ,0.0 ,0.2 ,3.6 ,2.0 ,2.53E-03,2.59E-03,""
2012/7/6 15:00,35.9 ,0.0 ,0.2 ,35.5 ,0.0 ,0.2 ,36.6 ,0.0 ,0.2 ,37.2 ,0.0 ,0.2 ,,,,35.3 ,0.0 ,0.1 ,36.1 ,0.0 ,0.2 ,3.6 ,2.0 ,2.30E-03,1.46E-03,""
2012/7/6 16:00,35.9 ,0.0 ,0.2 ,35.5 ,0.0 ,0.2 ,36.6 ,0.0 ,0.2 ,37.2 ,0.0 ,0.2 ,,,,35.3 ,0.0 ,0.2 ,36.1 ,0.0 ,0.2 ,3.6 ,2.0 ,1.98E-03,1.93E-03,""
2012/7/6 17:00,35.9 ,0.0 ,0.2 ,35.5 ,0.0 ,0.2 ,36.6 ,0.0 ,0.2 ,37.2 ,0.0 ,0.2 ,,,,35.3 ,0.0 ,0.2 ,36.1 ,0.0 ,0.2 ,3.6 ,2.0 ,2.07E-03,1.36E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/7/6 18:00,35.9 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,37.2 ,0.0 ,0.2 ,,,,35.4 ,0.1 ,0.3 ,36.1 ,0.0 ,0.2 ,3.6 ,2.0 ,1.71E-03,1.80E-03,""
2012/7/6 19:00,35.9 ,0.0 ,0.1 ,35.5 ,0.0 ,0.1 ,36.7 ,0.1 ,0.2 ,37.2 ,0.0 ,0.2 ,,,,35.4 ,0.0 ,0.2 ,36.1 ,0.0 ,0.2 ,3.6 ,2.0 ,1.70E-03,2.15E-03,""
2012/7/6 20:00,36.0 ,0.1 ,0.2 ,35.5 ,0.0 ,0.1 ,36.6 ,-0.1 ,0.1 ,37.2 ,0.0 ,0.2 ,,,,35.4 ,0.0 ,0.2 ,36.1 ,0.0 ,0.1 ,3.6 ,2.0 ,2.20E-03,2.48E-03,""
2012/7/6 21:00,35.9 ,-0.1 ,0.1 ,35.5 ,0.0 ,0.1 ,36.7 ,0.1 ,0.2 ,37.3 ,0.1 ,0.3 ,,,,35.4 ,0.0 ,0.2 ,36.1 ,0.0 ,0.2 ,3.6 ,2.0 ,1.88E-03,1.57E-03,""
2012/7/6 22:00,35.9 ,0.0 ,0.1 ,35.5 ,0.0 ,0.0 ,36.7 ,0.0 ,0.3 ,37.2 ,-0.1 ,0.2 ,,,,35.4 ,0.0 ,0.2 ,36.1 ,0.0 ,0.1 ,3.6 ,2.0 ,1.69E-03,2.32E-03,""
2012/7/6 23:00,36.0 ,0.1 ,0.2 ,35.6 ,0.1 ,0.2 ,36.7 ,0.0 ,0.3 ,37.3 ,0.1 ,0.3 ,,,,35.4 ,0.0 ,0.2 ,36.1 ,0.0 ,0.2 ,3.6 ,2.0 ,2.23E-03,2.78E-03,""
2012/7/7 0:00,36.0 ,0.0 ,0.2 ,35.6 ,0.0 ,0.2 ,36.7 ,0.0 ,0.2 ,37.2 ,-0.1 ,0.2 ,,,,35.4 ,0.0 ,0.2 ,36.1 ,0.0 ,0.1 ,3.6 ,2.0 ,2.76E-03,2.81E-03,""
2012/7/7 1:00,36.1 ,0.1 ,0.3 ,35.6 ,0.0 ,0.2 ,36.7 ,0.0 ,0.2 ,37.3 ,0.1 ,0.3 ,,,,35.4 ,0.0 ,0.2 ,36.1 ,0.0 ,0.1 ,3.6 ,2.0 ,2.57E-03,1.98E-03,""
2012/7/7 2:00,36.1 ,0.0 ,0.3 ,35.6 ,0.0 ,0.2 ,36.7 ,0.0 ,0.2 ,37.3 ,0.0 ,0.2 ,,,,35.4 ,0.0 ,0.2 ,36.1 ,0.0 ,0.1 ,3.6 ,2.0 ,2.00E-03,2.31E-03,""
2012/7/7 3:00,36.0 ,-0.1 ,0.2 ,35.5 ,-0.1 ,0.1 ,36.8 ,0.1 ,0.3 ,37.3 ,0.0 ,0.2 ,,,,35.4 ,0.0 ,0.2 ,36.2 ,0.1 ,0.2 ,3.6 ,2.0 ,2.19E-03,2.66E-03,""
2012/7/7 4:00,36.0 ,0.0 ,0.2 ,35.5 ,0.0 ,0.1 ,36.8 ,0.0 ,0.3 ,37.4 ,0.1 ,0.4 ,,,,35.5 ,0.1 ,0.3 ,36.2 ,0.0 ,0.2 ,3.6 ,2.0 ,1.35E-03,1.91E-03,""
2012/7/7 5:00,36.0 ,0.0 ,0.2 ,35.5 ,0.0 ,0.1 ,36.8 ,0.0 ,0.3 ,37.4 ,0.0 ,0.3 ,,,,35.5 ,0.0 ,0.3 ,36.3 ,0.1 ,0.3 ,3.6 ,2.0 ,1.76E-03,2.09E-03,""
2012/7/7 6:00,36.0 ,0.0 ,0.2 ,35.6 ,0.1 ,0.2 ,36.8 ,0.0 ,0.2 ,37.4 ,0.0 ,0.3 ,,,,35.5 ,0.0 ,0.3 ,36.3 ,0.0 ,0.3 ,3.6 ,2.0 ,1.65E-03,1.62E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/7/7 7:00,36.0 ,0.0 ,0.2 ,35.7 ,0.1 ,0.3 ,36.8 ,0.0 ,0.3 ,37.3 ,-0.1 ,0.2 ,,,,35.5 ,0.0 ,0.3 ,36.2 ,-0.1 ,0.2 ,3.6 ,2.0 ,1.57E-03,2.03E-03,""
2012/7/7 8:00,36.0 ,0.0 ,0.2 ,35.6 ,-0.1 ,0.2 ,36.8 ,0.0 ,0.2 ,37.4 ,0.1 ,0.3 ,,,,35.5 ,0.0 ,0.3 ,36.3 ,0.1 ,0.3 ,3.6 ,2.0 ,1.91E-03,1.64E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/7/7 9:00,36.0 ,0.0 ,0.2 ,35.7 ,0.1 ,0.3 ,36.8 ,0.0 ,0.3 ,37.4 ,0.0 ,0.3 ,,,,35.5 ,0.0 ,0.3 ,36.3 ,0.0 ,0.3 ,3.6 ,2.0 ,2.59E-03,1.55E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/7/7 10:00,36.0 ,0.0 ,0.2 ,35.6 ,-0.1 ,0.2 ,36.8 ,0.0 ,0.2 ,37.4 ,0.0 ,0.3 ,,,,35.5 ,0.0 ,0.2 ,36.3 ,0.0 ,0.3 ,3.6 ,2.0 ,2.11E-03,1.64E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/7/7 11:00,36.0 ,0.0 ,0.2 ,35.6 ,0.0 ,0.2 ,36.8 ,0.0 ,0.2 ,37.4 ,0.0 ,0.3 ,,,,35.5 ,0.0 ,0.2 ,36.3 ,0.0 ,0.3 ,3.6 ,2.0 ,1.82E-03,1.63E-03,"Radioactive concentration measured by the PCV gas management system (B):Data are ��he measurable limits, becauce the sampled data is below measurable limit."
2012/7/7 12:00,36.0 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,36.8 ,0.0 ,0.2 ,37.4 ,0.0 ,0.2 ,,,,35.5 ,0.0 ,0.2 ,36.2 ,-0.1 ,0.1 ,3.6 ,2.0 ,2.63E-03,1.63E-03,""
2012/7/7 13:00,36.1 ,0.1 ,0.3 ,35.6 ,0.0 ,0.2 ,36.7 ,-0.1 ,0.1 ,37.3 ,-0.1 ,0.1 ,,,,35.5 ,0.0 ,0.2 ,36.2 ,0.0 ,0.1 ,3.6 ,2.0 ,1.83E-03,1.63E-03,""
2012/7/7 14:00,36.1 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,36.8 ,0.1 ,0.2 ,37.4 ,0.1 ,0.2 ,,,,35.5 ,0.0 ,0.2 ,36.3 ,0.1 ,0.2 ,3.6 ,2.0 ,1.74E-03,2.95E-03,""
2012/7/7 15:00,36.1 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,36.8 ,0.0 ,0.2 ,37.4 ,0.0 ,0.2 ,,,,35.5 ,0.0 ,0.2 ,36.2 ,-0.1 ,0.1 ,3.6 ,2.0 ,1.76E-03,2.98E-03,""
2012/7/7 16:00,36.1 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,36.8 ,0.0 ,0.2 ,37.4 ,0.0 ,0.2 ,,,,35.5 ,0.0 ,0.2 ,36.3 ,0.1 ,0.2 ,3.6 ,2.0 ,2.77E-03,2.67E-03,""
2012/7/7 17:00,36.1 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,36.7 ,-0.1 ,0.1 ,37.3 ,-0.1 ,0.1 ,,,,35.5 ,0.0 ,0.2 ,36.3 ,0.0 ,0.2 ,3.6 ,2.0 ,1.83E-03,2.09E-03,""
2012/7/7 18:00,36.1 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,36.8 ,0.1 ,0.2 ,37.4 ,0.1 ,0.2 ,,,,35.5 ,0.0 ,0.1 ,36.3 ,0.0 ,0.2 ,3.6 ,2.0 ,2.06E-03,3.03E-03,""
2012/7/7 19:00,36.1 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,36.8 ,0.0 ,0.1 ,37.4 ,0.0 ,0.2 ,,,,35.5 ,0.0 ,0.1 ,36.3 ,0.0 ,0.2 ,3.6 ,2.0 ,2.77E-03,1.86E-03,""
2012/7/7 20:00,36.1 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,36.8 ,0.0 ,0.2 ,37.3 ,-0.1 ,0.1 ,,,,35.5 ,0.0 ,0.1 ,36.3 ,0.0 ,0.2 ,3.6 ,2.0 ,2.35E-03,2.23E-03,""
2012/7/7 21:00,36.1 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,36.7 ,-0.1 ,0.0 ,37.4 ,0.1 ,0.1 ,,,,35.5 ,0.0 ,0.1 ,36.3 ,0.0 ,0.2 ,3.6 ,2.0 ,1.92E-03,2.62E-03,""
2012/7/7 22:00,36.1 ,0.0 ,0.2 ,35.6 ,0.0 ,0.1 ,36.8 ,0.1 ,0.1 ,37.4 ,0.0 ,0.2 ,,,,35.5 ,0.0 ,0.1 ,36.3 ,0.0 ,0.2 ,3.6 ,2.0 ,2.37E-03,2.28E-03,""
2012/7/7 23:00,36.1 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,37.3 ,-0.1 ,0.0 ,,,,35.5 ,0.0 ,0.1 ,36.2 ,-0.1 ,0.1 ,3.6 ,2.0 ,1.53E-03,1.98E-03,""
2012/7/8 0:00,36.1 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,37.4 ,0.1 ,0.2 ,,,,35.5 ,0.0 ,0.1 ,36.3 ,0.1 ,0.2 ,3.6 ,2.0 ,2.36E-03,2.75E-03,""
2012/7/8 1:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,37.4 ,0.0 ,0.1 ,,,,35.5 ,0.0 ,0.1 ,36.3 ,0.0 ,0.2 ,3.6 ,2.0 ,2.48E-03,2.58E-03,""
2012/7/8 2:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,37.4 ,0.0 ,0.1 ,,,,35.5 ,0.0 ,0.1 ,36.3 ,0.0 ,0.2 ,3.6 ,2.0 ,1.87E-03,2.23E-03,""
2012/7/8 3:00,36.1 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.1 ,,,,35.5 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.24E-03,3.04E-03,""
2012/7/8 4:00,36.1 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.0 ,,,,35.5 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,3.6 ,2.0 ,1.78E-03,2.19E-03,""
2012/7/8 5:00,36.1 ,0.0 ,0.1 ,35.6 ,0.0 ,0.1 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.0 ,,,,35.5 ,0.0 ,0.0 ,36.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.13E-03,2.46E-03,""
2012/7/8 6:00,36.1 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.0 ,,,,35.5 ,0.0 ,0.0 ,36.3 ,0.0 ,0.0 ,3.6 ,2.0 ,1.69E-03,2.40E-03,""
2012/7/8 7:00,36.1 ,0.0 ,0.1 ,35.6 ,0.0 ,-0.1 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.1 ,,,,35.5 ,0.0 ,0.0 ,36.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.49E-03,2.42E-03,""
2012/7/8 8:00,36.0 ,-0.1 ,0.0 ,35.5 ,-0.1 ,-0.1 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.0 ,,,,35.6 ,0.1 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.46E-03,2.01E-03,""
2012/7/8 9:00,36.0 ,0.0 ,0.0 ,35.6 ,0.1 ,-0.1 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.0 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.39E-03,1.65E-03,""
2012/7/8 10:00,36.1 ,0.1 ,0.1 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.0 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.0 ,1.96E-03,2.68E-03,""
2012/7/8 11:00,36.1 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.0 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.0 ,1.53E-03,2.47E-03,""
2012/7/8 12:00,36.1 ,0.0 ,0.1 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.0 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,3.6 ,2.0 ,1.41E-03,2.11E-03,""
2012/7/8 13:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.1 ,37.4 ,0.0 ,0.1 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.08E-03,2.24E-03,""
2012/7/8 14:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.0 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.25E-03,2.34E-03,""
2012/7/8 15:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.0 ,37.4 ,0.0 ,0.0 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,3.6 ,2.0 ,2.26E-03,2.65E-03,""
2012/7/8 16:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.9 ,0.1 ,0.1 ,37.5 ,0.1 ,0.1 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.10E-03,2.12E-03,""
2012/7/8 17:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.8 ,-0.1 ,0.1 ,37.4 ,-0.1 ,0.1 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.82E-03,1.92E-03,""
2012/7/8 18:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.0 ,37.5 ,0.1 ,0.1 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.0 ,2.13E-03,1.72E-03,""
2012/7/8 19:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.0 ,37.5 ,0.0 ,0.1 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.0 ,1.87E-03,1.89E-03,""
2012/7/8 20:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.8 ,0.0 ,0.0 ,37.5 ,0.0 ,0.2 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.1 ,2.06E-03,1.80E-03,""
2012/7/8 21:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.9 ,0.1 ,0.2 ,37.5 ,0.0 ,0.1 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.1 ,2.45E-03,1.62E-03,""
2012/7/8 22:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.9 ,0.0 ,0.1 ,37.5 ,0.0 ,0.1 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.1 ,1.44E-03,2.13E-03,""
2012/7/8 23:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.8 ,-0.1 ,0.0 ,37.5 ,0.0 ,0.2 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.1 ,3.6 ,2.1 ,2.27E-03,2.95E-03,""
2012/7/9 0:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.9 ,0.1 ,0.1 ,37.5 ,0.0 ,0.1 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.1 ,2.15E-03,2.22E-03,""
2012/7/9 1:00,36.1 ,0.0 ,0.0 ,35.6 ,0.0 ,0.0 ,36.9 ,0.0 ,0.1 ,37.5 ,0.0 ,0.1 ,,,,35.6 ,0.0 ,0.1 ,36.3 ,0.0 ,0.0 ,3.6 ,2.1 ,1.88E-03,2.59E-03,""
2012/7/9 2:00,36.2 ,0.1 ,0.1 ,35.6 ,0.0 ,0.0 ,36.9 ,0.0 ,0.1 ,37.5 ,0.0 ,0.1 ,,,,35.6 ,0.0 ,0.1 ,36.4 ,0.1 ,0.1 ,3.6 ,2.1 ,2.58E-03,1.69E-03,""
2012/7/9 3:00,36.1 ,-0.1 ,0.0 ,35.7 ,0.1 ,0.1 ,36.9 ,0.0 ,0.1 ,37.6 ,0.1 ,0.2 ,,,,35.7 ,0.1 ,0.2 ,36.4 ,0.0 ,0.1 ,3.6 ,2.1 ,2.19E-03,2.92E-03,""
2012/7/9 4:00,36.1 ,0.0 ,0.0 ,35.7 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,37.5 ,-0.1 ,0.1 ,,,,35.6 ,-0.1 ,0.1 ,36.3 ,-0.1 ,0.0 ,3.6 ,2.1 ,2.44E-03,2.24E-03,""
2012/7/9 5:00,36.1 ,0.0 ,0.0 ,35.6 ,-0.1 ,0.0 ,36.9 ,0.0 ,0.1 ,37.5 ,0.0 ,0.1 ,,,,35.7 ,0.1 ,0.2 ,36.4 ,0.1 ,0.1 ,3.6 ,2.1 ,2.45E-03,3.10E-03,""
2012/7/9 6:00,36.2 ,0.1 ,0.1 ,35.8 ,0.2 ,0.2 ,36.9 ,0.0 ,0.1 ,37.5 ,0.0 ,0.1 ,,,,35.7 ,0.0 ,0.2 ,36.4 ,0.0 ,0.1 ,3.6 ,2.1 ,2.31E-03,2.78E-03,""
2012/7/9 7:00,36.2 ,0.0 ,0.1 ,35.7 ,-0.1 ,0.1 ,36.9 ,0.0 ,0.1 ,37.5 ,0.0 ,0.1 ,,,,35.6 ,-0.1 ,0.1 ,36.3 ,-0.1 ,0.0 ,3.6 ,2.1 ,2.12E-03,3.04E-03,""
2012/7/9 8:00,36.2 ,0.0 ,0.2 ,35.6 ,-0.1 ,0.1 ,36.9 ,0.0 ,0.1 ,37.6 ,0.1 ,0.2 ,,,,35.7 ,0.1 ,0.1 ,36.4 ,0.1 ,0.1 ,3.6 ,2.1 ,1.82E-03,1.81E-03,""
2012/7/9 9:00,36.2 ,0.0 ,0.2 ,35.7 ,0.1 ,0.1 ,36.9 ,0.0 ,0.1 ,37.6 ,0.0 ,0.2 ,,,,35.6 ,-0.1 ,0.0 ,36.4 ,0.0 ,0.1 ,3.6 ,2.0 ,2.17E-03,2.64E-03,""
2012/7/9 10:00,36.2 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,37.5 ,-0.1 ,0.1 ,,,,35.7 ,0.1 ,0.1 ,36.4 ,0.0 ,0.1 ,3.6 ,2.0 ,2.66E-03,1.88E-03,""
2012/7/9 11:00,36.2 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,37.6 ,0.1 ,0.2 ,,,,35.7 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,3.6 ,2.0 ,2.36E-03,1.64E-03,""
2012/7/9 12:00,36.2 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,37.6 ,0.0 ,0.2 ,,,,35.7 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,3.6 ,2.0 ,2.30E-03,2.46E-03,""
2012/7/9 13:00,36.2 ,0.0 ,0.1 ,35.7 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,37.6 ,0.0 ,0.2 ,,,,35.8 ,0.1 ,0.2 ,36.4 ,0.0 ,0.1 ,3.6 ,2.0 ,2.55E-03,2.10E-03,""
2012/7/9 14:00,36.3 ,0.1 ,0.2 ,35.7 ,0.0 ,0.1 ,36.9 ,0.0 ,0.1 ,37.6 ,0.0 ,0.2 ,,,,35.7 ,-0.1 ,0.1 ,36.5 ,0.1 ,0.2 ,3.6 ,2.0 ,1.88E-03,2.09E-03,""
2012/7/9 15:00,36.3 ,0.0 ,0.2 ,35.8 ,0.1 ,0.2 ,36.9 ,0.0 ,0.1 ,37.6 ,0.0 ,0.2 ,,,,35.7 ,0.0 ,0.1 ,36.4 ,-0.1 ,0.1 ,3.6 ,2.0 ,2.32E-03,2.83E-03,""
2012/7/9 16:00,36.3 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,37.0 ,0.1 ,0.1 ,37.6 ,0.0 ,0.1 ,,,,35.7 ,0.0 ,0.1 ,36.4 ,0.0 ,0.1 ,3.6 ,2.0 ,2.30E-03,1.59E-03,""
2012/7/9 17:00,36.3 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,36.9 ,-0.1 ,0.1 ,37.6 ,0.0 ,0.2 ,,,,35.8 ,0.1 ,0.2 ,36.4 ,0.0 ,0.1 ,3.6 ,2.0 ,1.82E-03,1.92E-03,""
2012/7/9 18:00,36.3 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,37.0 ,0.1 ,0.2 ,37.6 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.2 ,36.5 ,0.1 ,0.2 ,3.6 ,2.0 ,2.28E-03,2.35E-03,""
2012/7/9 19:00,36.3 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,37.1 ,0.1 ,0.3 ,37.6 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.2 ,36.4 ,-0.1 ,0.1 ,3.6 ,2.1 ,1.96E-03,1.76E-03,""
2012/7/9 20:00,36.3 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,37.0 ,-0.1 ,0.2 ,37.6 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.2 ,36.5 ,0.1 ,0.2 ,3.6 ,2.1 ,2.29E-03,1.94E-03,""
2012/7/9 21:00,36.3 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,37.0 ,0.0 ,0.1 ,37.6 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.2 ,36.5 ,0.0 ,0.2 ,3.7 ,2.1 ,2.05E-03,2.18E-03,""
2012/7/9 22:00,36.3 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,37.1 ,0.1 ,0.2 ,37.6 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.2 ,36.5 ,0.0 ,0.2 ,3.7 ,2.1 ,2.52E-03,1.66E-03,""
2012/7/9 23:00,36.3 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,37.0 ,-0.1 ,0.2 ,37.6 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.2 ,36.5 ,0.0 ,0.2 ,3.7 ,2.1 ,1.59E-03,2.02E-03,""
2012/7/10 0:00,36.3 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,37.0 ,0.0 ,0.1 ,37.6 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.2 ,36.5 ,0.0 ,0.2 ,3.7 ,2.1 ,1.92E-03,2.21E-03,""
2012/7/10 1:00,36.4 ,0.1 ,0.3 ,35.8 ,0.0 ,0.2 ,37.0 ,0.0 ,0.1 ,37.7 ,0.1 ,0.2 ,,,,35.8 ,0.0 ,0.2 ,36.5 ,0.0 ,0.2 ,3.7 ,2.1 ,2.40E-03,1.87E-03,""
2012/7/10 2:00,36.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,37.1 ,0.1 ,0.2 ,37.7 ,0.0 ,0.2 ,,,,35.8 ,0.0 ,0.2 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,2.59E-03,2.74E-03,""
2012/7/10 3:00,36.4 ,0.0 ,0.3 ,35.8 ,0.0 ,0.1 ,37.0 ,-0.1 ,0.1 ,37.6 ,-0.1 ,0.0 ,,,,35.8 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,1.67E-03,2.26E-03,""
2012/7/10 4:00,36.4 ,0.0 ,0.3 ,35.8 ,0.0 ,0.1 ,37.1 ,0.1 ,0.2 ,37.7 ,0.1 ,0.2 ,,,,35.8 ,0.0 ,0.2 ,36.5 ,0.0 ,0.2 ,3.7 ,2.1 ,2.06E-03,2.57E-03,""
2012/7/10 5:00,36.4 ,0.0 ,0.3 ,35.8 ,0.0 ,0.2 ,37.0 ,-0.1 ,0.1 ,37.7 ,0.0 ,0.2 ,,,,35.8 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,1.50E-03,2.45E-03,""
2012/7/10 6:00,36.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.0 ,37.1 ,0.1 ,0.2 ,37.7 ,0.0 ,0.2 ,,,,35.8 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,1.77E-03,1.72E-03,""
2012/7/10 7:00,36.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.1 ,37.1 ,0.0 ,0.2 ,37.7 ,0.0 ,0.2 ,,,,35.9 ,0.1 ,0.3 ,36.5 ,0.0 ,0.2 ,3.7 ,2.1 ,2.14E-03,2.19E-03,""
2012/7/10 8:00,36.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.2 ,37.1 ,0.0 ,0.2 ,37.7 ,0.0 ,0.1 ,,,,35.8 ,-0.1 ,0.1 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,1.65E-03,1.71E-03,""
2012/7/10 9:00,36.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.1 ,37.1 ,0.0 ,0.2 ,37.7 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.2 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,1.99E-03,2.31E-03,""
2012/7/10 10:00,36.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.1 ,37.1 ,0.0 ,0.2 ,37.7 ,0.0 ,0.2 ,,,,35.8 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,2.24E-03,1.97E-03,""
2012/7/10 11:00,36.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.1 ,37.0 ,-0.1 ,0.1 ,37.7 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,2.11E-03,2.64E-03,""
2012/7/10 12:00,36.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.1 ,37.0 ,0.0 ,0.1 ,37.7 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.1 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,1.80E-03,1.31E-03,""
2012/7/10 13:00,36.4 ,0.0 ,0.2 ,35.8 ,0.0 ,0.1 ,37.0 ,0.0 ,0.1 ,37.7 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.0 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,2.10E-03,2.45E-03,""
2012/7/10 14:00,36.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.1 ,37.1 ,0.1 ,0.2 ,37.7 ,0.0 ,0.1 ,,,,35.9 ,0.1 ,0.2 ,36.5 ,0.0 ,0.0 ,3.7 ,2.1 ,2.07E-03,2.30E-03,""
2012/7/10 15:00,36.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,37.0 ,-0.1 ,0.1 ,37.7 ,0.0 ,0.1 ,,,,35.9 ,0.0 ,0.2 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,1.99E-03,1.98E-03,""
2012/7/10 16:00,36.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,37.0 ,0.0 ,0.0 ,37.7 ,0.0 ,0.1 ,,,,35.9 ,0.0 ,0.2 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,2.19E-03,2.56E-03,""
2012/7/10 17:00,36.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,37.0 ,0.0 ,0.1 ,37.7 ,0.0 ,0.1 ,,,,35.8 ,-0.1 ,0.0 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,2.52E-03,1.81E-03,""
2012/7/10 18:00,36.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,37.1 ,0.1 ,0.1 ,37.7 ,0.0 ,0.1 ,,,,35.8 ,0.0 ,0.0 ,36.5 ,0.0 ,0.0 ,3.7 ,2.1 ,2.42E-03,2.13E-03,""
2012/7/10 19:00,36.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,37.1 ,0.0 ,0.0 ,37.7 ,0.0 ,0.1 ,,,,35.9 ,0.1 ,0.1 ,36.5 ,0.0 ,0.1 ,3.7 ,2.1 ,2.85E-03,2.45E-03,""
2012/7/10 20:00,36.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,37.1 ,0.0 ,0.1 ,37.7 ,0.0 ,0.1 ,,,,35.9 ,0.0 ,0.1 ,36.6 ,0.1 ,0.1 ,3.7 ,2.1 ,2.39E-03,2.14E-03,""
2012/7/10 21:00,36.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,37.1 ,0.0 ,0.1 ,37.7 ,0.0 ,0.1 ,,,,35.9 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,3.7 ,2.1 ,2.50E-03,2.02E-03,""
2012/7/10 22:00,36.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,37.1 ,0.0 ,0.0 ,37.7 ,0.0 ,0.1 ,,,,35.9 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,3.7 ,2.1 ,2.14E-03,2.99E-03,""
2012/7/10 23:00,36.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,37.1 ,0.0 ,0.1 ,37.8 ,0.1 ,0.2 ,,,,35.9 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,3.7 ,2.1 ,2.10E-03,1.87E-03,""
2012/7/11 0:00,36.4 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,37.1 ,0.0 ,0.1 ,37.8 ,0.0 ,0.2 ,,,,35.9 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,3.7 ,2.1 ,2.29E-03,2.36E-03,""
2012/7/11 1:00,36.5 ,0.1 ,0.1 ,35.8 ,0.0 ,0.0 ,37.1 ,0.0 ,0.1 ,37.8 ,0.0 ,0.1 ,,,,35.9 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,3.7 ,2.1 ,2.18E-03,2.08E-03,""
2012/7/11 2:00,36.4 ,-0.1 ,0.0 ,35.8 ,0.0 ,0.0 ,37.2 ,0.1 ,0.1 ,37.8 ,0.0 ,0.1 ,,,,35.9 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,3.7 ,2.1 ,2.21E-03,2.53E-03,""
2012/7/11 3:00,36.5 ,0.1 ,0.1 ,35.9 ,0.1 ,0.1 ,37.1 ,-0.1 ,0.1 ,37.8 ,0.0 ,0.2 ,,,,35.9 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,3.7 ,2.1 ,1.64E-03,2.08E-03,""
2012/7/11 4:00,36.5 ,0.0 ,0.1 ,35.8 ,-0.1 ,0.0 ,37.1 ,0.0 ,0.0 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.1 ,0.2 ,36.6 ,0.0 ,0.1 ,3.7 ,2.1 ,2.08E-03,2.26E-03,""
2012/7/11 5:00,36.5 ,0.0 ,0.1 ,35.9 ,0.1 ,0.1 ,37.1 ,0.0 ,0.1 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.0 ,0.2 ,36.6 ,0.0 ,0.1 ,3.7 ,2.0 ,2.22E-03,1.76E-03,""
2012/7/11 6:00,36.5 ,0.0 ,0.1 ,35.8 ,-0.1 ,0.0 ,37.2 ,0.1 ,0.1 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.0 ,0.2 ,36.6 ,0.0 ,0.1 ,3.7 ,2.0 ,2.00E-03,1.81E-03,""
2012/7/11 7:00,36.5 ,0.0 ,0.1 ,35.8 ,0.0 ,0.0 ,37.2 ,0.0 ,0.1 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.0 ,0.1 ,36.6 ,0.0 ,0.1 ,3.7 ,2.0 ,2.36E-03,2.12E-03,""
2012/7/11 8:00,36.5 ,0.0 ,0.1 ,35.9 ,0.1 ,0.1 ,37.2 ,0.0 ,0.1 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.0 ,0.2 ,36.7 ,0.1 ,0.2 ,3.7 ,2.0 ,2.32E-03,2.16E-03,""
2012/7/11 9:00,36.5 ,0.0 ,0.1 ,35.8 ,-0.1 ,0.0 ,37.2 ,0.0 ,0.1 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.0 ,0.2 ,36.7 ,0.0 ,0.2 ,3.7 ,2.0 ,1.94E-03,2.01E-03,""
2012/7/11 10:00,36.5 ,0.0 ,0.1 ,35.9 ,0.1 ,0.1 ,37.2 ,0.0 ,0.1 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.0 ,0.2 ,36.7 ,0.0 ,0.2 ,3.7 ,2.0 ,1.95E-03,1.59E-03,""
2012/7/11 11:00,36.5 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,37.1 ,-0.1 ,0.1 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.0 ,0.2 ,36.6 ,-0.1 ,0.1 ,3.7 ,2.0 ,2.08E-03,2.25E-03,""
2012/7/11 12:00,36.5 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,37.2 ,0.1 ,0.2 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.0 ,0.2 ,36.6 ,0.0 ,0.1 ,3.7 ,2.0 ,2.27E-03,1.96E-03,""
2012/7/11 13:00,36.5 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,37.1 ,-0.1 ,0.1 ,37.8 ,0.0 ,0.1 ,,,,35.9 ,-0.1 ,0.1 ,36.6 ,0.0 ,0.1 ,3.7 ,2.0 ,1.94E-03,2.20E-03,""
2012/7/11 14:00,36.6 ,0.1 ,0.2 ,35.9 ,0.0 ,0.1 ,37.1 ,0.0 ,0.0 ,37.7 ,-0.1 ,0.0 ,,,,35.9 ,0.0 ,0.0 ,36.6 ,0.0 ,0.1 ,3.7 ,2.0 ,2.07E-03,2.42E-03,""
2012/7/11 15:00,36.5 ,-0.1 ,0.1 ,35.9 ,0.0 ,0.1 ,37.2 ,0.1 ,0.2 ,37.8 ,0.1 ,0.1 ,,,,36.0 ,0.1 ,0.1 ,36.7 ,0.1 ,0.2 ,3.7 ,2.0 ,1.69E-03,2.34E-03,""
2012/7/11 16:00,36.5 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,37.2 ,0.0 ,0.2 ,37.8 ,0.0 ,0.1 ,,,,35.9 ,-0.1 ,0.0 ,36.6 ,-0.1 ,0.1 ,3.7 ,2.0 ,2.12E-03,2.05E-03,""
2012/7/11 17:00,36.5 ,0.0 ,0.1 ,35.9 ,0.0 ,0.1 ,37.2 ,0.0 ,0.2 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.1 ,0.2 ,36.7 ,0.1 ,0.2 ,3.7 ,2.0 ,2.40E-03,1.83E-03,""
2012/7/11 18:00,36.6 ,0.1 ,0.2 ,35.9 ,0.0 ,0.1 ,37.3 ,0.1 ,0.2 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.0 ,0.2 ,36.7 ,0.0 ,0.2 ,3.7 ,2.0 ,2.09E-03,1.85E-03,""
2012/7/11 19:00,36.6 ,0.0 ,0.2 ,35.9 ,0.0 ,0.1 ,37.3 ,0.0 ,0.2 ,37.8 ,0.0 ,0.1 ,,,,36.0 ,0.0 ,0.1 ,36.7 ,0.0 ,0.2 ,3.7 ,2.0 ,1.81E-03,1.85E-03,""
2012/7/11 20:00,36.6 ,0.0 ,0.2 ,35.9 ,0.0 ,0.1 ,37.2 ,-0.1 ,0.1 ,37.9 ,0.1 ,0.2 ,,,,36.0 ,0.0 ,0.1 ,36.7 ,0.0 ,0.1 ,3.7 ,2.1 ,2.42E-03,1.98E-03,""
2012/7/11 21:00,36.6 ,0.0 ,0.2 ,35.9 ,0.0 ,0.1 ,37.2 ,0.0 ,0.1 ,37.9 ,0.0 ,0.2 ,,,,36.0 ,0.0 ,0.1 ,36.7 ,0.0 ,0.1 ,3.7 ,2.1 ,2.34E-03,2.53E-03,""
2012/7/11 22:00,36.6 ,0.0 ,0.2 ,35.9 ,0.0 ,0.1 ,37.3 ,0.1 ,0.2 ,37.9 ,0.0 ,0.2 ,,,,36.1 ,0.1 ,0.2 ,36.7 ,0.0 ,0.1 ,3.7 ,2.1 ,2.50E-03,2.34E-03,""
2012/7/11 23:00,36.6 ,0.0 ,0.2 ,35.9 ,0.0 ,0.1 ,37.3 ,0.0 ,0.2 ,37.9 ,0.0 ,0.1 ,,,,36.1 ,0.0 ,0.2 ,36.8 ,0.1 ,0.2 ,3.8 ,2.1 ,2.82E-03,1.87E-03,""
2012/7/12 0:00,36.6 ,0.0 ,0.2 ,35.9 ,0.0 ,0.1 ,37.2 ,-0.1 ,0.1 ,37.9 ,0.0 ,0.1 ,,,,36.1 ,0.0 ,0.2 ,36.7 ,-0.1 ,0.1 ,3.8 ,2.1 ,1.93E-03,2.11E-03,""
